Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.5,1.55,3.5,9.5,9.34,0.0
2016,1,1,8,0,0.0,19.0,1.7,4.0,19.0,18.34,8.02
2016,1,1,8,15,0.0,34.0,1.8,4.0,34.0,32.32,23.15
2016,1,1,8,30,0.0,49.0,1.9,4.0,49.0,45.95,36.27
2016,1,1,8,45,0.0,65.0,2.05,4.5,65.0,60.23,49.73
2016,1,1,9,0,0.0,81.0,2.2,5.0,81.0,75.13,60.38
2016,1,1,9,15,2.0,96.0,2.15,5.5,96.5,89.51,72.82
2016,1,1,9,30,4.0,111.0,2.1,6.0,112.0,104.14,85.24
2016,1,1,9,45,80.0,135.0,2.1,6.5,164.5,137.82,110.63
2016,1,1,10,0,156.0,159.0,2.1,7.0,217.0,178.28,142.06
2016,1,1,10,15,242.0,163.5,2.05,7.0,262.5,211.36,167.75
2016,1,1,10,30,328.0,168.0,2.0,7.0,308.0,252.3,200.74
2016,1,1,10,45,317.5,180.5,1.95,7.5,322.0,273.63,219.53
2016,1,1,11,0,307.0,193.0,1.9,8.0,336.0,293.66,236.85
2016,1,1,11,15,228.5,208.5,1.9,8.0,317.5,288.36,234.29
2016,1,1,11,30,150.0,224.0,1.9,8.0,299.0,277.58,226.58
2016,1,1,11,45,77.5,198.0,1.95,8.0,237.0,225.36,184.49
2016,1,1,12,0,5.0,172.0,2.0,8.0,175.0,168.33,137.39
2016,1,1,12,15,20.0,190.5,2.0,8.0,201.0,194.03,158.96
2016,1,1,12,30,35.0,209.0,2.0,8.0,227.0,222.12,182.22
2016,1,1,12,45,56.0,216.0,2.05,8.0,244.5,241.53,198.41
2016,1,1,13,0,77.0,223.0,2.1,8.0,262.0,261.45,215.07
2016,1,1,13,15,38.5,185.0,2.05,8.0,204.5,204.13,167.68
2016,1,1,13,30,0.0,147.0,2.0,8.0,147.0,143.46,116.91
2016,1,1,13,45,1.5,150.0,2.0,8.0,150.5,147.66,120.73
2016,1,1,14,0,3.0,153.0,2.0,8.0,154.0,152.0,124.56
2016,1,1,14,15,10.5,152.5,1.85,7.5,157.0,156.1,128.49
2016,1,1,14,30,18.0,152.0,1.7,7.0,160.0,160.25,132.46
2016,1,1,14,45,15.5,140.5,1.55,7.0,147.0,147.77,122.01
2016,1,1,15,0,13.0,129.0,1.4,7.0,134.0,135.33,111.56
2016,1,1,15,15,10.0,115.5,1.3,6.5,119.0,120.57,99.23
2016,1,1,15,30,7.0,102.0,1.2,6.0,104.0,105.9,86.8
2016,1,1,15,45,3.5,86.5,1.1,6.0,87.5,88.91,72.0
2016,1,1,16,0,0.0,71.0,1.0,6.0,71.0,72.02,57.12
2016,1,1,16,15,0.0,54.5,1.0,5.5,54.5,55.3,42.27
2016,1,1,16,30,0.0,38.0,1.0,5.0,38.0,38.28,26.93
2016,1,1,16,45,0.0,23.5,1.05,5.0,23.5,23.14,11.77
2016,1,1,17,0,0.0,9.0,1.1,5.0,9.0,8.85,0.0
2016,1,1,17,15,0.0,4.5,1.1,5.0,4.5,4.42,0.0
2016,1,1,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,2,7,45,213.0,11.5,0.9,-0.5,27.0,11.3,0.0
2016,1,2,8,0,426.0,23.0,0.9,0.0,54.0,19.33,8.91
2016,1,2,8,15,527.5,30.5,1.1,0.5,96.0,24.54,16.51
2016,1,2,8,30,629.0,38.0,1.3,1.0,138.0,29.59,21.7
2016,1,2,8,45,687.5,42.5,1.5,1.5,182.0,32.27,24.45
2016,1,2,9,0,746.0,47.0,1.7,2.0,226.0,72.56,36.04
2016,1,2,9,15,784.0,50.5,1.6,2.0,268.0,114.63,62.1
2016,1,2,9,30,822.0,54.0,1.5,2.0,310.0,159.11,96.82
2016,1,2,9,45,849.5,56.0,1.45,2.5,347.5,205.08,136.72
2016,1,2,10,0,877.0,58.0,1.4,3.0,385.0,249.12,176.56
2016,1,2,10,15,894.5,59.5,1.3,3.5,417.0,290.57,214.92
2016,1,2,10,30,912.0,61.0,1.2,4.0,449.0,331.47,252.41
2016,1,2,10,45,924.5,62.5,1.15,4.5,474.5,369.9,287.35
2016,1,2,11,0,937.0,64.0,1.1,5.0,500.0,406.96,320.26
2016,1,2,11,15,944.5,64.5,1.2,5.5,518.5,439.5,349.4
2016,1,2,11,30,952.0,65.0,1.3,6.0,537.0,469.96,376.21
2016,1,2,11,45,956.5,65.5,1.4,6.5,547.0,496.83,399.59
2016,1,2,12,0,961.0,66.0,1.5,7.0,557.0,521.17,420.44
2016,1,2,12,15,961.5,66.0,1.6,7.0,559.5,540.38,437.67
2016,1,2,12,30,962.0,66.0,1.7,7.0,562.0,556.69,452.35
2016,1,2,12,45,961.0,65.5,1.8,7.5,556.5,568.73,462.64
2016,1,2,13,0,960.0,65.0,1.9,8.0,551.0,577.7,470.32
2016,1,2,13,15,954.5,64.5,1.95,8.0,537.5,581.18,474.15
2016,1,2,13,30,949.0,64.0,2.0,8.0,524.0,581.52,475.39
2016,1,2,13,45,940.5,62.5,2.1,8.0,503.0,576.08,472.24
2016,1,2,14,0,932.0,61.0,2.2,8.0,482.0,567.61,466.5
2016,1,2,14,15,918.5,59.5,2.15,8.0,454.0,553.58,455.52
2016,1,2,14,30,905.0,58.0,2.1,8.0,426.0,536.83,442.13
2016,1,2,14,45,885.5,56.5,2.1,8.0,391.5,514.52,424.17
2016,1,2,15,0,866.0,55.0,2.1,8.0,357.0,490.06,404.0
2016,1,2,15,15,837.5,52.0,1.85,7.5,318.0,457.75,376.83
2016,1,2,15,30,809.0,49.0,1.6,7.0,279.0,426.46,349.62
2016,1,2,15,45,765.0,45.5,1.4,6.5,236.0,384.72,313.3
2016,1,2,16,0,721.0,42.0,1.2,6.0,193.0,343.15,275.96
2016,1,2,16,15,650.5,36.5,1.2,5.0,149.0,290.23,229.4
2016,1,2,16,30,580.0,31.0,1.2,4.0,105.0,240.07,183.27
2016,1,2,16,45,447.5,23.0,1.2,3.5,66.0,172.04,114.44
2016,1,2,17,0,315.0,15.0,1.2,3.0,27.0,97.81,0.0
2016,1,2,17,15,157.5,7.5,1.2,2.5,13.5,43.5,0.0
2016,1,2,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,7,45,230.0,11.5,1.15,-0.5,28.0,11.3,0.0
2016,1,3,8,0,460.0,23.0,1.2,0.0,56.0,19.36,8.86
2016,1,3,8,15,561.5,29.5,1.2,0.5,99.0,23.55,15.62
2016,1,3,8,30,663.0,36.0,1.2,1.0,142.0,27.67,19.94
2016,1,3,8,45,719.0,41.0,1.3,1.5,187.0,30.57,22.88
2016,1,3,9,0,775.0,46.0,1.4,2.0,232.0,72.7,35.42
2016,1,3,9,15,674.5,62.0,1.5,2.5,244.5,111.84,64.27
2016,1,3,9,30,574.0,78.0,1.6,3.0,257.0,143.84,94.56
2016,1,3,9,45,528.5,98.0,1.7,3.5,278.0,180.22,128.86
2016,1,3,10,0,483.0,118.0,1.8,4.0,299.0,211.18,159.05
2016,1,3,10,15,612.0,99.0,1.85,4.5,347.5,248.81,189.01
2016,1,3,10,30,741.0,80.0,1.9,5.0,396.0,296.09,228.18
2016,1,3,10,45,841.0,72.5,1.95,6.0,450.5,349.66,273.13
2016,1,3,11,0,941.0,65.0,2.0,7.0,505.0,409.62,322.83
2016,1,3,11,15,947.5,66.0,2.05,7.0,522.5,442.48,352.7
2016,1,3,11,30,954.0,67.0,2.1,7.0,540.0,473.21,380.35
2016,1,3,11,45,954.5,68.5,2.15,7.5,550.0,499.44,403.16
2016,1,3,12,0,955.0,70.0,2.2,8.0,560.0,522.98,423.26
2016,1,3,12,15,832.0,93.5,2.2,8.0,521.5,505.16,411.08
2016,1,3,12,30,709.0,117.0,2.2,8.0,483.0,480.85,393.22
2016,1,3,12,45,826.0,94.0,2.25,8.5,516.5,529.29,432.41
2016,1,3,13,0,943.0,71.0,2.3,9.0,550.0,576.02,469.35
2016,1,3,13,15,862.5,79.0,2.3,9.0,509.0,549.31,449.03
2016,1,3,13,30,782.0,87.0,2.3,9.0,468.0,518.35,425.47
2016,1,3,13,45,698.0,104.0,2.3,9.5,433.5,492.89,404.83
2016,1,3,14,0,614.0,121.0,2.3,10.0,399.0,464.92,381.9
2016,1,3,14,15,631.5,109.0,2.1,9.5,380.0,459.21,378.12
2016,1,3,14,30,649.0,97.0,1.9,9.0,361.0,450.89,371.83
2016,1,3,14,45,629.0,92.5,1.75,9.0,332.0,428.91,353.66
2016,1,3,15,0,609.0,88.0,1.6,9.0,303.0,405.45,334.01
2016,1,3,15,15,589.5,80.5,1.4,8.5,269.5,377.7,310.94
2016,1,3,15,30,570.0,73.0,1.2,8.0,236.0,348.88,286.34
2016,1,3,15,45,628.5,59.5,1.05,7.5,213.5,345.78,281.38
2016,1,3,16,0,687.0,46.0,0.9,7.0,191.0,335.56,268.89
2016,1,3,16,15,614.5,40.0,0.95,6.5,147.5,282.16,222.06
2016,1,3,16,30,542.0,34.0,1.0,6.0,104.0,231.6,176.17
2016,1,3,16,45,271.0,30.5,1.05,5.5,65.5,131.12,88.75
2016,1,3,17,0,0.0,27.0,1.1,5.0,27.0,31.32,0.0
2016,1,3,17,15,0.0,13.5,1.1,4.5,13.5,13.27,0.0
2016,1,3,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,4,7,45,194.0,13.0,2.65,-0.5,27.0,12.78,0.0
2016,1,4,8,0,388.0,26.0,2.9,0.0,54.0,20.7,9.78
2016,1,4,8,15,493.0,34.5,3.1,0.0,96.5,26.23,18.02
2016,1,4,8,30,598.0,43.0,3.3,0.0,139.0,34.63,26.4
2016,1,4,8,45,309.5,66.5,3.55,0.5,117.0,49.12,40.18
2016,1,4,9,0,21.0,90.0,3.8,1.0,95.0,80.87,65.75
2016,1,4,9,15,26.0,105.0,3.9,1.0,112.5,96.69,79.38
2016,1,4,9,30,31.0,120.0,4.0,1.0,130.0,113.0,93.45
2016,1,4,9,45,15.5,90.5,4.15,1.5,95.5,89.2,73.03
2016,1,4,10,0,0.0,61.0,4.3,2.0,61.0,58.95,46.8
2016,1,4,10,15,0.0,91.5,4.3,2.0,91.5,88.0,72.33
2016,1,4,10,30,0.0,122.0,4.3,2.0,122.0,116.62,97.2
2016,1,4,10,45,1.5,140.0,4.3,2.0,140.5,134.24,112.3
2016,1,4,11,0,3.0,158.0,4.3,2.0,159.0,152.07,127.52
2016,1,4,11,15,4.0,163.0,4.35,2.0,165.0,157.74,132.24
2016,1,4,11,30,5.0,168.0,4.4,2.0,171.0,163.45,137.03
2016,1,4,11,45,2.5,140.5,4.45,2.5,142.0,136.61,113.63
2016,1,4,12,0,0.0,113.0,4.5,3.0,113.0,109.22,89.78
2016,1,4,12,15,0.0,113.5,4.55,3.0,113.5,109.79,90.27
2016,1,4,12,30,0.0,114.0,4.6,3.0,114.0,110.35,90.75
2016,1,4,12,45,3.0,143.5,4.65,3.0,145.0,140.76,117.03
2016,1,4,13,0,6.0,173.0,4.7,3.0,176.0,171.62,143.57
2016,1,4,13,15,35.5,192.0,4.7,2.5,209.5,209.63,176.79
2016,1,4,13,30,65.0,211.0,4.7,2.0,243.0,246.37,208.9
2016,1,4,13,45,37.0,186.5,4.75,2.0,204.5,207.19,175.34
2016,1,4,14,0,9.0,162.0,4.8,2.0,166.0,164.29,138.35
2016,1,4,14,15,22.0,163.0,4.7,1.5,172.0,172.94,146.52
2016,1,4,14,30,35.0,164.0,4.6,1.0,178.0,185.86,158.32
2016,1,4,14,45,33.0,151.5,4.55,1.0,164.0,172.5,146.9
2016,1,4,15,0,31.0,139.0,4.5,1.0,150.0,159.08,135.35
2016,1,4,15,15,398.5,100.0,4.3,0.5,216.0,307.13,265.4
2016,1,4,15,30,766.0,61.0,4.1,0.0,282.0,423.68,362.49
2016,1,4,15,45,725.5,56.0,3.95,0.0,239.5,382.67,324.31
2016,1,4,16,0,685.0,51.0,3.8,0.0,197.0,341.61,285.62
2016,1,4,16,15,613.5,44.5,3.55,0.0,153.0,287.82,235.43
2016,1,4,16,30,542.0,38.0,3.3,0.0,109.0,240.4,189.56
2016,1,4,16,45,418.0,28.0,3.05,0.0,69.5,174.13,122.81
2016,1,4,17,0,294.0,18.0,2.8,0.0,30.0,106.66,0.0
2016,1,4,17,15,147.0,9.0,2.75,0.0,15.0,43.18,0.0
2016,1,4,17,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.7,-0.5,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.45,-1.5,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.1,-2.5,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.7,-3.5,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.05,-4.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.15,-4.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.25,-4.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.2,-4.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,1,5,7,45,243.0,11.0,2.8,-4.0,29.0,10.81,0.0
2016,1,5,8,0,486.0,22.0,3.1,-4.0,58.0,18.31,8.18
2016,1,5,8,15,587.0,29.0,3.2,-3.5,102.0,23.06,15.41
2016,1,5,8,30,688.0,36.0,3.3,-3.0,146.0,27.68,20.25
2016,1,5,8,45,744.5,40.5,3.45,-3.0,191.5,29.86,22.6
2016,1,5,9,0,801.0,45.0,3.6,-3.0,237.0,72.58,35.38
2016,1,5,9,15,836.5,48.0,3.6,-2.5,280.0,119.44,65.33
2016,1,5,9,30,872.0,51.0,3.6,-2.0,323.0,165.66,102.0
2016,1,5,9,45,897.0,52.5,3.6,-1.5,361.5,210.33,141.87
2016,1,5,10,0,922.0,54.0,3.6,-1.0,400.0,255.49,184.1
2016,1,5,10,15,937.5,56.0,3.55,-0.5,432.5,298.84,225.69
2016,1,5,10,30,953.0,58.0,3.5,0.0,465.0,341.43,266.37
2016,1,5,10,45,963.5,59.0,3.45,0.0,491.0,380.4,304.0
2016,1,5,11,0,974.0,60.0,3.4,0.0,517.0,417.78,339.58
2016,1,5,11,15,981.0,61.0,3.35,0.0,535.5,451.98,371.78
2016,1,5,11,30,988.0,62.0,3.3,0.0,554.0,484.01,401.43
2016,1,5,11,45,991.0,62.5,3.25,0.0,564.5,511.38,426.62
2016,1,5,12,0,994.0,63.0,3.2,0.0,575.0,536.05,449.02
2016,1,5,12,15,995.0,63.0,3.15,0.0,578.0,556.42,467.44
2016,1,5,12,30,996.0,63.0,3.1,0.0,581.0,573.8,483.03
2016,1,5,12,45,993.5,62.5,3.05,0.0,575.0,585.77,493.94
2016,1,5,13,0,991.0,62.0,3.0,0.0,569.0,594.54,502.01
2016,1,5,13,15,986.0,61.5,2.95,0.0,555.5,598.73,506.19
2016,1,5,13,30,981.0,61.0,2.9,0.0,542.0,599.69,507.57
2016,1,5,13,45,972.5,60.0,2.9,0.0,521.0,595.01,504.43
2016,1,5,14,0,964.0,59.0,2.9,0.0,500.0,587.19,498.57
2016,1,5,14,15,951.0,58.0,2.85,0.0,472.0,573.94,487.9
2016,1,5,14,30,938.0,57.0,2.8,0.0,444.0,557.86,474.65
2016,1,5,14,45,919.5,55.0,2.8,0.0,409.5,535.18,455.83
2016,1,5,15,0,901.0,53.0,2.8,0.0,375.0,510.18,434.59
2016,1,5,15,15,874.0,50.5,2.55,0.0,335.0,478.48,406.52
2016,1,5,15,30,847.0,48.0,2.3,0.0,295.0,445.35,376.52
2016,1,5,15,45,806.0,45.0,2.1,-0.5,251.0,404.53,339.99
2016,1,5,16,0,765.0,42.0,1.9,-1.0,207.0,365.75,303.89
2016,1,5,16,15,699.5,37.0,1.75,-1.5,162.0,313.59,255.71
2016,1,5,16,30,634.0,32.0,1.6,-2.0,117.0,263.71,207.94
2016,1,5,16,45,510.5,24.0,1.5,-3.0,75.5,195.99,140.48
2016,1,5,17,0,387.0,16.0,1.4,-4.0,34.0,129.17,0.0
2016,1,5,17,15,193.5,8.0,1.45,-4.0,17.0,53.5,0.0
2016,1,5,17,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.5,-4.5,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.55,-5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.95,-3.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,1,6,7,45,205.0,12.0,2.3,-3.0,27.0,11.8,0.0
2016,1,6,8,0,410.0,24.0,2.5,-3.0,54.0,20.46,9.75
2016,1,6,8,15,515.0,32.0,2.45,-2.5,96.5,26.1,18.11
2016,1,6,8,30,620.0,40.0,2.4,-2.0,139.0,31.56,23.79
2016,1,6,8,45,679.0,45.5,2.4,-1.5,183.5,34.45,26.78
2016,1,6,9,0,738.0,51.0,2.4,-1.0,228.0,74.98,39.21
2016,1,6,9,15,776.0,54.5,2.3,-0.5,270.5,116.84,65.11
2016,1,6,9,30,814.0,58.0,2.2,0.0,313.0,161.19,99.84
2016,1,6,9,45,840.0,60.5,2.15,0.0,351.0,204.6,138.22
2016,1,6,10,0,866.0,63.0,2.1,0.0,389.0,248.8,179.16
2016,1,6,10,15,883.5,65.0,2.0,0.0,421.0,293.19,221.08
2016,1,6,10,30,901.0,67.0,1.9,0.0,453.0,334.57,260.22
2016,1,6,10,45,912.5,68.5,1.85,0.5,479.0,372.72,295.81
2016,1,6,11,0,924.0,70.0,1.8,1.0,505.0,409.48,329.39
2016,1,6,11,15,931.5,71.0,1.7,1.0,523.0,442.57,359.59
2016,1,6,11,30,939.0,72.0,1.6,1.0,541.0,473.64,387.32
2016,1,6,11,45,942.5,72.5,1.55,1.5,552.0,500.22,410.25
2016,1,6,12,0,946.0,73.0,1.5,2.0,563.0,524.27,430.49
2016,1,6,12,15,946.5,73.0,1.4,2.0,565.5,543.68,447.02
2016,1,6,12,30,947.0,73.0,1.3,2.0,568.0,560.23,460.83
2016,1,6,12,45,945.0,73.0,1.25,2.5,562.5,572.54,470.49
2016,1,6,13,0,943.0,73.0,1.2,3.0,557.0,581.81,477.5
2016,1,6,13,15,937.0,72.0,1.15,3.0,543.5,584.83,480.32
2016,1,6,13,30,931.0,71.0,1.1,3.0,530.0,584.74,480.6
2016,1,6,13,45,920.5,70.5,1.05,3.5,509.0,579.69,476.03
2016,1,6,14,0,910.0,70.0,1.0,4.0,488.0,571.67,469.05
2016,1,6,14,15,896.0,68.5,0.95,3.5,460.5,557.86,459.05
2016,1,6,14,30,882.0,67.0,0.9,3.0,433.0,543.46,448.27
2016,1,6,14,45,860.0,65.0,0.85,3.0,398.5,519.95,429.32
2016,1,6,15,0,838.0,63.0,0.8,3.0,364.0,494.34,408.33
2016,1,6,15,15,808.5,60.0,0.75,2.5,325.0,462.18,382.27
2016,1,6,15,30,779.0,57.0,0.7,2.0,286.0,428.73,354.35
2016,1,6,15,45,733.0,53.0,0.7,2.0,243.0,386.08,317.8
2016,1,6,16,0,687.0,49.0,0.7,2.0,200.0,343.66,280.25
2016,1,6,16,15,616.5,43.0,0.75,1.5,156.0,290.55,233.53
2016,1,6,16,30,546.0,37.0,0.8,1.0,112.0,240.03,187.4
2016,1,6,16,45,414.0,28.0,0.9,0.5,72.5,174.91,125.62
2016,1,6,17,0,282.0,19.0,1.0,0.0,33.0,106.85,0.0
2016,1,6,17,15,141.0,9.5,1.0,0.0,16.5,42.89,0.0
2016,1,6,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,7,7,45,2.5,12.5,1.95,0.0,13.0,12.29,0.0
2016,1,7,8,0,5.0,25.0,2.1,0.0,26.0,23.62,11.97
2016,1,7,8,15,27.5,43.0,2.05,0.0,47.5,38.61,29.18
2016,1,7,8,30,50.0,61.0,2.0,0.0,69.0,53.65,43.93
2016,1,7,8,45,62.5,79.0,2.0,0.5,92.0,68.37,58.02
2016,1,7,9,0,75.0,97.0,2.0,1.0,115.0,88.59,70.9
2016,1,7,9,15,87.0,113.0,1.95,1.5,137.5,105.87,84.59
2016,1,7,9,30,99.0,129.0,1.9,2.0,160.0,127.1,102.13
2016,1,7,9,45,96.0,144.0,1.85,2.5,177.5,145.8,118.36
2016,1,7,10,0,93.0,159.0,1.8,3.0,195.0,166.2,136.04
2016,1,7,10,15,155.0,172.0,1.75,3.0,236.5,197.62,161.12
2016,1,7,10,30,217.0,185.0,1.7,3.0,278.0,235.64,192.21
2016,1,7,10,45,157.5,197.0,1.65,3.5,266.5,236.08,194.17
2016,1,7,11,0,98.0,209.0,1.6,4.0,255.0,232.86,192.43
2016,1,7,11,15,103.0,217.5,1.55,4.0,268.0,247.23,204.54
2016,1,7,11,30,108.0,226.0,1.5,4.0,281.0,261.68,216.56
2016,1,7,11,45,106.0,232.5,1.45,4.5,287.0,271.11,224.0
2016,1,7,12,0,104.0,239.0,1.4,5.0,293.0,280.21,231.11
2016,1,7,12,15,490.0,166.0,1.4,5.0,422.5,408.89,337.22
2016,1,7,12,30,876.0,93.0,1.4,5.0,552.0,545.64,446.33
2016,1,7,12,45,879.0,90.5,1.45,5.5,547.5,557.67,455.25
2016,1,7,13,0,882.0,88.0,1.5,6.0,543.0,566.93,462.93
2016,1,7,13,15,876.0,87.5,1.5,6.0,530.0,570.55,466.56
2016,1,7,13,30,870.0,87.0,1.5,6.0,517.0,571.25,467.8
2016,1,7,13,45,862.5,84.5,1.55,6.0,497.5,566.14,464.76
2016,1,7,14,0,855.0,82.0,1.6,6.0,478.0,558.17,459.35
2016,1,7,14,15,840.5,80.0,1.5,6.0,450.5,544.2,448.18
2016,1,7,14,30,826.0,78.0,1.4,6.0,423.0,527.7,434.82
2016,1,7,14,45,808.5,74.5,1.35,6.0,390.0,505.65,417.11
2016,1,7,15,0,791.0,71.0,1.3,6.0,357.0,481.49,397.33
2016,1,7,15,15,760.5,67.5,1.15,5.5,318.5,449.16,370.69
2016,1,7,15,30,730.0,64.0,1.0,5.0,280.0,415.67,342.41
2016,1,7,15,45,684.5,59.5,0.9,4.5,238.0,375.93,308.46
2016,1,7,16,0,639.0,55.0,0.8,4.0,196.0,334.76,272.3
2016,1,7,16,15,567.5,48.0,0.85,3.0,153.0,281.79,226.49
2016,1,7,16,30,496.0,41.0,0.9,2.0,110.0,231.8,181.59
2016,1,7,16,45,376.5,30.5,1.0,1.5,72.0,166.92,121.12
2016,1,7,17,0,257.0,20.0,1.1,1.0,34.0,102.21,8.01
2016,1,7,17,15,128.5,10.0,1.1,0.5,17.0,40.71,0.0
2016,1,7,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,4.5,2.0,1.0,4.5,4.42,0.0
2016,1,8,8,0,0.0,9.0,2.0,1.0,9.0,8.67,0.82
2016,1,8,8,15,0.0,17.0,2.0,1.0,17.0,16.4,9.13
2016,1,8,8,30,0.0,25.0,2.0,1.0,25.0,24.12,16.65
2016,1,8,8,45,0.0,34.0,2.0,1.5,34.0,32.82,24.96
2016,1,8,9,0,0.0,43.0,2.0,2.0,43.0,41.53,31.41
2016,1,8,9,15,0.0,51.5,1.9,2.0,51.5,49.75,38.8
2016,1,8,9,30,0.0,60.0,1.8,2.0,60.0,57.98,46.1
2016,1,8,9,45,24.5,106.5,1.75,2.5,116.0,103.6,84.96
2016,1,8,10,0,49.0,153.0,1.7,3.0,172.0,151.38,125.07
2016,1,8,10,15,24.5,148.5,1.55,3.0,158.0,146.57,121.65
2016,1,8,10,30,0.0,144.0,1.4,3.0,144.0,136.87,113.86
2016,1,8,10,45,0.0,87.5,1.25,3.5,87.5,84.51,68.44
2016,1,8,11,0,0.0,31.0,1.1,4.0,31.0,29.94,20.74
2016,1,8,11,15,0.0,53.0,1.15,4.0,53.0,51.22,39.39
2016,1,8,11,30,0.0,75.0,1.2,4.0,75.0,72.53,57.84
2016,1,8,11,45,0.0,86.5,1.25,4.0,86.5,83.68,67.38
2016,1,8,12,0,0.0,98.0,1.3,4.0,98.0,94.77,76.87
2016,1,8,12,15,0.0,117.0,1.35,4.0,117.0,113.16,92.59
2016,1,8,12,30,0.0,136.0,1.4,4.0,136.0,131.68,108.32
2016,1,8,12,45,0.0,106.0,1.5,4.5,106.0,102.63,83.37
2016,1,8,13,0,0.0,76.0,1.6,5.0,76.0,73.5,58.31
2016,1,8,13,15,0.0,99.5,1.6,5.0,99.5,96.38,78.07
2016,1,8,13,30,0.0,123.0,1.6,5.0,123.0,119.56,97.93
2016,1,8,13,45,0.0,112.5,1.65,5.0,112.5,109.33,89.26
2016,1,8,14,0,0.0,102.0,1.7,5.0,102.0,99.06,80.59
2016,1,8,14,15,0.0,119.5,1.7,5.0,119.5,116.75,95.93
2016,1,8,14,30,0.0,137.0,1.7,5.0,137.0,135.02,111.7
2016,1,8,14,45,0.0,126.0,1.7,5.0,126.0,124.37,102.73
2016,1,8,15,0,0.0,115.0,1.7,5.0,115.0,113.7,93.75
2016,1,8,15,15,278.0,102.5,1.6,4.5,186.0,248.86,210.92
2016,1,8,15,30,556.0,90.0,1.5,4.0,257.0,367.06,307.76
2016,1,8,15,45,504.5,83.0,1.45,4.0,217.5,324.07,269.71
2016,1,8,16,0,453.0,76.0,1.4,4.0,178.0,281.8,232.45
2016,1,8,16,15,380.5,65.0,1.3,4.0,138.0,229.97,186.62
2016,1,8,16,30,308.0,54.0,1.2,4.0,98.0,181.86,143.38
2016,1,8,16,45,206.5,38.5,1.1,4.0,63.5,123.68,90.52
2016,1,8,17,0,105.0,23.0,1.0,4.0,29.0,64.42,10.88
2016,1,8,17,15,52.5,11.5,1.05,4.0,14.5,24.04,0.0
2016,1,8,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,4.5,2.35,3.5,4.5,4.42,0.0
2016,1,9,8,0,0.0,9.0,2.5,4.0,9.0,8.67,0.77
2016,1,9,8,15,0.0,17.0,2.45,4.0,17.0,16.4,8.98
2016,1,9,8,30,0.0,25.0,2.4,4.0,25.0,24.12,16.42
2016,1,9,8,45,0.0,34.0,2.35,4.5,34.0,32.82,24.64
2016,1,9,9,0,0.0,43.0,2.3,5.0,43.0,41.53,31.02
2016,1,9,9,15,0.0,51.0,2.2,5.0,51.0,49.27,37.91
2016,1,9,9,30,0.0,59.0,2.1,5.0,59.0,57.01,44.71
2016,1,9,9,45,0.0,84.0,2.05,5.5,84.0,80.51,65.06
2016,1,9,10,0,0.0,109.0,2.0,6.0,109.0,103.75,84.89
2016,1,9,10,15,0.0,113.0,2.0,6.0,113.0,107.92,88.28
2016,1,9,10,30,0.0,117.0,2.0,6.0,117.0,112.01,91.62
2016,1,9,10,45,0.0,111.5,2.05,6.5,111.5,107.16,87.16
2016,1,9,11,0,0.0,106.0,2.1,7.0,106.0,102.15,82.6
2016,1,9,11,15,0.0,104.5,2.1,7.0,104.5,100.83,81.38
2016,1,9,11,30,0.0,103.0,2.1,7.0,103.0,99.48,80.14
2016,1,9,11,45,11.0,152.0,2.1,7.0,158.0,151.48,124.08
2016,1,9,12,0,22.0,201.0,2.1,7.0,213.0,204.24,167.96
2016,1,9,12,15,88.5,222.5,2.1,7.0,269.5,260.25,214.43
2016,1,9,12,30,155.0,244.0,2.1,7.0,326.0,320.2,263.66
2016,1,9,12,45,121.0,238.5,2.15,7.5,302.5,300.83,247.31
2016,1,9,13,0,87.0,233.0,2.2,8.0,279.0,277.32,227.81
2016,1,9,13,15,73.5,224.0,2.2,8.0,262.5,262.89,216.22
2016,1,9,13,30,60.0,215.0,2.2,8.0,246.0,247.97,204.12
2016,1,9,13,45,30.0,180.0,2.2,8.0,195.5,196.65,161.7
2016,1,9,14,0,0.0,145.0,2.2,8.0,145.0,142.04,115.92
2016,1,9,14,15,0.0,142.5,2.2,8.0,142.5,140.0,114.5
2016,1,9,14,30,0.0,140.0,2.2,8.0,140.0,138.06,113.06
2016,1,9,14,45,0.0,129.0,2.2,8.0,129.0,127.42,104.24
2016,1,9,15,0,0.0,118.0,2.2,8.0,118.0,116.77,95.37
2016,1,9,15,15,0.0,104.5,2.25,7.5,104.5,103.48,84.31
2016,1,9,15,30,0.0,91.0,2.3,7.0,91.0,90.14,73.04
2016,1,9,15,45,0.0,77.0,2.35,7.0,77.0,76.22,60.96
2016,1,9,16,0,0.0,63.0,2.4,7.0,63.0,62.22,48.65
2016,1,9,16,15,0.0,49.0,2.5,7.0,49.0,48.13,36.12
2016,1,9,16,30,0.0,35.0,2.6,7.0,35.0,33.89,23.37
2016,1,9,16,45,0.0,22.5,2.75,7.0,22.5,21.72,12.17
2016,1,9,17,0,0.0,10.0,2.9,7.0,10.0,9.64,0.0
2016,1,9,17,15,0.0,5.0,2.85,7.0,5.0,4.91,0.0
2016,1,9,17,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,10,7,45,199.0,11.5,3.35,7.5,26.5,11.3,0.0
2016,1,10,8,0,398.0,23.0,3.6,8.0,53.0,19.3,8.51
2016,1,10,8,15,501.5,31.0,3.7,8.0,95.0,24.97,16.3
2016,1,10,8,30,605.0,39.0,3.8,8.0,137.0,30.46,21.79
2016,1,10,8,45,662.5,44.5,3.9,8.5,180.5,33.37,24.69
2016,1,10,9,0,720.0,50.0,4.0,9.0,224.0,73.47,36.75
2016,1,10,9,15,360.0,42.5,4.25,9.0,129.5,65.82,36.35
2016,1,10,9,30,0.0,35.0,4.5,9.0,35.0,33.79,23.82
2016,1,10,9,45,13.0,91.0,4.75,9.5,96.0,89.27,71.09
2016,1,10,10,0,26.0,147.0,5.0,10.0,157.0,141.22,114.62
2016,1,10,10,15,184.0,159.0,5.2,10.0,238.5,194.41,154.58
2016,1,10,10,30,342.0,171.0,5.4,10.0,320.0,260.12,206.49
2016,1,10,10,45,171.0,112.0,5.6,10.5,186.5,162.72,129.85
2016,1,10,11,0,0.0,53.0,5.8,11.0,53.0,51.22,38.22
2016,1,10,11,15,445.0,65.5,5.85,11.0,291.0,242.18,195.93
2016,1,10,11,30,890.0,78.0,5.9,11.0,529.0,462.31,374.8
2016,1,10,11,45,684.0,134.0,6.0,11.0,485.0,444.91,363.16
2016,1,10,12,0,478.0,190.0,6.1,11.0,441.0,416.49,341.5
2016,1,10,12,15,674.0,140.5,6.05,10.5,496.5,479.31,395.06
2016,1,10,12,30,870.0,91.0,6.0,10.0,552.0,544.52,450.52
2016,1,10,12,45,436.0,128.5,6.0,10.0,359.5,363.65,302.86
2016,1,10,13,0,2.0,166.0,6.0,10.0,167.0,162.52,132.12
2016,1,10,13,15,421.5,130.0,5.85,9.5,341.5,368.25,308.96
2016,1,10,13,30,841.0,94.0,5.7,9.0,516.0,567.59,474.57
2016,1,10,13,45,833.5,92.0,5.6,9.0,497.0,563.23,470.76
2016,1,10,14,0,826.0,90.0,5.5,9.0,478.0,556.11,465.24
2016,1,10,14,15,812.0,88.0,5.3,8.5,451.5,542.76,455.11
2016,1,10,14,30,798.0,86.0,5.1,8.0,425.0,526.92,442.69
2016,1,10,14,45,788.5,80.5,4.95,8.0,394.0,507.38,426.34
2016,1,10,15,0,779.0,75.0,4.8,8.0,363.0,485.51,407.7
2016,1,10,15,15,750.5,71.0,4.55,7.5,325.0,453.77,380.97
2016,1,10,15,30,722.0,67.0,4.3,7.0,287.0,422.73,354.08
2016,1,10,15,45,690.5,60.5,4.05,6.5,246.5,385.05,320.94
2016,1,10,16,0,659.0,54.0,3.8,6.0,206.0,347.01,286.48
2016,1,10,16,15,593.0,47.5,3.5,5.5,163.0,295.66,240.16
2016,1,10,16,30,527.0,41.0,3.2,5.0,120.0,246.88,194.98
2016,1,10,16,45,419.5,31.5,2.95,4.5,80.0,184.83,137.22
2016,1,10,17,0,312.0,22.0,2.7,4.0,40.0,123.78,46.88
2016,1,10,17,15,156.0,11.0,2.7,3.5,20.0,49.46,0.0
2016,1,10,17,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.65,-0.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,-2.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.85,-3.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.75,-3.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,11,7,45,250.0,11.5,1.6,-2.5,30.0,11.3,0.0
2016,1,11,8,0,500.0,23.0,1.8,-2.0,60.0,19.29,9.14
2016,1,11,8,15,599.5,30.0,1.9,-1.5,105.0,23.96,16.15
2016,1,11,8,30,699.0,37.0,2.0,-1.0,150.0,28.51,20.89
2016,1,11,8,45,753.0,41.5,2.1,-1.0,196.5,30.68,23.22
2016,1,11,9,0,807.0,46.0,2.2,-1.0,243.0,74.32,36.2
2016,1,11,9,15,841.0,49.0,2.2,-0.5,286.5,121.78,66.51
2016,1,11,9,30,875.0,52.0,2.2,0.0,330.0,168.49,103.42
2016,1,11,9,45,897.0,54.5,2.25,0.0,368.5,214.17,144.22
2016,1,11,10,0,919.0,57.0,2.3,0.0,407.0,260.15,187.23
2016,1,11,10,15,858.0,63.5,2.3,0.0,412.0,287.79,217.95
2016,1,11,10,30,797.0,70.0,2.3,0.0,417.0,306.77,240.6
2016,1,11,10,45,882.5,66.5,2.35,0.5,471.0,364.37,291.04
2016,1,11,11,0,968.0,63.0,2.4,1.0,525.0,423.46,342.15
2016,1,11,11,15,974.5,63.5,2.45,1.0,544.0,457.47,373.79
2016,1,11,11,30,981.0,64.0,2.5,1.0,563.0,489.28,403.06
2016,1,11,11,45,983.0,65.0,2.55,1.5,574.0,517.16,427.8
2016,1,11,12,0,985.0,66.0,2.6,2.0,585.0,542.35,449.72
2016,1,11,12,15,802.5,107.0,2.65,2.0,531.5,512.19,427.18
2016,1,11,12,30,620.0,148.0,2.7,2.0,478.0,473.17,396.57
2016,1,11,12,45,802.5,106.0,2.75,2.5,529.5,538.62,451.13
2016,1,11,13,0,985.0,64.0,2.8,3.0,581.0,603.41,503.88
2016,1,11,13,15,979.5,63.5,2.8,3.0,568.0,607.84,507.97
2016,1,11,13,30,974.0,63.0,2.8,3.0,555.0,609.02,509.72
2016,1,11,13,45,966.5,61.5,2.8,3.0,534.0,604.81,507.06
2016,1,11,14,0,959.0,60.0,2.8,3.0,513.0,597.45,501.72
2016,1,11,14,15,946.0,59.0,2.75,3.0,485.0,584.56,491.57
2016,1,11,14,30,933.0,58.0,2.7,3.0,457.0,568.81,478.88
2016,1,11,14,45,915.5,56.0,2.65,3.0,423.0,546.89,460.93
2016,1,11,15,0,898.0,54.0,2.6,3.0,389.0,522.59,440.61
2016,1,11,15,15,872.0,51.5,2.25,2.5,349.5,491.39,413.93
2016,1,11,15,30,846.0,49.0,1.9,2.0,310.0,458.67,385.21
2016,1,11,15,45,807.5,46.0,1.6,1.5,266.5,418.58,349.74
