Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,0,769.0,43.0,1.3,1.0,223.0,380.56,314.78
2016,1,11,16,15,708.0,38.5,1.3,0.5,177.5,329.75,269.16
2016,1,11,16,30,647.0,34.0,1.3,0.0,132.0,280.88,223.6
2016,1,11,16,45,536.5,27.0,1.3,-0.5,89.5,215.88,162.72
2016,1,11,17,0,426.0,20.0,1.3,-1.0,47.0,153.37,69.88
2016,1,11,17,15,213.0,10.0,1.3,-1.0,23.5,63.19,0.0
2016,1,11,17,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.15,-2.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.35,-3.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,12,7,45,184.5,12.5,2.7,-1.5,26.5,12.29,0.0
2016,1,12,8,0,369.0,25.0,3.0,-1.0,53.0,19.56,9.39
2016,1,12,8,15,471.5,33.5,3.05,-0.5,94.5,25.11,17.11
2016,1,12,8,30,574.0,42.0,3.1,0.0,136.0,33.34,25.25
2016,1,12,8,45,634.5,47.5,3.2,0.0,180.0,36.44,28.49
2016,1,12,9,0,695.0,53.0,3.3,0.0,224.0,75.68,40.56
2016,1,12,9,15,733.5,57.5,3.55,0.5,265.5,116.93,66.62
2016,1,12,9,30,772.0,62.0,3.8,1.0,307.0,160.83,101.31
2016,1,12,9,45,802.0,64.0,4.1,2.0,345.5,203.19,138.39
2016,1,12,10,0,832.0,66.0,4.4,3.0,384.0,246.81,178.26
2016,1,12,10,15,850.0,68.0,4.55,3.5,416.5,288.17,217.47
2016,1,12,10,30,868.0,70.0,4.7,4.0,449.0,329.23,256.32
2016,1,12,10,45,882.5,71.0,4.9,4.5,475.0,369.59,294.21
2016,1,12,11,0,897.0,72.0,5.1,5.0,501.0,406.64,328.72
2016,1,12,11,15,905.0,72.5,5.2,5.0,520.0,439.25,359.5
2016,1,12,11,30,913.0,73.0,5.3,5.0,539.0,469.94,388.12
2016,1,12,11,45,921.5,72.0,5.45,5.5,551.0,497.3,412.83
2016,1,12,12,0,930.0,71.0,5.6,6.0,563.0,522.39,435.18
2016,1,12,12,15,721.5,127.5,5.65,6.0,511.0,492.64,412.02
2016,1,12,12,30,513.0,184.0,5.7,6.0,459.0,452.54,379.21
2016,1,12,12,45,725.0,126.5,5.8,6.5,511.0,519.46,436.16
2016,1,12,13,0,937.0,69.0,5.9,7.0,563.0,584.5,490.97
2016,1,12,13,15,832.5,88.5,5.85,7.0,520.5,556.05,467.86
2016,1,12,13,30,728.0,108.0,5.8,7.0,478.0,523.5,441.27
2016,1,12,13,45,369.5,139.0,5.8,7.0,327.0,355.84,300.93
2016,1,12,14,0,11.0,170.0,5.8,7.0,176.0,173.34,143.38
2016,1,12,14,15,5.5,106.5,5.65,7.0,109.5,106.65,86.8
2016,1,12,14,30,0.0,43.0,5.5,7.0,43.0,41.53,30.59
2016,1,12,14,45,0.0,39.5,5.4,7.0,39.5,38.14,27.72
2016,1,12,15,0,0.0,36.0,5.3,7.0,36.0,34.76,24.81
2016,1,12,15,15,0.0,32.5,5.2,6.5,32.5,31.37,21.94
2016,1,12,15,30,0.0,29.0,5.1,6.0,29.0,27.99,19.03
2016,1,12,15,45,319.5,44.0,5.05,6.0,119.5,202.78,171.21
2016,1,12,16,0,639.0,59.0,5.0,6.0,210.0,347.98,289.92
2016,1,12,16,15,573.0,52.0,5.0,5.5,166.5,296.28,242.88
2016,1,12,16,30,507.0,45.0,5.0,5.0,123.0,247.1,197.37
2016,1,12,16,45,404.0,34.5,5.05,5.0,83.5,185.4,140.07
2016,1,12,17,0,301.0,24.0,5.1,5.0,44.0,125.78,62.98
2016,1,12,17,15,150.5,12.0,5.0,4.5,22.0,49.89,0.0
2016,1,12,17,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.8,3.5,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,4.0,1.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,3.55,0.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.75,-2.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.55,-3.5,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.2,-4.5,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,13,7,45,241.5,11.0,1.95,-3.5,29.5,10.81,0.0
2016,1,13,8,0,483.0,22.0,2.2,-3.0,59.0,18.14,8.53
2016,1,13,8,15,582.0,29.0,2.25,-2.5,103.5,22.87,15.26
2016,1,13,8,30,681.0,36.0,2.3,-2.0,148.0,27.45,20.01
2016,1,13,8,45,737.0,40.0,2.35,-1.5,193.5,29.98,22.62
2016,1,13,9,0,793.0,44.0,2.4,-1.0,239.0,75.54,37.35
2016,1,13,9,15,828.5,47.5,2.3,-0.5,283.0,120.41,65.69
2016,1,13,9,30,864.0,51.0,2.2,0.0,327.0,167.35,102.94
2016,1,13,9,45,888.0,52.5,2.15,0.0,366.0,212.2,143.01
2016,1,13,10,0,912.0,54.0,2.1,0.0,405.0,257.52,185.35
2016,1,13,10,15,928.0,56.0,2.1,0.0,438.0,301.38,227.33
2016,1,13,10,30,944.0,58.0,2.1,0.0,471.0,344.58,268.53
2016,1,13,10,45,954.5,59.0,2.1,0.5,498.0,384.05,305.63
2016,1,13,11,0,965.0,60.0,2.1,1.0,525.0,421.99,340.56
2016,1,13,11,15,971.0,61.0,2.15,1.0,544.0,456.36,372.51
2016,1,13,11,30,977.0,62.0,2.2,1.0,563.0,488.53,401.95
2016,1,13,11,45,980.0,62.5,2.25,1.5,574.0,516.46,426.62
2016,1,13,12,0,983.0,63.0,2.3,2.0,585.0,541.73,448.53
2016,1,13,12,15,983.0,63.0,2.35,2.0,588.0,562.21,466.94
2016,1,13,12,30,983.0,63.0,2.4,2.0,591.0,579.69,482.63
2016,1,13,12,45,980.5,62.5,2.5,2.5,586.0,592.25,493.49
2016,1,13,13,0,978.0,62.0,2.6,3.0,581.0,601.62,501.59
2016,1,13,13,15,972.5,61.5,2.6,3.0,568.0,606.13,506.12
2016,1,13,13,30,967.0,61.0,2.6,3.0,555.0,607.41,507.93
2016,1,13,13,45,958.0,60.5,2.65,3.0,534.5,603.55,505.73
2016,1,13,14,0,949.0,60.0,2.7,3.0,514.0,596.57,500.89
2016,1,13,14,15,936.5,58.5,2.65,3.0,486.5,583.54,490.67
2016,1,13,14,30,924.0,57.0,2.6,3.0,459.0,567.65,477.93
2016,1,13,14,45,904.5,56.0,2.55,3.0,425.0,545.92,460.17
2016,1,13,15,0,885.0,55.0,2.5,3.0,391.0,521.91,440.15
2016,1,13,15,15,859.5,52.5,2.2,2.5,351.5,491.17,414.09
2016,1,13,15,30,834.0,50.0,1.9,2.0,312.0,458.89,386.02
2016,1,13,15,45,794.5,47.5,1.6,1.5,268.5,421.5,352.85
2016,1,13,16,0,755.0,45.0,1.3,1.0,225.0,381.39,316.4
2016,1,13,16,15,694.5,40.0,1.3,0.5,180.0,330.3,270.78
2016,1,13,16,30,634.0,35.0,1.3,0.0,135.0,281.14,225.24
2016,1,13,16,45,526.0,28.0,1.35,-0.5,92.5,216.73,165.68
2016,1,13,17,0,418.0,21.0,1.4,-1.0,50.0,155.78,86.71
2016,1,13,17,15,209.0,10.5,1.4,-1.0,25.0,63.84,0.0
2016,1,13,17,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.45,-2.5,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.45,-2.5,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.25,-1.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,14,7,45,193.5,12.0,2.75,-0.5,27.0,11.8,0.0
2016,1,14,8,0,387.0,24.0,3.0,0.0,54.0,20.19,10.1
2016,1,14,8,15,489.0,32.0,2.95,0.0,96.0,25.8,17.74
2016,1,14,8,30,591.0,40.0,2.9,0.0,138.0,31.22,23.31
2016,1,14,8,45,651.5,45.5,2.9,0.5,182.5,35.27,27.35
2016,1,14,9,0,712.0,51.0,2.9,1.0,227.0,75.54,39.37
2016,1,14,9,15,750.5,55.0,2.9,1.5,269.5,117.32,65.81
2016,1,14,9,30,789.0,59.0,2.9,2.0,312.0,161.74,100.86
2016,1,14,9,45,819.0,61.0,2.9,3.0,351.0,205.05,138.61
2016,1,14,10,0,849.0,63.0,2.9,4.0,390.0,249.58,178.94
2016,1,14,10,15,866.5,65.0,3.0,4.5,423.0,294.17,220.51
2016,1,14,10,30,884.0,67.0,3.1,5.0,456.0,335.69,259.27
2016,1,14,10,45,896.5,68.5,3.25,6.0,482.5,374.37,294.75
2016,1,14,11,0,909.0,70.0,3.4,7.0,509.0,411.8,328.36
2016,1,14,11,15,916.5,71.0,3.4,7.5,528.0,445.25,358.37
2016,1,14,11,30,924.0,72.0,3.4,8.0,547.0,476.72,386.02
2016,1,14,11,45,929.0,72.0,3.45,8.5,559.0,503.93,409.69
2016,1,14,12,0,934.0,72.0,3.5,9.0,571.0,528.7,430.86
2016,1,14,12,15,935.0,72.5,3.45,9.0,574.5,549.39,448.89
2016,1,14,12,30,936.0,73.0,3.4,9.0,578.0,567.28,464.35
2016,1,14,12,45,936.0,72.0,3.4,9.5,574.0,580.21,474.94
2016,1,14,13,0,936.0,71.0,3.4,10.0,570.0,590.15,482.94
2016,1,14,13,15,931.5,70.5,3.25,10.0,558.0,595.07,487.24
2016,1,14,13,30,927.0,70.0,3.1,10.0,546.0,596.9,488.96
2016,1,14,13,45,920.0,68.5,3.0,10.0,526.5,593.2,486.41
2016,1,14,14,0,913.0,67.0,2.9,10.0,507.0,586.48,481.35
2016,1,14,14,15,901.0,65.5,2.7,10.0,480.0,574.05,471.31
2016,1,14,14,30,889.0,64.0,2.5,10.0,453.0,558.86,458.9
2016,1,14,14,45,872.0,62.0,2.3,10.0,420.0,537.85,441.66
2016,1,14,15,0,855.0,60.0,2.1,10.0,387.0,514.56,422.26
2016,1,14,15,15,829.0,57.5,1.95,9.0,348.0,486.56,400.27
2016,1,14,15,30,803.0,55.0,1.8,8.0,309.0,454.69,374.47
2016,1,14,15,45,763.5,51.5,1.7,7.5,266.5,414.34,340.47
2016,1,14,16,0,724.0,48.0,1.6,7.0,224.0,373.79,305.18
2016,1,14,16,15,664.0,43.0,1.6,6.0,179.5,323.61,261.63
2016,1,14,16,30,604.0,38.0,1.6,5.0,135.0,275.31,218.05
2016,1,14,16,45,497.5,30.0,1.65,4.5,93.0,210.93,159.76
2016,1,14,17,0,391.0,22.0,1.7,4.0,51.0,150.61,87.88
2016,1,14,17,15,195.5,11.0,1.65,3.5,25.5,61.42,0.0
2016,1,14,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,15,7,45,0.0,10.0,0.6,1.0,10.0,9.83,0.0
2016,1,15,8,0,0.0,20.0,0.4,1.0,20.0,19.31,9.59
2016,1,15,8,15,0.0,36.0,0.4,1.0,36.0,34.13,25.31
2016,1,15,8,30,0.0,52.0,0.4,1.0,52.0,48.59,39.32
2016,1,15,8,45,0.0,68.5,0.45,1.5,68.5,63.3,53.27
2016,1,15,9,0,0.0,85.0,0.5,2.0,85.0,78.69,64.23
2016,1,15,9,15,2.5,100.0,0.6,2.0,101.0,93.19,76.9
2016,1,15,9,30,5.0,115.0,0.7,2.0,117.0,107.98,89.62
2016,1,15,9,45,2.5,118.0,0.8,2.5,119.0,111.6,92.59
2016,1,15,10,0,0.0,121.0,0.9,3.0,121.0,114.7,95.07
2016,1,15,10,15,0.0,111.0,1.2,3.0,111.0,106.15,87.56
2016,1,15,10,30,0.0,101.0,1.5,3.0,101.0,97.15,79.67
2016,1,15,10,45,0.0,104.0,1.8,3.5,104.0,100.14,82.01
2016,1,15,11,0,0.0,107.0,2.1,4.0,107.0,103.12,84.31
2016,1,15,11,15,0.0,118.0,2.25,4.0,118.0,113.7,93.28
2016,1,15,11,30,0.0,129.0,2.4,4.0,129.0,124.32,102.27
2016,1,15,11,45,0.0,78.0,2.55,4.5,78.0,75.44,60.04
2016,1,15,12,0,0.0,27.0,2.7,5.0,27.0,26.08,17.15
2016,1,15,12,15,0.0,46.0,2.75,5.0,46.0,44.45,33.15
2016,1,15,12,30,0.0,65.0,2.8,5.0,65.0,62.85,49.07
2016,1,15,12,45,0.0,52.0,2.85,5.5,52.0,50.26,38.09
2016,1,15,13,0,0.0,39.0,2.9,6.0,39.0,37.68,27.15
2016,1,15,13,15,0.0,28.0,2.95,6.0,28.0,27.04,17.93
2016,1,15,13,30,0.0,17.0,3.0,6.0,17.0,16.41,8.69
2016,1,15,13,45,0.0,18.0,3.1,6.0,18.0,17.38,9.54
2016,1,15,14,0,0.0,19.0,3.2,6.0,19.0,18.34,10.41
2016,1,15,14,15,0.0,40.5,3.2,6.0,40.5,39.12,28.59
2016,1,15,14,30,0.0,62.0,3.2,6.0,62.0,59.92,46.75
2016,1,15,14,45,0.0,57.0,3.25,6.0,57.0,55.08,42.61
2016,1,15,15,0,0.0,52.0,3.3,6.0,52.0,50.24,38.47
2016,1,15,15,15,0.0,46.5,3.35,6.0,46.5,44.91,33.88
2016,1,15,15,30,0.0,41.0,3.4,6.0,41.0,39.59,29.25
2016,1,15,15,45,0.0,35.0,3.45,6.5,35.0,33.79,24.1
2016,1,15,16,0,0.0,29.0,3.5,7.0,29.0,27.98,18.91
2016,1,15,16,15,0.0,23.0,3.3,6.5,23.0,22.19,13.77
2016,1,15,16,30,0.0,17.0,3.1,6.0,17.0,16.39,8.57
2016,1,15,16,45,0.0,11.5,2.95,6.0,11.5,11.08,3.73
2016,1,15,17,0,0.0,6.0,2.8,6.0,6.0,5.78,0.0
2016,1,15,17,15,0.0,3.0,2.8,6.0,3.0,2.95,0.0
2016,1,15,17,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,4.35,4.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,3.95,3.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,16,7,45,173.5,13.5,2.55,2.5,27.0,13.27,0.0
2016,1,16,8,0,347.0,27.0,2.7,3.0,54.0,21.31,11.13
2016,1,16,8,15,450.0,36.0,2.7,3.5,96.0,27.21,18.77
2016,1,16,8,30,553.0,45.0,2.7,4.0,138.0,32.87,24.45
2016,1,16,8,45,619.5,50.5,2.75,4.5,183.0,37.48,28.95
2016,1,16,9,0,686.0,56.0,2.8,5.0,228.0,80.06,43.05
2016,1,16,9,15,725.5,60.0,2.85,5.5,270.0,120.87,68.79
2016,1,16,9,30,765.0,64.0,2.9,6.0,312.0,164.5,102.86
2016,1,16,9,45,404.5,110.5,3.0,7.0,243.5,170.95,125.12
2016,1,16,10,0,44.0,157.0,3.1,8.0,175.0,154.23,125.49
2016,1,16,10,15,455.5,114.5,3.2,8.0,316.0,225.87,173.78
2016,1,16,10,30,867.0,72.0,3.3,8.0,457.0,335.34,257.33
2016,1,16,10,45,879.0,73.0,3.4,8.5,483.0,373.24,292.02
2016,1,16,11,0,891.0,74.0,3.5,9.0,509.0,411.7,326.61
2016,1,16,11,15,898.5,75.5,3.55,9.0,528.0,445.31,357.17
2016,1,16,11,30,906.0,77.0,3.6,9.0,547.0,477.0,385.56
2016,1,16,11,45,909.5,77.5,3.65,9.5,558.5,503.78,408.77
2016,1,16,12,0,913.0,78.0,3.7,10.0,570.0,528.12,429.48
2016,1,16,12,15,914.0,78.0,3.7,10.0,573.5,548.13,447.03
2016,1,16,12,30,915.0,78.0,3.7,10.0,577.0,565.39,462.07
2016,1,16,12,45,911.5,78.5,3.75,10.5,572.5,577.88,472.37
2016,1,16,13,0,908.0,79.0,3.8,11.0,568.0,587.4,480.1
2016,1,16,13,15,903.0,78.0,3.75,11.0,555.5,591.52,484.1
2016,1,16,13,30,898.0,77.0,3.7,11.0,543.0,592.63,485.61
2016,1,16,13,45,888.0,76.5,3.65,11.0,523.5,588.45,482.84
2016,1,16,14,0,878.0,76.0,3.6,11.0,504.0,583.16,479.01
2016,1,16,14,15,865.0,74.0,3.45,10.5,477.0,570.17,469.65
2016,1,16,14,30,852.0,72.0,3.3,10.0,450.0,554.49,457.95
2016,1,16,14,45,833.5,70.0,3.15,10.0,417.5,533.32,440.79
2016,1,16,15,0,815.0,68.0,3.0,10.0,385.0,509.96,421.54
2016,1,16,15,15,788.0,65.0,2.65,9.5,346.5,479.22,396.2
2016,1,16,15,30,761.0,62.0,2.3,9.0,308.0,447.08,369.09
2016,1,16,15,45,725.0,57.5,2.0,8.5,266.0,408.04,335.78
2016,1,16,16,0,689.0,53.0,1.7,8.0,224.0,368.68,301.22
2016,1,16,16,15,628.5,47.0,1.65,7.5,180.0,317.82,256.9
2016,1,16,16,30,568.0,41.0,1.6,7.0,136.0,268.93,212.91
2016,1,16,16,45,471.5,32.5,1.55,6.5,95.0,207.87,158.1
2016,1,16,17,0,375.0,24.0,1.5,6.0,54.0,151.46,96.28
2016,1,16,17,15,187.5,12.0,1.5,5.5,27.0,61.45,0.0
2016,1,16,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,6.5,2.6,0.0,6.5,6.39,0.0
2016,1,17,8,0,0.0,13.0,2.7,0.0,13.0,12.54,4.43
2016,1,17,8,15,0.0,23.0,2.7,0.0,23.0,22.2,14.54
2016,1,17,8,30,0.0,33.0,2.7,0.0,33.0,31.86,23.95
2016,1,17,8,45,0.0,44.0,2.7,0.0,44.0,42.5,34.19
2016,1,17,9,0,0.0,55.0,2.7,0.0,55.0,53.05,41.97
2016,1,17,9,15,0.0,66.0,2.7,0.0,66.0,63.42,51.29
2016,1,17,9,30,0.0,77.0,2.7,0.0,77.0,73.83,60.53
2016,1,17,9,45,0.0,91.0,2.75,0.5,91.0,87.0,71.99
2016,1,17,10,0,0.0,105.0,2.8,1.0,105.0,100.24,83.35
2016,1,17,10,15,146.0,145.0,2.9,1.0,210.5,173.47,142.5
2016,1,17,10,30,292.0,185.0,3.0,1.0,316.0,259.95,213.53
2016,1,17,10,45,173.0,196.5,3.15,1.5,275.0,243.0,202.11
2016,1,17,11,0,54.0,208.0,3.3,2.0,234.0,216.52,181.39
2016,1,17,11,15,51.5,218.0,3.3,2.5,244.0,227.85,190.74
2016,1,17,11,30,49.0,228.0,3.3,3.0,254.0,238.98,199.73
2016,1,17,11,45,24.5,180.0,3.3,3.5,193.0,184.81,153.79
2016,1,17,12,0,0.0,132.0,3.3,4.0,132.0,127.51,104.78
2016,1,17,12,15,0.0,133.0,3.3,4.0,133.0,128.61,105.76
2016,1,17,12,30,0.0,134.0,3.3,4.0,134.0,129.72,106.69
2016,1,17,12,45,30.5,185.5,3.3,4.5,202.0,198.43,165.13
2016,1,17,13,0,61.0,237.0,3.3,5.0,270.0,267.99,223.13
2016,1,17,13,15,107.5,239.0,3.3,5.0,295.5,298.18,248.8
2016,1,17,13,30,154.0,241.0,3.3,5.0,321.0,332.4,277.8
2016,1,17,13,45,290.0,212.5,3.35,5.0,357.0,386.79,324.67
2016,1,17,14,0,426.0,184.0,3.4,5.0,393.0,440.39,370.3
2016,1,17,14,15,609.5,141.0,3.3,5.0,422.5,500.61,421.03
2016,1,17,14,30,793.0,98.0,3.2,5.0,452.0,553.59,464.91
2016,1,17,14,45,411.5,125.5,3.15,5.0,308.5,365.41,309.23
2016,1,17,15,0,30.0,153.0,3.1,5.0,165.0,173.45,144.89
2016,1,17,15,15,25.5,139.0,2.8,4.5,149.0,157.04,131.58
2016,1,17,15,30,21.0,125.0,2.5,4.0,133.0,136.3,113.99
2016,1,17,15,45,339.5,94.5,2.25,4.0,181.5,272.1,230.69
2016,1,17,16,0,658.0,64.0,2.0,4.0,230.0,371.8,309.92
2016,1,17,16,15,596.0,57.0,1.9,3.0,185.5,320.2,264.05
2016,1,17,16,30,534.0,50.0,1.8,2.0,141.0,270.74,219.38
2016,1,17,16,45,447.5,39.0,1.7,1.5,99.5,211.49,165.13
2016,1,17,17,0,361.0,28.0,1.6,1.0,58.0,157.01,105.7
2016,1,17,17,15,180.5,14.0,1.6,0.5,29.0,62.13,0.0
2016,1,17,17,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.9,-2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.05,-2.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,3.2,-2.5,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,3.25,-3.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,3.2,-3.5,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,-4.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.05,-4.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.8,-4.5,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.7,-5.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.3,-4.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,1,18,7,45,253.5,11.5,2.9,-3.5,32.0,11.3,0.0
2016,1,18,8,0,507.0,23.0,3.2,-3.0,64.0,18.89,9.84
2016,1,18,8,15,603.0,29.5,3.3,-2.5,109.5,23.07,15.53
2016,1,18,8,30,699.0,36.0,3.4,-2.0,155.0,27.15,19.76
2016,1,18,8,45,754.0,40.0,3.55,-2.0,202.0,35.87,28.22
2016,1,18,9,0,809.0,44.0,3.7,-2.0,249.0,80.19,39.67
2016,1,18,9,15,844.5,47.0,3.7,-1.5,293.5,125.89,69.59
2016,1,18,9,30,880.0,50.0,3.7,-1.0,338.0,173.67,108.42
2016,1,18,9,45,905.0,51.5,3.75,-1.0,378.5,219.92,150.49
2016,1,18,10,0,930.0,53.0,3.8,-1.0,419.0,266.75,194.93
2016,1,18,10,15,946.5,54.5,3.8,-1.0,453.5,311.54,238.47
2016,1,18,10,30,963.0,56.0,3.8,-1.0,488.0,355.69,281.23
2016,1,18,10,45,974.5,57.0,3.85,-1.0,516.0,396.72,320.95
2016,1,18,11,0,986.0,58.0,3.9,-1.0,544.0,436.27,358.68
2016,1,18,11,15,993.5,59.0,3.9,-0.5,564.5,472.43,392.05
2016,1,18,11,30,1001.0,60.0,3.9,0.0,585.0,506.44,422.74
2016,1,18,11,45,1005.5,60.0,3.95,0.0,597.5,535.7,449.75
2016,1,18,12,0,1010.0,60.0,4.0,0.0,610.0,562.3,474.04
2016,1,18,12,15,1011.5,60.5,4.05,0.0,614.0,585.04,494.73
2016,1,18,12,30,1013.0,61.0,4.1,0.0,618.0,604.77,512.6
2016,1,18,12,45,1009.5,62.0,4.15,0.0,614.5,619.16,525.84
2016,1,18,13,0,1006.0,63.0,4.2,0.0,611.0,630.27,536.2
2016,1,18,13,15,1002.0,62.5,4.15,0.0,598.5,636.21,541.8
2016,1,18,13,30,998.0,62.0,4.1,0.0,586.0,638.82,544.55
2016,1,18,13,45,991.5,61.0,4.1,0.0,566.0,636.15,543.11
2016,1,18,14,0,985.0,60.0,4.1,0.0,546.0,630.21,538.88
2016,1,18,14,15,974.5,58.5,4.0,0.0,518.5,618.27,529.16
2016,1,18,14,30,964.0,57.0,3.9,0.0,491.0,603.28,516.74
2016,1,18,14,45,948.5,55.5,3.85,-0.5,457.0,582.67,500.55
2016,1,18,15,0,933.0,54.0,3.8,-1.0,423.0,559.48,481.77
2016,1,18,15,15,910.5,52.0,3.55,-1.0,383.0,529.76,455.76
2016,1,18,15,30,888.0,50.0,3.3,-1.0,343.0,498.21,427.6
2016,1,18,15,45,854.5,47.0,3.1,-1.5,298.5,458.81,392.9
2016,1,18,16,0,821.0,44.0,2.9,-2.0,254.0,418.78,356.47
2016,1,18,16,15,768.5,40.0,2.6,-2.5,207.0,369.54,310.86
2016,1,18,16,30,716.0,36.0,2.3,-3.0,160.0,323.56,266.53
2016,1,18,16,45,623.5,29.5,2.0,-3.5,114.0,260.5,206.83
2016,1,18,17,0,531.0,23.0,1.7,-4.0,68.0,202.91,142.08
2016,1,18,17,15,265.5,11.5,1.7,-4.0,34.0,83.31,0.0
2016,1,18,17,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.75,-4.5,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.8,-5.5,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.85,-6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.95,-6.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.0,-6.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.2,-6.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.25,-6.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.3,-6.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.4,-6.5,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,2.55,-7.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.65,-7.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.7,-7.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.65,-7.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.55,-7.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.45,-7.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.4,-7.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.35,-7.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.3,-8.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.25,-8.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.35,-7.5,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,7,45,250.0,12.0,2.7,-7.0,33.0,11.8,0.0
2016,1,19,8,0,500.0,24.0,2.9,-7.0,66.0,19.85,11.02
2016,1,19,8,15,594.0,31.0,2.95,-6.5,111.0,24.46,17.13
2016,1,19,8,30,688.0,38.0,3.0,-6.0,156.0,28.94,21.82
2016,1,19,8,45,740.5,42.5,3.15,-6.0,202.5,36.18,28.99
2016,1,19,9,0,793.0,47.0,3.3,-6.0,249.0,80.02,40.28
2016,1,19,9,15,827.0,50.0,3.3,-5.5,293.0,127.8,72.96
2016,1,19,9,30,861.0,53.0,3.3,-5.0,337.0,174.74,111.78
2016,1,19,9,45,883.5,55.5,3.35,-5.0,376.5,220.73,154.26
2016,1,19,10,0,906.0,58.0,3.4,-5.0,416.0,267.14,198.89
2016,1,19,10,15,921.5,60.0,3.4,-4.5,450.0,311.32,241.87
2016,1,19,10,30,937.0,62.0,3.4,-4.0,484.0,354.84,283.88
2016,1,19,10,45,947.0,63.5,3.4,-4.0,511.5,395.05,323.0
2016,1,19,11,0,957.0,65.0,3.4,-4.0,539.0,433.74,360.03
2016,1,19,11,15,964.5,66.0,3.4,-3.5,559.0,469.17,392.87
2016,1,19,11,30,972.0,67.0,3.4,-3.0,579.0,502.51,423.11
2016,1,19,11,45,975.0,67.5,3.4,-2.5,591.0,530.97,448.58
2016,1,19,12,0,978.0,68.0,3.4,-2.0,603.0,556.79,471.23
2016,1,19,12,15,979.0,68.0,3.4,-2.0,607.0,578.29,490.68
2016,1,19,12,30,980.0,68.0,3.4,-2.0,611.0,596.83,507.35
2016,1,19,12,45,979.0,68.0,3.45,-2.0,607.0,611.24,520.53
2016,1,19,13,0,978.0,68.0,3.5,-2.0,603.0,622.5,530.94
2016,1,19,13,15,973.5,67.5,3.5,-1.5,591.0,628.05,535.49
2016,1,19,13,30,969.0,67.0,3.5,-1.0,579.0,630.36,537.26
2016,1,19,13,45,961.5,66.0,3.5,-1.0,559.5,627.18,535.4
2016,1,19,14,0,954.0,65.0,3.5,-1.0,540.0,620.83,530.85
2016,1,19,14,15,943.0,64.0,3.45,-1.0,512.5,609.4,521.83
2016,1,19,14,30,932.0,63.0,3.4,-1.0,485.0,595.04,510.23
2016,1,19,14,45,915.0,61.5,3.35,-1.0,451.5,574.06,492.94
2016,1,19,15,0,898.0,60.0,3.3,-1.0,418.0,550.64,473.27
2016,1,19,15,15,875.0,57.5,3.1,-1.0,378.5,520.76,447.4
2016,1,19,15,30,852.0,55.0,2.9,-1.0,339.0,489.16,419.47
2016,1,19,15,45,818.0,51.5,2.7,-1.5,295.5,452.24,386.97
2016,1,19,16,0,784.0,48.0,2.5,-2.0,252.0,412.17,350.77
2016,1,19,16,15,731.0,43.5,2.2,-2.5,205.5,362.82,305.38
2016,1,19,16,30,678.0,39.0,1.9,-3.0,159.0,314.76,259.71
2016,1,19,16,45,586.0,32.0,1.65,-3.5,114.0,252.22,201.05
2016,1,19,17,0,494.0,25.0,1.4,-4.0,69.0,194.96,139.47
2016,1,19,17,15,247.0,12.5,1.4,-4.0,34.5,88.45,0.0
2016,1,19,17,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.4,-5.5,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.35,-6.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.25,-6.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.15,-6.5,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.05,-7.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.0,-7.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.0,-7.5,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.0,-8.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.95,-8.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,0.9,-8.5,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,0.9,-9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.85,-9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.8,-8.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.8,-7.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.75,-7.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,-7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.65,-7.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.6,-7.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.45,-7.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.3,-7.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.2,-7.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.1,-7.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.25,-6.5,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,1,20,7,45,131.0,16.5,0.55,-6.0,27.5,16.22,0.0
2016,1,20,8,0,262.0,33.0,0.7,-6.0,55.0,27.07,17.29
2016,1,20,8,15,362.0,44.5,0.85,-5.5,96.0,35.1,27.02
2016,1,20,8,30,462.0,56.0,1.0,-5.0,137.0,42.78,34.84
2016,1,20,8,45,517.0,65.5,1.15,-4.5,179.5,52.9,44.71
2016,1,20,9,0,572.0,75.0,1.3,-4.0,222.0,90.84,56.91
2016,1,20,9,15,378.0,105.5,1.4,-3.5,209.5,125.3,90.13
2016,1,20,9,30,184.0,136.0,1.5,-3.0,197.0,147.17,117.61
2016,1,20,9,45,183.5,153.0,1.65,-2.5,220.0,171.91,139.53
2016,1,20,10,0,183.0,170.0,1.8,-2.0,243.0,196.46,161.39
2016,1,20,10,15,228.0,180.5,1.9,-1.5,279.0,225.97,186.04
2016,1,20,10,30,273.0,191.0,2.0,-1.0,315.0,260.85,215.51
2016,1,20,10,45,285.5,201.0,2.15,-1.0,337.5,286.67,238.44
2016,1,20,11,0,298.0,211.0,2.3,-1.0,360.0,312.79,261.52
2016,1,20,11,15,551.0,161.5,2.4,-0.5,449.5,384.82,320.8
2016,1,20,11,30,804.0,112.0,2.5,0.0,539.0,470.47,391.61
2016,1,20,11,45,537.0,178.5,2.7,0.0,466.5,429.41,360.09
2016,1,20,12,0,270.0,245.0,2.9,0.0,394.0,373.32,314.37
2016,1,20,12,15,528.5,186.0,2.95,0.0,479.5,460.59,389.06
2016,1,20,12,30,787.0,127.0,3.0,0.0,565.0,554.76,468.05
2016,1,20,12,45,410.0,175.0,3.15,0.0,403.0,405.65,344.7
2016,1,20,13,0,33.0,223.0,3.3,0.0,241.0,238.55,201.16
2016,1,20,13,15,62.5,231.5,3.35,0.0,265.0,265.54,225.11
2016,1,20,13,30,92.0,240.0,3.4,0.0,289.0,293.03,248.91
2016,1,20,13,45,46.0,177.5,3.45,0.5,202.0,203.64,172.46
2016,1,20,14,0,0.0,115.0,3.5,1.0,115.0,111.81,92.65
2016,1,20,14,15,0.0,130.0,3.45,0.5,130.0,127.01,106.31
2016,1,20,14,30,0.0,145.0,3.4,0.0,145.0,142.63,120.27
2016,1,20,14,45,0.0,134.0,3.35,0.0,134.0,131.97,111.18
2016,1,20,15,0,0.0,123.0,3.3,0.0,123.0,121.29,102.06
2016,1,20,15,15,0.0,111.0,3.1,0.0,111.0,109.55,91.93
2016,1,20,15,30,0.0,99.0,2.9,0.0,99.0,97.79,81.7
2016,1,20,15,45,0.0,85.5,2.7,0.0,85.5,84.42,69.92
2016,1,20,16,0,0.0,72.0,2.5,0.0,72.0,71.0,57.96
2016,1,20,16,15,0.0,58.5,2.4,0.0,58.5,57.52,45.78
2016,1,20,16,30,0.0,45.0,2.3,0.0,45.0,43.94,33.38
2016,1,20,16,45,0.0,32.0,2.25,0.0,32.0,30.91,21.36
2016,1,20,17,0,0.0,19.0,2.2,0.0,19.0,18.34,9.32
2016,1,20,17,15,0.0,9.5,2.15,0.0,9.5,9.16,0.0
2016,1,20,17,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,2.15,-1.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.0,-2.5,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.35,-3.5,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.15,-4.5,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,1.35,-4.5,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,21,7,45,177.5,15.5,1.7,-3.5,31.0,12.12,0.0
2016,1,21,8,0,355.0,31.0,1.9,-3.0,62.0,24.87,15.36
2016,1,21,8,15,456.0,41.0,2.0,-2.0,105.5,31.51,23.33
2016,1,21,8,30,557.0,51.0,2.1,-1.0,149.0,37.88,29.72
2016,1,21,8,45,627.0,56.0,2.25,-0.5,195.5,45.93,30.88
2016,1,21,9,0,697.0,61.0,2.4,0.0,242.0,86.25,47.41
2016,1,21,9,15,736.5,66.0,2.45,0.0,286.0,132.42,79.31
2016,1,21,9,30,776.0,71.0,2.5,0.0,330.0,178.08,116.54
2016,1,21,9,45,809.5,72.5,2.6,0.0,371.0,221.83,155.66
2016,1,21,10,0,843.0,74.0,2.7,0.0,412.0,267.23,197.82
2016,1,21,10,15,563.0,132.5,2.65,0.0,366.0,275.96,218.32
2016,1,21,10,30,283.0,191.0,2.6,0.0,320.0,264.62,218.07
2016,1,21,10,45,600.5,134.5,2.6,0.5,429.0,338.45,276.27
2016,1,21,11,0,918.0,78.0,2.6,1.0,538.0,434.95,354.6
2016,1,21,11,15,926.0,79.5,2.5,1.0,558.0,470.18,386.32
2016,1,21,11,30,934.0,81.0,2.4,1.0,578.0,503.46,415.95
2016,1,21,11,45,940.5,80.5,2.3,1.5,591.0,531.95,440.25
2016,1,21,12,0,947.0,80.0,2.2,2.0,604.0,558.04,461.93
2016,1,21,12,15,948.5,80.5,2.1,2.0,608.5,579.96,480.53
2016,1,21,12,30,950.0,81.0,2.0,2.0,613.0,599.05,496.45
2016,1,21,12,45,951.0,80.0,1.95,2.5,609.5,613.4,507.74
2016,1,21,13,0,952.0,79.0,1.9,3.0,606.0,624.71,516.4
2016,1,21,13,15,947.5,78.5,1.8,3.0,594.5,630.29,520.98
2016,1,21,13,30,943.0,78.0,1.7,3.0,583.0,632.7,522.96
2016,1,21,13,45,936.0,76.5,1.65,3.0,563.0,629.45,520.79
2016,1,21,14,0,929.0,75.0,1.6,3.0,543.0,623.08,516.12
2016,1,21,14,15,917.0,73.5,1.55,3.0,516.0,610.81,506.73
2016,1,21,14,30,905.0,72.0,1.5,3.0,489.0,595.69,494.95
2016,1,21,14,45,887.5,70.0,1.5,3.0,455.0,576.6,480.11
2016,1,21,15,0,870.0,68.0,1.5,3.0,421.0,552.88,461.33
2016,1,21,15,15,845.5,65.5,1.3,2.5,381.5,522.75,436.58
2016,1,21,15,30,821.0,63.0,1.1,2.0,342.0,490.92,409.84
2016,1,21,15,45,782.5,59.5,0.9,1.5,298.0,449.89,374.94
2016,1,21,16,0,744.0,56.0,0.7,1.0,254.0,408.45,338.71
2016,1,21,16,15,688.0,50.5,0.75,0.5,208.0,357.45,294.93
2016,1,21,16,30,632.0,45.0,0.8,0.0,162.0,307.91,250.63
2016,1,21,16,45,534.0,37.5,0.9,0.0,116.5,243.36,192.55
2016,1,21,17,0,436.0,30.0,1.0,0.0,71.0,188.71,137.83
2016,1,21,17,15,218.0,15.0,1.0,0.0,35.5,87.11,0.0
2016,1,21,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
