Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,12,0,855.0,97.0,4.6,17.0,603.0,557.29,445.16
2016,2,1,12,15,856.5,97.5,4.65,17.0,608.0,578.55,463.06
2016,2,1,12,30,858.0,98.0,4.7,17.0,613.0,597.23,478.72
2016,2,1,12,45,857.5,97.5,4.8,17.5,610.0,611.03,489.69
2016,2,1,13,0,857.0,97.0,4.9,18.0,607.0,622.01,498.35
2016,2,1,13,15,852.0,96.5,4.9,18.0,595.5,627.38,503.21
2016,2,1,13,30,847.0,96.0,4.9,18.0,584.0,629.81,505.76
2016,2,1,13,45,837.0,95.5,4.95,18.0,565.0,626.22,503.78
2016,2,1,14,0,827.0,95.0,5.0,18.0,546.0,619.78,499.54
2016,2,1,14,15,508.0,161.0,4.9,18.0,434.0,488.99,394.78
2016,2,1,14,30,189.0,227.0,4.8,18.0,322.0,352.21,282.99
2016,2,1,14,45,478.0,156.5,4.75,18.0,376.0,460.22,373.3
2016,2,1,15,0,767.0,86.0,4.7,18.0,430.0,548.31,445.2
2016,2,1,15,15,742.5,82.5,4.5,17.5,392.0,518.13,421.36
2016,2,1,15,30,718.0,79.0,4.3,17.0,354.0,488.29,397.72
2016,2,1,15,45,681.5,75.0,4.1,17.0,311.5,448.94,365.34
2016,2,1,16,0,645.0,71.0,3.9,17.0,269.0,409.37,332.21
2016,2,1,16,15,594.0,65.0,3.8,16.5,224.5,360.99,291.87
2016,2,1,16,30,543.0,59.0,3.7,16.0,180.0,314.06,251.54
2016,2,1,16,45,462.0,50.5,3.6,15.5,136.5,254.42,200.06
2016,2,1,17,0,381.0,42.0,3.5,15.0,93.0,199.38,151.39
2016,2,1,17,15,190.5,31.5,3.35,14.5,57.0,113.03,75.98
2016,2,1,17,30,0.0,21.0,3.2,14.0,21.0,20.64,0.0
2016,2,1,17,45,0.0,10.5,3.05,14.0,10.5,10.32,0.0
2016,2,1,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,7,45,135.5,21.5,2.65,5.5,37.0,16.64,4.85
2016,2,2,8,0,271.0,43.0,2.8,6.0,74.0,33.28,23.63
2016,2,2,8,15,356.5,55.5,2.85,6.5,116.5,41.93,32.27
2016,2,2,8,30,442.0,68.0,2.9,7.0,159.0,50.22,40.2
2016,2,2,8,45,498.5,77.0,2.95,7.5,203.5,75.88,48.91
2016,2,2,9,0,555.0,86.0,3.0,8.0,248.0,114.6,71.41
2016,2,2,9,15,595.0,93.0,3.0,8.5,290.5,154.41,100.85
2016,2,2,9,30,635.0,100.0,3.0,9.0,333.0,197.47,136.34
2016,2,2,9,45,317.5,107.0,3.0,9.5,223.5,163.31,122.23
2016,2,2,10,0,0.0,114.0,3.0,10.0,114.0,108.93,87.63
2016,2,2,10,15,0.0,118.5,2.95,10.0,118.5,113.48,91.34
2016,2,2,10,30,0.0,123.0,2.9,10.0,123.0,117.99,94.93
2016,2,2,10,45,0.0,140.0,2.9,10.5,140.0,134.19,108.1
2016,2,2,11,0,0.0,157.0,2.9,11.0,157.0,150.47,121.2
2016,2,2,11,15,0.0,152.0,2.85,11.0,152.0,146.09,117.38
2016,2,2,11,30,0.0,147.0,2.8,11.0,147.0,141.6,113.52
2016,2,2,11,45,8.5,183.5,2.8,11.5,188.5,181.04,145.72
2016,2,2,12,0,17.0,220.0,2.8,12.0,230.0,221.16,177.98
2016,2,2,12,15,8.5,192.0,2.75,12.0,197.0,190.33,152.71
2016,2,2,12,30,0.0,164.0,2.7,12.0,164.0,158.78,126.84
2016,2,2,12,45,1.5,173.5,2.7,12.0,174.5,169.15,135.43
2016,2,2,13,0,3.0,183.0,2.7,12.0,185.0,179.66,144.07
2016,2,2,13,15,1.5,171.5,2.7,12.0,172.5,167.78,134.39
2016,2,2,13,30,0.0,160.0,2.7,12.0,160.0,155.79,124.65
2016,2,2,13,45,1.0,166.0,2.7,12.0,166.5,162.66,130.48
2016,2,2,14,0,2.0,172.0,2.7,12.0,173.0,169.66,136.41
2016,2,2,14,15,4.0,172.5,2.65,12.0,174.5,171.9,138.48
2016,2,2,14,30,6.0,173.0,2.6,12.0,176.0,174.23,140.68
2016,2,2,14,45,3.0,141.0,2.6,12.0,142.5,140.29,112.83
2016,2,2,15,0,0.0,109.0,2.6,12.0,109.0,106.4,84.75
2016,2,2,15,15,0.0,99.5,2.45,11.5,99.5,97.09,77.29
2016,2,2,15,30,0.0,90.0,2.3,11.0,90.0,87.77,69.71
2016,2,2,15,45,253.0,97.0,2.15,11.0,176.0,241.76,201.82
2016,2,2,16,0,506.0,104.0,2.0,11.0,262.0,377.28,311.52
2016,2,2,16,15,453.0,94.0,1.85,10.5,218.5,327.98,269.4
2016,2,2,16,30,400.0,84.0,1.7,10.0,175.0,280.76,228.94
2016,2,2,16,45,338.0,68.5,1.6,10.0,133.0,226.18,181.29
2016,2,2,17,0,276.0,53.0,1.5,10.0,91.0,175.33,135.98
2016,2,2,17,15,138.0,37.0,1.6,10.0,56.0,98.32,68.35
2016,2,2,17,30,0.0,21.0,1.7,10.0,21.0,22.45,0.0
2016,2,2,17,45,0.0,10.5,1.85,10.0,10.5,10.32,0.0
2016,2,2,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,3,7,45,0.0,0.5,4.9,11.5,0.5,0.48,0.0
2016,2,3,8,0,0.0,1.0,5.0,12.0,1.0,0.96,0.0
2016,2,3,8,15,0.0,2.0,5.0,12.0,2.0,1.93,0.0
2016,2,3,8,30,0.0,3.0,5.0,12.0,3.0,2.89,0.0
2016,2,3,8,45,0.0,4.0,5.0,12.5,4.0,3.85,0.0
2016,2,3,9,0,0.0,5.0,5.0,13.0,5.0,4.82,0.0
2016,2,3,9,15,0.0,5.5,5.15,13.5,5.5,5.3,0.0
2016,2,3,9,30,0.0,6.0,5.3,14.0,6.0,5.79,0.0
2016,2,3,9,45,0.0,14.0,5.45,14.5,14.0,13.51,5.87
2016,2,3,10,0,0.0,22.0,5.6,15.0,22.0,21.24,12.39
2016,2,3,10,15,0.0,50.0,5.65,15.0,50.0,48.31,35.21
2016,2,3,10,30,0.0,78.0,5.7,15.0,78.0,75.43,57.87
2016,2,3,10,45,0.0,71.0,5.8,15.5,71.0,68.66,51.97
2016,2,3,11,0,0.0,64.0,5.9,16.0,64.0,61.88,46.14
2016,2,3,11,15,0.0,64.5,5.95,16.0,64.5,62.37,46.47
2016,2,3,11,30,0.0,65.0,6.0,16.0,65.0,62.86,46.82
2016,2,3,11,45,0.0,83.0,6.1,16.5,83.0,80.3,61.1
2016,2,3,12,0,0.0,101.0,6.2,17.0,101.0,97.71,75.25
2016,2,3,12,15,0.0,77.5,6.1,17.0,77.5,74.98,56.51
2016,2,3,12,30,0.0,54.0,6.0,17.0,54.0,52.21,37.72
2016,2,3,12,45,0.0,58.5,5.9,17.5,58.5,56.57,41.24
2016,2,3,13,0,0.0,63.0,5.8,18.0,63.0,60.93,44.76
2016,2,3,13,15,1.5,120.0,5.55,18.0,121.0,117.28,90.98
2016,2,3,13,30,3.0,177.0,5.3,18.0,179.0,174.47,137.4
2016,2,3,13,45,1.5,147.0,5.1,18.0,148.0,144.1,112.85
2016,2,3,14,0,0.0,117.0,4.9,18.0,117.0,113.65,88.18
2016,2,3,14,15,0.0,121.0,4.6,18.0,121.0,117.74,91.67
2016,2,3,14,30,0.0,125.0,4.3,18.0,125.0,121.93,95.24
2016,2,3,14,45,0.0,93.5,4.0,18.0,93.5,90.66,69.73
2016,2,3,15,0,0.0,62.0,3.7,18.0,62.0,59.93,44.46
2016,2,3,15,15,0.0,56.5,3.45,18.0,56.5,54.6,40.14
2016,2,3,15,30,0.0,51.0,3.2,18.0,51.0,49.27,35.79
2016,2,3,15,45,0.0,45.5,2.95,18.0,45.5,43.94,31.4
2016,2,3,16,0,0.0,40.0,2.7,18.0,40.0,38.62,26.97
2016,2,3,16,15,0.0,33.5,2.5,17.5,33.5,32.33,21.73
2016,2,3,16,30,0.0,27.0,2.3,17.0,27.0,26.05,16.4
2016,2,3,16,45,0.0,20.5,2.1,17.0,20.5,19.77,10.97
2016,2,3,17,0,0.0,14.0,1.9,17.0,14.0,13.5,5.51
2016,2,3,17,15,0.0,8.5,1.65,16.5,8.5,8.19,0.73
2016,2,3,17,30,0.0,3.0,1.4,16.0,3.0,2.89,0.0
2016,2,3,17,45,0.0,1.5,1.2,16.0,1.5,1.47,0.0
2016,2,3,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,3.0,2.4,8.0,3.0,0.0,0.0
2016,2,4,7,30,0.0,6.0,2.5,8.0,6.0,5.9,0.0
2016,2,4,7,45,0.0,20.5,2.7,8.0,20.5,19.76,8.31
2016,2,4,8,0,0.0,35.0,2.9,8.0,35.0,33.2,23.54
2016,2,4,8,15,0.0,54.5,2.8,8.0,54.5,50.59,39.92
2016,2,4,8,30,0.0,74.0,2.7,8.0,74.0,67.7,55.89
2016,2,4,8,45,6.5,91.5,2.65,8.5,93.5,84.16,67.26
2016,2,4,9,0,13.0,109.0,2.6,9.0,113.0,101.6,81.79
2016,2,4,9,15,189.5,122.5,2.5,9.0,193.5,130.45,98.35
2016,2,4,9,30,366.0,136.0,2.4,9.0,274.0,182.72,135.36
2016,2,4,9,45,293.5,163.5,2.35,9.0,281.5,211.45,163.58
2016,2,4,10,0,221.0,191.0,2.3,9.0,289.0,232.99,185.0
2016,2,4,10,15,318.0,190.5,2.35,9.0,343.5,272.94,216.81
2016,2,4,10,30,415.0,190.0,2.4,9.0,398.0,320.82,255.79
2016,2,4,10,45,223.0,204.5,2.45,9.0,317.0,277.44,224.32
2016,2,4,11,0,31.0,219.0,2.5,9.0,236.0,220.04,179.01
2016,2,4,11,15,93.5,246.5,2.45,9.0,300.5,276.82,225.39
2016,2,4,11,30,156.0,274.0,2.4,9.0,365.0,337.62,274.35
2016,2,4,11,45,85.5,246.0,2.4,9.5,296.0,280.69,227.82
2016,2,4,12,0,15.0,218.0,2.4,10.0,227.0,218.3,176.4
2016,2,4,12,15,263.5,217.5,2.2,10.0,379.0,364.11,297.17
2016,2,4,12,30,512.0,217.0,2.0,10.0,531.0,519.22,419.92
2016,2,4,12,45,316.0,252.0,1.85,10.0,445.0,443.05,357.61
2016,2,4,13,0,120.0,287.0,1.7,10.0,359.0,360.27,290.07
2016,2,4,13,15,99.0,277.0,1.75,9.5,336.5,336.93,272.7
2016,2,4,13,30,78.0,267.0,1.8,9.0,314.0,315.76,256.47
2016,2,4,13,45,105.5,263.0,1.9,9.0,324.0,330.98,269.77
2016,2,4,14,0,133.0,259.0,2.0,9.0,334.0,350.63,286.41
2016,2,4,14,15,66.5,210.0,2.1,9.0,247.5,253.81,207.86
2016,2,4,14,30,0.0,161.0,2.2,9.0,161.0,158.22,128.42
2016,2,4,14,45,0.5,156.0,2.35,9.0,156.0,154.03,125.45
2016,2,4,15,0,1.0,151.0,2.5,9.0,151.0,149.9,122.32
2016,2,4,15,15,0.5,109.5,2.2,9.0,109.5,107.5,86.76
2016,2,4,15,30,0.0,68.0,1.9,9.0,68.0,65.73,51.3
2016,2,4,15,45,0.0,60.0,1.65,9.0,60.0,57.98,44.77
2016,2,4,16,0,0.0,52.0,1.4,9.0,52.0,50.23,38.14
2016,2,4,16,15,0.0,43.5,1.3,8.5,43.5,42.01,31.08
2016,2,4,16,30,0.0,35.0,1.2,8.0,35.0,33.79,23.9
2016,2,4,16,45,0.0,26.5,1.15,7.5,26.5,25.57,16.62
2016,2,4,17,0,0.0,18.0,1.1,7.0,18.0,17.36,9.27
2016,2,4,17,15,0.0,11.0,1.2,7.0,11.0,10.6,3.0
2016,2,4,17,30,0.0,4.0,1.3,7.0,4.0,3.85,0.0
2016,2,4,17,45,0.0,2.0,1.45,7.0,2.0,1.97,0.0
2016,2,4,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,4.2,2.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,4.4,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,4.45,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,4.5,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.95,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,15,84.5,6.5,3.4,0.0,9.0,0.0,0.0
2016,2,5,7,30,169.0,13.0,3.6,0.0,18.0,12.78,0.0
2016,2,5,7,45,343.5,24.0,3.85,0.0,58.5,18.62,8.48
2016,2,5,8,0,518.0,35.0,4.1,0.0,99.0,28.9,20.54
2016,2,5,8,15,602.0,42.5,4.2,0.0,148.5,33.46,25.4
2016,2,5,8,30,686.0,50.0,4.3,0.0,198.0,37.92,29.91
2016,2,5,8,45,744.5,54.0,4.4,0.5,248.5,72.97,38.7
2016,2,5,9,0,803.0,58.0,4.5,1.0,299.0,120.11,66.73
2016,2,5,9,15,836.0,61.5,4.5,1.0,346.5,168.19,104.81
2016,2,5,9,30,869.0,65.0,4.5,1.0,394.0,218.42,149.43
2016,2,5,9,45,897.0,66.0,4.5,1.5,437.5,270.11,197.39
2016,2,5,10,0,925.0,67.0,4.5,2.0,481.0,319.65,244.08
2016,2,5,10,15,940.5,69.0,4.45,2.5,517.0,366.72,288.7
2016,2,5,10,30,956.0,71.0,4.4,3.0,553.0,413.12,331.9
2016,2,5,10,45,967.5,72.0,4.4,3.5,583.0,456.08,371.37
2016,2,5,11,0,979.0,73.0,4.4,4.0,613.0,497.57,408.61
2016,2,5,11,15,985.5,74.0,4.4,4.0,634.5,535.03,442.42
2016,2,5,11,30,992.0,75.0,4.4,4.0,656.0,570.27,473.66
2016,2,5,11,45,996.5,75.0,4.4,4.5,669.5,601.09,499.83
2016,2,5,12,0,1001.0,75.0,4.4,5.0,683.0,629.22,523.23
2016,2,5,12,15,1002.0,75.0,4.3,5.0,688.0,652.53,542.86
2016,2,5,12,30,1003.0,75.0,4.2,5.0,693.0,672.75,559.65
2016,2,5,12,45,1002.5,74.5,4.15,5.0,690.0,688.38,572.8
2016,2,5,13,0,1002.0,74.0,4.1,5.0,687.0,700.72,583.18
2016,2,5,13,15,997.5,73.5,4.0,5.0,675.0,707.2,588.56
2016,2,5,13,30,993.0,73.0,3.9,5.0,663.0,710.27,591.32
2016,2,5,13,45,986.0,72.5,3.8,5.5,642.5,708.36,589.13
2016,2,5,14,0,979.0,72.0,3.7,6.0,622.0,703.1,584.29
2016,2,5,14,15,969.0,70.5,3.55,5.5,594.5,691.59,576.42
2016,2,5,14,30,959.0,69.0,3.4,5.0,567.0,676.95,565.97
2016,2,5,14,45,943.5,67.5,3.25,5.0,532.0,655.93,549.3
2016,2,5,15,0,928.0,66.0,3.1,5.0,497.0,632.22,530.29
2016,2,5,15,15,907.5,64.0,2.8,4.5,456.0,602.58,506.58
2016,2,5,15,30,887.0,62.0,2.5,4.0,415.0,570.9,480.71
2016,2,5,15,45,857.0,59.0,2.25,4.0,369.5,534.09,449.37
2016,2,5,16,0,827.0,56.0,2.0,4.0,324.0,493.37,414.19
2016,2,5,16,15,784.5,52.0,1.75,3.0,275.0,444.83,373.03
2016,2,5,16,30,742.0,48.0,1.5,2.0,226.0,396.74,330.69
2016,2,5,16,45,672.0,42.5,1.3,1.5,176.5,336.51,276.52
2016,2,5,17,0,602.0,37.0,1.1,1.0,127.0,279.53,223.5
2016,2,5,17,15,476.5,28.0,1.1,0.5,82.5,204.37,153.15
2016,2,5,17,30,351.0,19.0,1.1,0.0,38.0,132.46,25.73
2016,2,5,17,45,175.5,9.5,1.15,0.0,19.0,54.09,0.0
2016,2,5,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,6.5,1.15,-1.5,6.5,0.0,0.0
2016,2,6,7,30,0.0,13.0,1.3,-1.0,13.0,12.78,0.0
2016,2,6,7,45,79.0,29.5,1.45,-0.5,39.5,24.5,13.66
2016,2,6,8,0,158.0,46.0,1.6,0.0,66.0,37.5,28.45
2016,2,6,8,15,188.5,63.5,1.45,0.0,97.5,50.79,41.52
2016,2,6,8,30,219.0,81.0,1.3,0.0,129.0,63.63,53.92
2016,2,6,8,45,236.0,98.5,1.2,0.5,161.0,90.38,68.03
2016,2,6,9,0,253.0,116.0,1.1,1.0,193.0,120.59,90.34
2016,2,6,9,15,376.0,116.0,1.0,1.5,250.0,149.73,108.96
2016,2,6,9,30,499.0,116.0,0.9,2.0,307.0,193.34,141.81
2016,2,6,9,45,595.5,106.5,0.8,3.0,358.0,232.57,173.31
2016,2,6,10,0,692.0,97.0,0.7,4.0,409.0,279.21,211.89
2016,2,6,10,15,486.5,158.0,0.65,4.5,385.5,298.99,235.6
2016,2,6,10,30,281.0,219.0,0.6,5.0,362.0,302.23,242.86
2016,2,6,10,45,446.5,188.0,0.6,5.5,429.5,352.96,282.76
2016,2,6,11,0,612.0,157.0,0.6,6.0,497.0,415.98,332.42
2016,2,6,11,15,789.0,119.0,0.65,6.0,574.0,486.01,388.31
2016,2,6,11,30,966.0,81.0,0.7,6.0,651.0,566.73,451.8
2016,2,6,11,45,968.5,82.5,0.75,6.0,664.0,597.36,476.54
2016,2,6,12,0,971.0,84.0,0.8,6.0,677.0,625.31,499.38
2016,2,6,12,15,972.0,84.0,0.85,6.0,682.0,648.1,518.07
2016,2,6,12,30,973.0,84.0,0.9,6.0,687.0,667.9,534.31
2016,2,6,12,45,968.5,85.0,0.95,6.5,683.5,682.27,545.35
2016,2,6,13,0,964.0,86.0,1.0,7.0,680.0,693.37,553.86
2016,2,6,13,15,960.0,85.5,1.0,7.0,668.0,699.96,559.43
2016,2,6,13,30,956.0,85.0,1.0,7.0,656.0,703.27,562.55
2016,2,6,13,45,945.0,85.5,1.0,7.0,635.5,699.88,560.67
2016,2,6,14,0,934.0,86.0,1.0,7.0,615.0,693.3,556.45
2016,2,6,14,15,923.0,84.5,1.0,6.5,587.5,681.49,549.38
2016,2,6,14,30,912.0,83.0,1.0,6.0,560.0,666.7,539.97
2016,2,6,14,45,731.0,112.5,1.0,6.0,480.0,581.99,474.87
2016,2,6,15,0,550.0,142.0,1.0,6.0,400.0,492.54,405.27
2016,2,6,15,15,695.0,107.5,0.85,5.5,405.5,534.75,440.19
2016,2,6,15,30,840.0,73.0,0.7,5.0,411.0,563.34,462.16
2016,2,6,15,45,809.5,69.5,0.6,5.0,365.5,523.83,429.54
2016,2,6,16,0,779.0,66.0,0.5,5.0,320.0,483.37,396.19
2016,2,6,16,15,734.0,61.0,0.45,4.5,272.0,433.65,355.65
2016,2,6,16,30,689.0,56.0,0.4,4.0,224.0,384.57,314.14
2016,2,6,16,45,609.5,50.0,0.35,4.0,174.5,324.3,261.72
2016,2,6,17,0,530.0,44.0,0.3,4.0,125.0,265.57,209.22
2016,2,6,17,15,404.0,33.0,0.35,3.5,81.5,190.66,142.24
2016,2,6,17,30,278.0,22.0,0.4,3.0,38.0,118.51,36.77
2016,2,6,17,45,139.0,11.0,0.5,3.0,19.0,46.7,0.0
2016,2,6,18,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.9,-0.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,1.0,2.65,0.0,1.0,0.0,0.0
2016,2,7,7,30,0.0,2.0,2.8,0.0,2.0,1.97,0.0
2016,2,7,7,45,0.0,6.5,2.95,0.0,6.5,6.26,0.0
2016,2,7,8,0,0.0,11.0,3.1,0.0,11.0,10.6,4.02
2016,2,7,8,15,0.0,16.5,3.15,0.0,16.5,15.91,9.18
2016,2,7,8,30,0.0,22.0,3.2,0.0,22.0,21.22,14.31
2016,2,7,8,45,0.0,27.5,3.25,0.5,27.5,26.54,18.21
2016,2,7,9,0,0.0,33.0,3.3,1.0,33.0,31.85,22.95
2016,2,7,9,15,9.5,89.0,3.4,1.5,92.5,86.23,70.7
2016,2,7,9,30,19.0,145.0,3.5,2.0,152.0,138.71,115.85
2016,2,7,9,45,9.5,135.5,3.6,3.0,139.0,130.26,108.26
2016,2,7,10,0,0.0,126.0,3.7,4.0,126.0,120.12,99.23
2016,2,7,10,15,2.5,148.5,3.65,4.0,150.0,142.11,117.82
2016,2,7,10,30,5.0,171.0,3.6,4.0,174.0,164.41,136.52
2016,2,7,10,45,58.0,214.5,3.6,4.5,247.0,224.86,186.58
2016,2,7,11,0,111.0,258.0,3.6,5.0,320.0,291.3,241.07
2016,2,7,11,15,55.5,206.0,3.7,5.0,237.0,222.58,184.15
2016,2,7,11,30,0.0,154.0,3.8,5.0,154.0,148.33,121.58
2016,2,7,11,45,4.0,178.5,3.95,5.5,181.0,174.1,143.11
2016,2,7,12,0,8.0,203.0,4.1,6.0,208.0,200.24,164.64
2016,2,7,12,15,26.5,235.0,4.1,6.0,252.0,242.43,199.87
2016,2,7,12,30,45.0,267.0,4.1,6.0,296.0,287.38,237.08
2016,2,7,12,45,52.5,271.0,4.15,6.0,304.0,298.1,246.02
2016,2,7,13,0,60.0,275.0,4.2,6.0,312.0,308.97,255.22
2016,2,7,13,15,54.5,267.0,3.95,6.0,300.0,299.53,247.34
2016,2,7,13,30,49.0,259.0,3.7,6.0,288.0,289.72,239.29
2016,2,7,13,45,58.0,256.0,3.45,6.0,290.0,294.16,243.29
2016,2,7,14,0,67.0,253.0,3.2,6.0,292.0,298.48,247.19
2016,2,7,14,15,142.5,245.5,2.95,6.0,323.0,345.57,287.48
2016,2,7,14,30,218.0,238.0,2.7,6.0,354.0,386.43,322.03
2016,2,7,14,45,220.5,222.5,2.5,6.0,333.0,371.14,309.77
2016,2,7,15,0,223.0,207.0,2.3,6.0,312.0,354.9,296.9
2016,2,7,15,15,274.0,182.5,2.05,5.5,301.5,362.3,304.36
2016,2,7,15,30,325.0,158.0,1.8,5.0,291.0,360.49,303.89
2016,2,7,15,45,316.5,142.0,1.55,4.5,259.5,332.3,280.66
2016,2,7,16,0,308.0,126.0,1.3,4.0,228.0,303.45,256.5
2016,2,7,16,15,294.5,108.0,1.25,3.5,194.0,269.28,227.62
2016,2,7,16,30,281.0,90.0,1.2,3.0,160.0,234.94,197.7
2016,2,7,16,45,251.5,73.0,1.15,3.0,125.5,195.12,161.9
2016,2,7,17,0,222.0,56.0,1.1,3.0,91.0,162.89,131.7
2016,2,7,17,15,170.0,39.0,1.1,2.5,60.0,118.47,90.42
2016,2,7,17,30,118.0,22.0,1.1,2.0,29.0,71.47,27.92
2016,2,7,17,45,59.0,11.0,1.1,2.0,14.5,26.24,0.0
2016,2,7,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,15,95.5,7.5,0.9,0.0,10.5,0.0,0.0
2016,2,8,7,30,191.0,15.0,1.0,0.0,21.0,14.74,0.0
2016,2,8,7,45,328.5,26.5,1.1,0.5,60.5,20.49,11.3
2016,2,8,8,0,466.0,38.0,1.2,1.0,100.0,28.58,20.42
2016,2,8,8,15,545.5,46.0,1.2,1.5,147.5,33.03,25.02
2016,2,8,8,30,625.0,54.0,1.2,2.0,195.0,37.32,29.23
2016,2,8,8,45,398.5,90.0,1.3,2.5,187.5,89.83,61.34
2016,2,8,9,0,172.0,126.0,1.4,3.0,180.0,125.61,97.42
2016,2,8,9,15,93.0,134.5,1.6,3.5,164.5,132.04,105.93
2016,2,8,9,30,14.0,143.0,1.8,4.0,149.0,136.19,112.73
2016,2,8,9,45,7.0,137.5,2.05,5.0,140.5,131.54,108.46
2016,2,8,10,0,0.0,132.0,2.3,6.0,132.0,125.64,103.07
2016,2,8,10,15,0.0,111.5,2.4,6.5,111.5,107.12,86.9
2016,2,8,10,30,0.0,91.0,2.5,7.0,91.0,87.96,70.25
2016,2,8,10,45,5.0,142.5,2.65,7.5,145.0,138.73,112.94
2016,2,8,11,0,10.0,194.0,2.8,8.0,199.0,189.69,154.96
2016,2,8,11,15,6.5,185.5,2.75,7.5,189.0,180.94,147.67
2016,2,8,11,30,3.0,177.0,2.7,7.0,179.0,171.74,140.11
2016,2,8,11,45,22.5,220.0,2.7,7.0,234.0,223.61,183.15
2016,2,8,12,0,42.0,263.0,2.7,7.0,289.0,277.29,227.03
2016,2,8,12,15,196.0,269.5,2.7,7.0,392.5,377.63,310.23
2016,2,8,12,30,350.0,276.0,2.7,7.0,496.0,484.87,397.06
2016,2,8,12,45,177.5,232.5,2.7,7.0,344.5,340.46,280.23
2016,2,8,13,0,5.0,189.0,2.7,7.0,193.0,186.84,152.08
2016,2,8,13,15,11.5,206.5,2.7,6.5,214.0,208.65,171.03
2016,2,8,13,30,18.0,224.0,2.7,6.0,235.0,230.82,189.89
2016,2,8,13,45,30.0,232.5,2.7,6.0,250.5,251.95,207.72
2016,2,8,14,0,42.0,241.0,2.7,6.0,266.0,269.94,222.97
2016,2,8,14,15,21.0,190.0,2.65,6.0,202.5,200.41,165.34
2016,2,8,14,30,0.0,139.0,2.6,6.0,139.0,135.86,111.05
2016,2,8,14,45,0.0,139.0,2.55,6.0,139.0,136.22,111.69
2016,2,8,15,0,0.0,139.0,2.5,6.0,139.0,136.71,112.35
2016,2,8,15,15,0.0,72.5,2.25,6.0,72.5,70.1,55.46
2016,2,8,15,30,0.0,6.0,2.0,6.0,6.0,5.79,0.0
2016,2,8,15,45,0.0,5.5,1.75,6.0,5.5,5.3,0.0
2016,2,8,16,0,0.0,5.0,1.5,6.0,5.0,4.82,0.0
2016,2,8,16,15,256.5,42.0,1.35,5.0,106.5,184.05,156.72
2016,2,8,16,30,513.0,79.0,1.2,4.0,208.0,337.12,282.39
2016,2,8,16,45,435.5,68.5,1.05,3.5,162.0,274.81,226.76
2016,2,8,17,0,358.0,58.0,0.9,3.0,116.0,218.54,176.51
2016,2,8,17,15,252.0,42.0,0.9,3.0,75.5,151.19,116.12
2016,2,8,17,30,146.0,26.0,0.9,3.0,35.0,86.51,41.15
2016,2,8,17,45,73.0,13.0,0.95,3.0,17.5,32.12,0.0
2016,2,8,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,4.0,2.6,0.0,4.0,3.93,0.0
2016,2,9,7,30,0.0,8.0,2.8,0.0,8.0,7.86,0.0
2016,2,9,7,45,0.0,22.0,3.05,0.0,22.0,21.24,12.24
2016,2,9,8,0,0.0,36.0,3.3,0.0,36.0,34.44,25.87
2016,2,9,8,15,0.0,52.5,3.55,0.0,52.5,49.49,40.41
2016,2,9,8,30,0.0,69.0,3.8,0.0,69.0,64.39,54.68
2016,2,9,8,45,0.0,86.0,4.1,0.5,86.0,80.2,66.06
2016,2,9,9,0,0.0,103.0,4.4,1.0,103.0,96.15,80.07
2016,2,9,9,15,80.0,135.5,4.45,1.0,167.5,134.49,110.0
2016,2,9,9,30,160.0,168.0,4.5,1.0,232.0,180.38,146.73
2016,2,9,9,45,176.0,186.0,4.55,1.5,262.5,209.52,171.7
2016,2,9,10,0,192.0,204.0,4.6,2.0,293.0,239.96,197.83
2016,2,9,10,15,328.5,196.5,4.6,2.0,362.0,287.67,236.59
2016,2,9,10,30,465.0,189.0,4.6,2.0,431.0,346.27,285.73
2016,2,9,10,45,424.0,211.0,4.6,2.0,441.0,369.68,307.53
2016,2,9,11,0,383.0,233.0,4.6,2.0,451.0,390.05,326.02
2016,2,9,11,15,228.0,253.0,4.6,2.0,384.0,349.37,293.06
2016,2,9,11,30,73.0,273.0,4.6,2.0,317.0,297.4,249.14
2016,2,9,11,45,36.5,200.5,4.6,2.0,222.5,212.83,178.06
2016,2,9,12,0,0.0,128.0,4.6,2.0,128.0,123.75,101.76
2016,2,9,12,15,3.5,164.5,4.6,2.0,167.0,161.14,133.84
2016,2,9,12,30,7.0,201.0,4.6,2.0,206.0,198.92,165.91
2016,2,9,12,45,5.0,191.0,4.6,2.0,194.5,188.42,156.93
2016,2,9,13,0,3.0,181.0,4.6,2.0,183.0,177.74,147.9
2016,2,9,13,15,8.5,199.0,4.55,2.0,204.5,199.35,166.45
2016,2,9,13,30,14.0,217.0,4.5,2.0,226.0,221.29,185.22
2016,2,9,13,45,7.0,181.0,4.5,2.0,185.5,181.39,151.41
2016,2,9,14,0,0.0,145.0,4.5,2.0,145.0,141.31,117.22
2016,2,9,14,15,0.0,138.5,4.45,2.0,138.5,135.07,112.07
2016,2,9,14,30,0.0,132.0,4.4,2.0,132.0,128.81,106.89
2016,2,9,14,45,57.0,173.5,4.35,2.0,201.0,211.68,179.72
2016,2,9,15,0,114.0,215.0,4.3,2.0,270.0,298.35,254.42
2016,2,9,15,15,66.5,185.5,4.15,1.5,217.0,231.86,197.65
2016,2,9,15,30,19.0,156.0,4.0,1.0,164.0,167.3,141.92
2016,2,9,15,45,15.0,140.5,3.9,1.0,146.5,149.56,126.79
2016,2,9,16,0,11.0,125.0,3.8,1.0,129.0,131.98,111.56
2016,2,9,16,15,6.5,107.5,3.55,0.5,110.0,112.12,94.3
2016,2,9,16,30,2.0,90.0,3.3,0.0,91.0,92.45,76.93
2016,2,9,16,45,1.0,71.5,3.05,0.0,72.0,73.3,59.63
2016,2,9,17,0,0.0,53.0,2.8,0.0,53.0,53.98,41.98
2016,2,9,17,15,0.0,35.0,2.65,-0.5,35.0,35.26,24.69
2016,2,9,17,30,0.0,17.0,2.5,-1.0,17.0,16.41,4.88
2016,2,9,17,45,0.0,8.5,2.4,-1.5,8.5,8.36,0.0
2016,2,9,18,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,2.05,-3.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,2.0,-3.5,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.75,-4.5,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,2,10,7,15,95.0,9.0,2.35,-3.5,13.0,8.85,0.0
2016,2,10,7,30,190.0,18.0,2.6,-3.0,26.0,14.49,0.0
2016,2,10,7,45,321.0,31.5,2.9,-2.5,67.0,25.0,15.9
2016,2,10,8,0,452.0,45.0,3.2,-2.0,108.0,34.83,26.51
2016,2,10,8,15,531.5,54.5,3.25,-1.5,157.0,40.32,32.14
2016,2,10,8,30,611.0,64.0,3.3,-1.0,206.0,50.04,41.5
2016,2,10,8,45,655.0,72.0,3.35,-1.0,254.5,92.16,54.38
2016,2,10,9,0,699.0,80.0,3.4,-1.0,303.0,138.28,86.31
2016,2,10,9,15,734.0,85.0,3.4,-0.5,349.5,184.05,124.07
2016,2,10,9,30,769.0,90.0,3.4,0.0,396.0,232.35,167.18
2016,2,10,9,45,802.0,91.5,3.45,0.0,439.0,282.13,213.38
2016,2,10,10,0,835.0,93.0,3.5,0.0,482.0,330.37,258.67
2016,2,10,10,15,852.0,95.5,3.5,0.0,518.5,375.51,301.45
2016,2,10,10,30,869.0,98.0,3.5,0.0,555.0,420.37,343.29
2016,2,10,10,45,872.0,104.0,3.55,0.0,582.5,462.17,381.92
2016,2,10,11,0,875.0,110.0,3.6,0.0,610.0,502.2,418.18
2016,2,10,11,15,883.5,111.5,3.65,0.0,632.0,538.67,450.78
2016,2,10,11,30,892.0,113.0,3.7,0.0,654.0,573.36,481.28
2016,2,10,11,45,895.0,115.0,3.75,0.0,667.5,603.55,507.58
2016,2,10,12,0,898.0,117.0,3.8,0.0,681.0,631.3,531.48
2016,2,10,12,15,900.0,117.0,3.9,0.0,686.5,653.93,551.27
2016,2,10,12,30,902.0,117.0,4.0,0.0,692.0,673.82,568.71
2016,2,10,12,45,750.0,156.5,4.1,0.0,633.5,633.77,536.19
2016,2,10,13,0,598.0,196.0,4.2,0.0,575.0,585.49,496.52
2016,2,10,13,15,535.5,214.5,4.25,0.0,549.5,571.21,484.89
2016,2,10,13,30,473.0,233.0,4.3,0.0,524.0,554.35,470.78
2016,2,10,13,45,444.0,233.0,4.4,0.0,500.0,538.84,458.67
2016,2,10,14,0,415.0,233.0,4.5,0.0,476.0,516.86,441.24
2016,2,10,14,15,404.0,227.5,4.5,0.0,455.5,504.26,431.41
2016,2,10,14,30,393.0,222.0,4.5,0.0,435.0,490.37,420.42
2016,2,10,14,45,635.0,154.0,4.5,0.0,473.0,577.36,496.84
2016,2,10,15,0,877.0,86.0,4.5,0.0,511.0,645.07,555.82
2016,2,10,15,15,857.0,83.0,4.4,0.0,470.5,615.24,530.71
2016,2,10,15,30,837.0,80.0,4.3,0.0,430.0,583.37,504.0
2016,2,10,15,45,819.5,73.5,4.25,0.0,386.0,547.28,473.49
2016,2,10,16,0,802.0,67.0,4.2,0.0,342.0,509.53,440.78
2016,2,10,16,15,761.5,62.5,4.0,-0.5,293.0,461.1,398.33
2016,2,10,16,30,721.0,58.0,3.8,-1.0,244.0,412.96,354.81
2016,2,10,16,45,665.0,50.5,3.65,-1.5,194.5,355.63,302.16
2016,2,10,17,0,609.0,43.0,3.5,-2.0,145.0,300.56,249.8
2016,2,10,17,15,496.0,33.5,3.4,-2.0,98.0,226.17,179.53
2016,2,10,17,30,383.0,24.0,3.3,-2.0,51.0,157.25,95.04
2016,2,10,17,45,191.5,12.0,3.25,-2.5,25.5,63.86,0.0
2016,2,10,18,0,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,3.1,-3.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.95,-3.5,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.8,-4.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.7,-4.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,-4.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.55,-4.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.5,-4.5,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.6,-5.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,2.45,-5.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,2.35,-5.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,7,15,154.5,8.5,2.45,-4.5,15.5,8.36,0.0
2016,2,11,7,30,309.0,17.0,2.7,-4.0,31.0,14.52,0.0
2016,2,11,7,45,445.5,27.0,2.95,-3.5,75.5,22.28,13.87
2016,2,11,8,0,582.0,37.0,3.2,-3.0,120.0,29.61,21.84
2016,2,11,8,15,654.5,43.5,3.25,-2.5,171.0,33.16,25.59
2016,2,11,8,30,727.0,50.0,3.3,-2.0,222.0,44.34,28.58
2016,2,11,8,45,773.0,54.0,3.4,-2.0,272.5,88.95,46.71
2016,2,11,9,0,819.0,58.0,3.5,-2.0,323.0,137.65,80.39
2016,2,11,9,15,848.5,61.5,3.5,-1.5,370.0,186.99,122.06
2016,2,11,9,30,878.0,65.0,3.5,-1.0,417.0,238.14,168.77
2016,2,11,9,45,899.0,67.0,3.55,-1.0,459.5,290.45,218.52
2016,2,11,10,0,920.0,69.0,3.6,-1.0,502.0,339.82,265.96
2016,2,11,10,15,934.0,71.0,3.55,-0.5,538.5,386.86,310.51
2016,2,11,10,30,948.0,73.0,3.5,0.0,575.0,433.14,353.37
2016,2,11,10,45,958.5,74.5,3.5,0.0,604.5,476.45,393.46
2016,2,11,11,0,969.0,76.0,3.5,0.0,634.0,518.25,431.34
2016,2,11,11,15,975.0,77.0,3.5,0.0,655.5,555.63,464.77
2016,2,11,11,30,981.0,78.0,3.5,0.0,677.0,590.77,495.64
2016,2,11,11,45,985.0,78.0,3.5,0.5,691.0,621.42,521.38
2016,2,11,12,0,989.0,78.0,3.5,1.0,705.0,649.38,544.37
2016,2,11,12,15,990.0,78.5,3.45,1.0,710.0,673.22,564.4
2016,2,11,12,30,991.0,79.0,3.4,1.0,715.0,693.99,581.69
2016,2,11,12,45,990.0,78.5,3.4,1.5,711.5,709.34,593.68
2016,2,11,13,0,989.0,78.0,3.4,2.0,708.0,721.39,602.92
2016,2,11,13,15,985.0,77.5,3.35,2.0,696.0,728.14,608.76
2016,2,11,13,30,981.0,77.0,3.3,2.0,684.0,731.5,611.74
2016,2,11,13,45,972.5,77.0,3.3,2.0,664.0,729.04,610.41
2016,2,11,14,0,964.0,77.0,3.3,2.0,644.0,723.25,606.68
2016,2,11,14,15,954.0,76.0,3.15,2.0,616.5,712.17,598.15
2016,2,11,14,30,944.0,75.0,3.0,2.0,589.0,697.98,586.95
2016,2,11,14,45,928.5,73.5,2.95,2.0,554.0,676.75,570.59
2016,2,11,15,0,913.0,72.0,2.9,2.0,519.0,652.86,551.91
2016,2,11,15,15,894.0,69.5,2.55,2.0,478.0,623.26,527.11
2016,2,11,15,30,875.0,67.0,2.2,2.0,437.0,594.58,502.5
2016,2,11,15,45,846.0,64.5,1.9,2.0,391.0,555.45,469.32
2016,2,11,16,0,817.0,62.0,1.6,2.0,345.0,515.24,434.58
2016,2,11,16,15,777.0,57.5,1.45,1.5,296.0,466.46,393.49
2016,2,11,16,30,737.0,53.0,1.3,1.0,247.0,417.98,351.26
2016,2,11,16,45,673.0,47.5,1.2,0.5,196.5,358.62,298.78
2016,2,11,17,0,609.0,42.0,1.1,0.0,146.0,302.07,246.89
2016,2,11,17,15,498.0,33.0,1.1,0.0,99.5,228.51,179.47
2016,2,11,17,30,387.0,24.0,1.1,0.0,53.0,161.0,101.87
2016,2,11,17,45,193.5,12.0,1.15,-0.5,26.5,65.06,0.0
2016,2,11,18,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.25,-1.5,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.35,-3.5,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.25,-3.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
