Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,9,15,8.5,124.5,3.1,10.5,128.5,119.27,96.14
2016,2,22,9,30,17.0,166.0,3.2,11.0,174.0,159.55,129.15
2016,2,22,9,45,8.5,114.5,3.3,11.5,118.5,112.27,89.42
2016,2,22,10,0,0.0,63.0,3.4,12.0,63.0,60.91,46.14
2016,2,22,10,15,1.5,120.5,3.35,12.0,121.5,116.44,92.59
2016,2,22,10,30,3.0,178.0,3.3,12.0,180.0,171.11,137.44
2016,2,22,10,45,3.5,181.5,3.3,12.0,184.0,175.25,140.49
2016,2,22,11,0,4.0,185.0,3.3,12.0,188.0,179.37,143.63
2016,2,22,11,15,12.5,217.0,3.25,12.0,225.5,214.69,172.21
2016,2,22,11,30,21.0,249.0,3.2,12.0,263.0,250.76,201.09
2016,2,22,11,45,11.0,209.0,3.2,12.5,216.5,207.94,165.99
2016,2,22,12,0,1.0,169.0,3.2,13.0,170.0,163.93,129.9
2016,2,22,12,15,0.5,108.0,3.15,13.0,108.5,104.87,81.65
2016,2,22,12,30,0.0,47.0,3.1,13.0,47.0,45.46,32.46
2016,2,22,12,45,2.0,117.0,3.05,13.5,118.5,114.7,89.74
2016,2,22,13,0,4.0,187.0,3.0,14.0,190.0,184.45,146.19
2016,2,22,13,15,2.0,153.0,2.95,14.0,154.5,150.0,118.21
2016,2,22,13,30,0.0,119.0,2.9,14.0,119.0,115.41,90.08
2016,2,22,13,45,0.0,134.0,2.85,14.0,134.0,130.19,102.32
2016,2,22,14,0,0.0,149.0,2.8,14.0,149.0,145.13,114.61
2016,2,22,14,15,0.0,141.5,2.75,13.5,141.5,137.87,109.04
2016,2,22,14,30,0.0,134.0,2.7,13.0,134.0,130.59,103.47
2016,2,22,14,45,0.0,96.5,2.65,13.0,96.5,93.49,72.97
2016,2,22,15,0,0.0,59.0,2.6,13.0,59.0,57.04,42.65
2016,2,22,15,15,0.0,38.0,2.6,12.5,38.0,36.71,25.65
2016,2,22,15,30,0.0,17.0,2.6,12.0,17.0,16.41,8.43
2016,2,22,15,45,0.0,15.0,2.6,12.0,15.0,14.48,6.81
2016,2,22,16,0,0.0,13.0,2.6,12.0,13.0,12.54,5.17
2016,2,22,16,15,0.0,11.5,2.6,11.5,11.5,11.09,3.96
2016,2,22,16,30,0.0,10.0,2.6,11.0,10.0,9.64,2.72
2016,2,22,16,45,0.0,8.0,2.65,10.5,8.0,7.71,1.05
2016,2,22,17,0,0.0,6.0,2.7,10.0,6.0,5.78,0.0
2016,2,22,17,15,0.0,4.0,2.75,9.5,4.0,3.85,0.0
2016,2,22,17,30,0.0,2.0,2.8,9.0,2.0,1.93,0.0
2016,2,22,17,45,0.0,1.0,2.85,9.0,1.0,0.96,0.0
2016,2,22,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,23,7,15,0.0,5.5,2.95,5.0,5.5,5.3,0.0
2016,2,23,7,30,0.0,11.0,3.0,5.0,11.0,10.6,3.32
2016,2,23,7,45,0.0,20.5,3.15,5.0,20.5,19.78,12.23
2016,2,23,8,0,0.0,30.0,3.3,5.0,30.0,28.95,20.96
2016,2,23,8,15,0.0,41.0,3.3,5.0,41.0,39.59,30.97
2016,2,23,8,30,0.0,52.0,3.3,5.0,52.0,50.24,38.75
2016,2,23,8,45,0.0,63.0,3.35,5.0,63.0,60.89,48.08
2016,2,23,9,0,0.0,74.0,3.4,5.0,74.0,71.45,57.21
2016,2,23,9,15,12.5,124.0,3.35,5.0,130.0,119.79,98.43
2016,2,23,9,30,25.0,174.0,3.3,5.0,186.0,168.8,139.63
2016,2,23,9,45,12.5,130.5,3.25,5.5,136.5,128.29,105.01
2016,2,23,10,0,0.0,87.0,3.2,6.0,87.0,84.16,67.22
2016,2,23,10,15,0.0,66.5,3.05,6.0,66.5,64.3,50.05
2016,2,23,10,30,0.0,46.0,2.9,6.0,46.0,44.46,32.88
2016,2,23,10,45,57.0,171.5,2.8,6.5,207.5,190.05,156.12
2016,2,23,11,0,114.0,297.0,2.7,7.0,369.0,337.32,275.67
2016,2,23,11,15,57.0,217.0,2.55,7.0,253.0,238.16,194.5
2016,2,23,11,30,0.0,137.0,2.4,7.0,137.0,132.28,106.44
2016,2,23,11,45,0.0,130.0,2.3,7.0,130.0,125.67,100.99
2016,2,23,12,0,0.0,123.0,2.2,7.0,123.0,119.0,95.35
2016,2,23,12,15,0.0,121.0,2.1,7.0,121.0,117.12,93.75
2016,2,23,12,30,0.0,119.0,2.0,7.0,119.0,115.24,92.14
2016,2,23,12,45,0.0,123.0,1.9,7.5,123.0,119.16,95.25
2016,2,23,13,0,0.0,127.0,1.8,8.0,127.0,123.11,98.36
2016,2,23,13,15,0.0,124.0,1.8,8.0,124.0,120.24,96.02
2016,2,23,13,30,0.0,121.0,1.8,8.0,121.0,117.36,93.7
2016,2,23,13,45,0.0,118.0,1.8,8.0,118.0,114.48,91.39
2016,2,23,14,0,0.0,115.0,1.8,8.0,115.0,111.58,89.1
2016,2,23,14,15,0.0,122.0,1.8,8.0,122.0,118.55,95.08
2016,2,23,14,30,0.0,129.0,1.8,8.0,129.0,125.61,101.14
2016,2,23,14,45,0.0,98.5,1.8,8.0,98.5,95.46,75.98
2016,2,23,15,0,0.0,68.0,1.8,8.0,68.0,65.75,50.95
2016,2,23,15,15,0.0,54.5,1.8,7.5,54.5,52.67,39.98
2016,2,23,15,30,0.0,41.0,1.8,7.0,41.0,39.6,28.87
2016,2,23,15,45,0.0,36.5,1.8,7.0,36.5,35.25,25.18
2016,2,23,16,0,0.0,32.0,1.8,7.0,32.0,30.89,21.46
2016,2,23,16,15,237.5,68.0,1.8,7.0,141.5,215.97,184.09
2016,2,23,16,30,475.0,104.0,1.8,7.0,251.0,375.22,315.43
2016,2,23,16,45,411.0,92.5,1.85,7.0,203.5,315.85,263.75
2016,2,23,17,0,347.0,81.0,1.9,7.0,156.0,260.27,215.2
2016,2,23,17,15,265.0,64.5,1.9,7.0,112.5,195.95,158.49
2016,2,23,17,30,183.0,48.0,1.9,7.0,69.0,132.76,102.09
2016,2,23,17,45,91.5,24.0,1.9,7.0,34.5,63.65,31.8
2016,2,23,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,5.3,9.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,24,7,15,5.5,16.5,5.75,12.5,17.0,15.61,0.0
2016,2,24,7,30,11.0,33.0,5.9,13.0,34.0,30.25,19.51
2016,2,24,7,45,25.0,53.5,6.1,13.5,57.5,47.64,36.1
2016,2,24,8,0,39.0,74.0,6.3,14.0,81.0,64.65,51.72
2016,2,24,8,15,50.5,95.5,6.55,14.5,108.0,82.64,67.95
2016,2,24,8,30,62.0,117.0,6.8,15.0,135.0,105.73,81.98
2016,2,24,8,45,70.0,137.5,7.1,16.0,161.5,129.09,100.21
2016,2,24,9,0,78.0,158.0,7.4,17.0,188.0,153.36,119.42
2016,2,24,9,15,39.0,150.0,7.45,17.0,165.0,145.2,114.22
2016,2,24,9,30,0.0,142.0,7.5,17.0,142.0,134.26,106.34
2016,2,24,9,45,0.0,97.5,7.55,17.5,97.5,93.96,72.63
2016,2,24,10,0,0.0,53.0,7.6,18.0,53.0,51.23,36.99
2016,2,24,10,15,0.0,88.0,7.5,18.0,88.0,85.14,64.89
2016,2,24,10,30,0.0,123.0,7.4,18.0,123.0,118.44,92.0
2016,2,24,10,45,7.0,173.0,7.3,18.5,177.5,169.08,132.7
2016,2,24,11,0,14.0,223.0,7.2,19.0,232.0,220.24,173.25
2016,2,24,11,15,125.0,272.0,7.0,19.0,356.0,326.3,258.37
2016,2,24,11,30,236.0,321.0,6.8,19.0,480.0,442.27,349.94
2016,2,24,11,45,136.0,305.5,6.65,19.0,397.5,376.21,297.12
2016,2,24,12,0,36.0,290.0,6.5,19.0,315.0,302.8,237.85
2016,2,24,12,15,75.0,315.5,6.4,19.0,368.0,355.36,279.82
2016,2,24,12,30,114.0,341.0,6.3,19.0,421.0,409.82,322.75
2016,2,24,12,45,57.0,198.0,6.25,19.5,238.0,233.3,183.62
2016,2,24,13,0,0.0,55.0,6.2,20.0,55.0,53.21,37.75
2016,2,24,13,15,0.0,37.0,6.35,20.0,37.0,35.78,23.62
2016,2,24,13,30,0.0,19.0,6.5,20.0,19.0,18.37,9.4
2016,2,24,13,45,17.5,142.0,6.65,20.0,153.5,153.03,119.2
2016,2,24,14,0,35.0,265.0,6.8,20.0,288.0,291.85,229.91
2016,2,24,14,15,390.5,203.5,6.9,19.5,438.5,500.47,403.4
2016,2,24,14,30,746.0,142.0,7.0,19.0,589.0,688.43,556.05
2016,2,24,14,45,777.5,122.5,7.1,19.0,566.0,682.3,552.47
2016,2,24,15,0,809.0,103.0,7.2,19.0,543.0,670.4,545.0
2016,2,24,15,15,447.5,155.5,7.15,18.5,396.0,473.7,386.9
2016,2,24,15,30,86.0,208.0,7.1,18.0,249.0,272.28,219.76
2016,2,24,15,45,421.0,143.5,7.05,17.5,315.0,426.9,351.85
2016,2,24,16,0,756.0,79.0,7.0,17.0,381.0,542.39,448.71
2016,2,24,16,15,717.5,74.5,6.75,16.0,331.5,495.91,411.14
2016,2,24,16,30,679.0,70.0,6.5,15.0,282.0,447.82,371.55
2016,2,24,16,45,615.5,64.5,6.25,14.5,231.0,387.21,319.73
2016,2,24,17,0,552.0,59.0,6.0,14.0,180.0,329.66,269.06
2016,2,24,17,15,459.5,49.0,5.95,13.5,132.0,258.9,206.64
2016,2,24,17,30,367.0,39.0,5.9,13.0,84.0,194.85,148.53
2016,2,24,17,45,219.0,24.5,5.85,13.0,48.0,112.47,62.98
2016,2,24,18,0,71.0,10.0,5.8,13.0,12.0,29.49,0.0
2016,2,24,18,15,35.5,5.0,5.95,12.5,6.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,6.75,11.5,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,7.1,10.5,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,7.3,9.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,7.35,8.5,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,7.3,7.5,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,7.15,6.5,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,6.9,5.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,6.7,5.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,6.55,5.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,6.25,4.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,6.1,4.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,6.0,4.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,5.85,4.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,5.8,4.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,5.75,4.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,5.65,3.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,5.5,2.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,5.4,2.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,5.35,2.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,5.2,2.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,5.05,2.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,4.95,2.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,4.85,2.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,4.85,2.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,7,15,0.0,16.5,5.2,2.5,16.5,15.9,0.0
2016,2,25,7,30,0.0,33.0,5.3,3.0,33.0,31.05,21.4
2016,2,25,7,45,11.5,53.5,5.4,3.5,56.0,49.27,39.17
2016,2,25,8,0,23.0,74.0,5.5,4.0,79.0,64.87,54.04
2016,2,25,8,15,33.5,94.5,5.7,4.5,103.5,82.38,66.59
2016,2,25,8,30,44.0,115.0,5.9,5.0,128.0,103.75,83.97
2016,2,25,8,45,402.0,98.5,6.1,5.5,250.5,125.16,85.86
2016,2,25,9,0,760.0,82.0,6.3,6.0,373.0,192.45,128.02
2016,2,25,9,15,431.0,142.5,6.35,6.0,311.5,213.65,162.41
2016,2,25,9,30,102.0,203.0,6.4,6.0,250.0,210.55,172.56
2016,2,25,9,45,70.5,210.5,6.5,6.5,244.5,214.46,176.62
2016,2,25,10,0,39.0,218.0,6.6,7.0,239.0,215.05,177.36
2016,2,25,10,15,26.0,213.5,6.6,7.0,228.0,212.2,174.93
2016,2,25,10,30,13.0,209.0,6.6,7.0,217.0,204.37,168.18
2016,2,25,10,45,51.5,253.5,6.6,7.5,286.5,262.99,216.53
2016,2,25,11,0,90.0,298.0,6.6,8.0,356.0,327.07,268.86
2016,2,25,11,15,57.0,280.0,6.6,8.0,317.0,297.33,244.04
2016,2,25,11,30,24.0,262.0,6.6,8.0,278.0,265.22,217.1
2016,2,25,11,45,16.0,235.5,6.6,8.0,246.5,236.52,193.28
2016,2,25,12,0,8.0,209.0,6.6,8.0,215.0,206.91,168.6
2016,2,25,12,15,193.0,260.0,6.55,8.0,396.0,381.8,316.48
2016,2,25,12,30,378.0,311.0,6.5,8.0,577.0,565.06,466.62
2016,2,25,12,45,193.0,260.5,6.5,8.0,396.5,392.57,325.01
2016,2,25,13,0,8.0,210.0,6.5,8.0,216.0,209.86,170.87
2016,2,25,13,15,213.5,247.0,6.45,8.0,393.0,405.17,337.17
2016,2,25,13,30,419.0,284.0,6.4,8.0,570.0,594.93,493.25
2016,2,25,13,45,344.0,293.0,6.35,8.0,523.5,553.33,458.29
2016,2,25,14,0,269.0,302.0,6.3,8.0,477.0,510.69,422.91
2016,2,25,14,15,462.5,232.0,6.2,8.0,518.0,583.63,486.98
2016,2,25,14,30,656.0,162.0,6.1,8.0,559.0,648.88,543.79
2016,2,25,14,45,769.0,126.5,6.05,8.0,566.5,684.12,574.34
2016,2,25,15,0,882.0,91.0,6.0,8.0,574.0,710.72,597.67
2016,2,25,15,15,863.5,88.0,5.8,7.5,532.5,680.03,574.22
2016,2,25,15,30,845.0,85.0,5.6,7.0,491.0,647.22,548.63
2016,2,25,15,45,423.0,110.0,5.45,7.0,313.0,392.31,335.33
2016,2,25,16,0,1.0,135.0,5.3,7.0,135.0,135.51,111.6
2016,2,25,16,15,0.5,118.0,5.1,6.5,118.0,118.37,97.53
2016,2,25,16,30,0.0,101.0,4.9,6.0,101.0,101.2,82.98
2016,2,25,16,45,312.0,78.0,4.7,5.5,147.5,253.31,216.15
2016,2,25,17,0,624.0,55.0,4.5,5.0,194.0,359.81,302.76
2016,2,25,17,15,536.5,46.0,4.35,4.5,143.5,289.01,237.89
2016,2,25,17,30,449.0,37.0,4.2,4.0,93.0,224.46,177.19
2016,2,25,17,45,224.5,26.0,4.05,4.0,54.0,117.52,72.68
2016,2,25,18,0,0.0,15.0,3.9,4.0,15.0,14.74,0.0
2016,2,25,18,15,0.0,7.5,3.85,3.5,7.5,0.0,0.0
2016,2,25,18,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,3.05,1.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,2.2,-0.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,26,7,15,15.5,18.5,3.05,0.0,20.0,17.47,0.72
2016,2,26,7,30,31.0,37.0,3.3,0.0,40.0,33.66,24.26
2016,2,26,7,45,51.0,58.5,3.6,0.5,67.5,51.7,41.96
2016,2,26,8,0,71.0,80.0,3.9,1.0,95.0,66.19,55.94
2016,2,26,8,15,86.0,100.5,4.0,1.0,123.5,84.16,68.27
2016,2,26,8,30,101.0,121.0,4.1,1.0,152.0,108.89,87.46
2016,2,26,8,45,107.5,142.5,4.2,1.5,180.5,135.03,109.01
2016,2,26,9,0,114.0,164.0,4.3,2.0,209.0,161.98,131.81
2016,2,26,9,15,491.5,123.0,4.25,2.0,349.0,212.44,161.22
2016,2,26,9,30,869.0,82.0,4.2,2.0,489.0,306.08,232.6
2016,2,26,9,45,892.5,83.0,4.2,2.5,533.0,356.69,280.04
2016,2,26,10,0,916.0,84.0,4.2,3.0,577.0,410.95,329.82
2016,2,26,10,15,663.5,161.5,4.2,3.5,530.5,415.43,339.91
2016,2,26,10,30,411.0,239.0,4.2,4.0,484.0,403.55,333.03
2016,2,26,10,45,454.5,236.5,4.2,4.5,520.0,439.72,363.46
2016,2,26,11,0,498.0,234.0,4.2,5.0,556.0,479.68,396.47
2016,2,26,11,15,268.5,260.0,4.2,5.0,434.5,395.85,327.84
2016,2,26,11,30,39.0,286.0,4.2,5.0,313.0,296.11,243.6
2016,2,26,11,45,511.5,188.0,4.2,5.0,546.5,499.2,417.15
2016,2,26,12,0,984.0,90.0,4.2,5.0,780.0,724.3,600.53
2016,2,26,12,15,985.0,90.0,4.2,5.0,785.0,747.83,618.38
2016,2,26,12,30,986.0,90.0,4.2,5.0,790.0,768.24,633.8
2016,2,26,12,45,717.5,187.0,4.25,5.5,695.0,695.62,573.62
2016,2,26,13,0,449.0,284.0,4.3,6.0,600.0,610.32,501.53
2016,2,26,13,15,707.5,189.0,4.3,6.0,678.0,710.7,586.45
2016,2,26,13,30,966.0,94.0,4.3,6.0,756.0,803.89,660.55
2016,2,26,13,45,956.5,94.5,4.3,6.0,735.0,800.52,658.01
2016,2,26,14,0,947.0,95.0,4.3,6.0,714.0,793.84,653.74
2016,2,26,14,15,678.5,170.0,4.25,6.0,604.5,680.03,564.06
2016,2,26,14,30,410.0,245.0,4.2,6.0,495.0,554.22,460.58
2016,2,26,14,45,653.5,167.5,4.2,6.0,540.0,649.74,542.52
2016,2,26,15,0,897.0,90.0,4.2,6.0,585.0,723.71,604.65
2016,2,26,15,15,878.5,87.5,4.05,5.5,543.0,693.17,581.6
2016,2,26,15,30,860.0,85.0,3.9,5.0,501.0,660.46,556.61
2016,2,26,15,45,831.0,82.5,3.8,5.0,453.5,619.3,523.68
2016,2,26,16,0,802.0,80.0,3.7,5.0,406.0,577.03,489.22
2016,2,26,16,15,765.5,75.5,3.35,4.5,355.0,527.56,448.32
2016,2,26,16,30,729.0,71.0,3.0,4.0,304.0,480.83,408.47
2016,2,26,16,45,673.5,64.5,2.65,3.5,251.5,420.64,356.3
2016,2,26,17,0,618.0,58.0,2.3,3.0,199.0,362.86,304.55
2016,2,26,17,15,531.0,49.0,2.15,2.0,148.0,292.09,241.3
2016,2,26,17,30,444.0,40.0,2.0,1.0,97.0,227.41,181.29
2016,2,26,17,45,291.0,26.5,1.85,0.5,57.0,141.67,93.2
2016,2,26,18,0,138.0,13.0,1.7,0.0,17.0,51.92,0.0
2016,2,26,18,15,69.0,6.5,1.65,0.0,8.5,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.15,-2.5,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,0.75,-2.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.35,-1.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.3,-1.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.25,-1.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.25,-1.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.3,-1.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.35,-1.5,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,27,7,15,164.0,20.0,1.75,-0.5,38.0,15.52,2.3
2016,2,27,7,30,328.0,40.0,1.9,0.0,76.0,32.13,23.13
2016,2,27,7,45,422.5,52.0,2.1,0.0,124.5,39.92,31.31
2016,2,27,8,0,517.0,64.0,2.3,0.0,173.0,47.31,38.67
2016,2,27,8,15,579.0,72.5,2.4,0.5,225.0,64.58,42.96
2016,2,27,8,30,641.0,81.0,2.5,1.0,277.0,108.39,65.76
2016,2,27,8,45,686.0,86.5,2.7,2.0,328.5,153.62,98.42
2016,2,27,9,0,731.0,92.0,2.9,3.0,380.0,203.0,139.55
2016,2,27,9,15,761.0,97.0,2.95,3.5,428.0,252.37,183.96
2016,2,27,9,30,791.0,102.0,3.0,4.0,476.0,303.76,230.9
2016,2,27,9,45,816.0,104.5,3.15,4.5,519.5,355.94,278.52
2016,2,27,10,0,841.0,107.0,3.3,5.0,563.0,405.86,323.62
2016,2,27,10,15,855.5,109.5,3.35,5.0,599.5,452.14,365.51
2016,2,27,10,30,870.0,112.0,3.4,5.0,636.0,497.9,406.05
2016,2,27,10,45,883.0,113.0,3.5,5.5,666.0,540.74,442.72
2016,2,27,11,0,896.0,114.0,3.6,6.0,696.0,582.44,477.57
2016,2,27,11,15,902.5,115.5,3.6,6.0,717.5,619.57,508.65
2016,2,27,11,30,909.0,117.0,3.6,6.0,739.0,654.68,537.54
2016,2,27,11,45,914.5,116.0,3.65,6.5,752.5,684.53,561.1
2016,2,27,12,0,920.0,115.0,3.7,7.0,766.0,711.77,582.24
2016,2,27,12,15,921.0,115.5,3.65,7.0,770.0,734.59,600.29
2016,2,27,12,30,922.0,116.0,3.6,7.0,774.0,754.52,615.78
2016,2,27,12,45,932.5,109.5,3.6,7.5,772.5,771.18,627.13
2016,2,27,13,0,943.0,103.0,3.6,8.0,771.0,784.86,636.32
2016,2,27,13,15,939.0,102.5,3.55,8.0,759.0,791.0,640.9
2016,2,27,13,30,935.0,102.0,3.5,8.0,747.0,793.85,643.2
2016,2,27,13,45,929.5,100.0,3.45,8.5,726.5,790.74,640.08
2016,2,27,14,0,924.0,98.0,3.4,9.0,706.0,784.36,634.71
2016,2,27,14,15,914.5,96.5,3.35,9.0,678.0,772.39,626.48
2016,2,27,14,30,905.0,95.0,3.3,9.0,650.0,757.37,616.11
2016,2,27,14,45,895.5,91.5,3.25,9.0,615.0,737.26,602.0
2016,2,27,15,0,886.0,88.0,3.2,9.0,580.0,717.71,588.39
2016,2,27,15,15,868.0,85.5,3.0,8.5,538.5,687.57,566.91
2016,2,27,15,30,850.0,83.0,2.8,8.0,497.0,655.29,542.62
2016,2,27,15,45,829.0,78.5,2.6,8.0,451.0,616.98,512.3
2016,2,27,16,0,808.0,74.0,2.4,8.0,405.0,577.18,480.26
2016,2,27,16,15,773.0,69.5,2.1,7.0,354.5,528.22,441.36
2016,2,27,16,30,738.0,65.0,1.8,6.0,304.0,479.26,401.24
2016,2,27,16,45,690.5,58.5,1.5,5.5,252.5,422.23,352.51
2016,2,27,17,0,643.0,52.0,1.2,5.0,201.0,366.9,303.56
2016,2,27,17,15,559.0,44.5,1.2,4.5,150.0,300.61,244.98
2016,2,27,17,30,475.0,37.0,1.2,4.0,99.0,237.5,187.12
2016,2,27,17,45,324.5,25.0,1.2,3.5,58.5,153.22,103.09
2016,2,27,18,0,174.0,13.0,1.2,3.0,18.0,62.68,0.0
2016,2,27,18,15,87.0,6.5,1.2,2.5,9.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,28,7,15,205.5,17.5,1.25,1.5,41.5,12.98,2.32
2016,2,28,7,30,411.0,35.0,1.4,2.0,83.0,26.79,18.36
2016,2,28,7,45,500.5,45.0,1.55,3.0,132.5,32.95,24.64
2016,2,28,8,0,590.0,55.0,1.7,4.0,182.0,38.77,30.26
2016,2,28,8,15,648.0,62.0,1.65,4.5,234.5,59.7,35.15
2016,2,28,8,30,706.0,69.0,1.6,5.0,287.0,105.92,59.33
2016,2,28,8,45,743.0,74.0,1.6,6.0,338.5,156.67,96.76
2016,2,28,9,0,780.0,79.0,1.6,7.0,390.0,207.03,138.65
2016,2,28,9,15,807.0,83.0,1.75,7.5,438.0,257.12,183.34
2016,2,28,9,30,834.0,87.0,1.9,8.0,486.0,308.88,230.09
2016,2,28,9,45,852.5,90.5,2.1,9.0,528.5,358.77,274.86
2016,2,28,10,0,871.0,94.0,2.3,10.0,571.0,408.94,318.92
2016,2,28,10,15,885.0,96.5,2.4,10.5,607.5,456.34,360.13
2016,2,28,10,30,899.0,99.0,2.5,11.0,644.0,503.09,399.75
2016,2,28,10,45,905.0,102.5,2.7,12.0,672.5,545.93,434.81
2016,2,28,11,0,911.0,106.0,2.9,13.0,701.0,587.06,467.54
2016,2,28,11,15,917.5,107.0,2.95,13.0,723.0,625.37,498.59
2016,2,28,11,30,924.0,108.0,3.0,13.0,745.0,660.02,526.33
2016,2,28,11,45,922.0,111.5,3.15,13.5,757.0,689.46,549.03
2016,2,28,12,0,920.0,115.0,3.3,14.0,769.0,716.07,569.23
2016,2,28,12,15,921.5,115.5,3.4,14.0,774.5,739.22,587.57
2016,2,28,12,30,923.0,116.0,3.5,14.0,780.0,759.49,603.26
2016,2,28,12,45,945.0,105.0,3.6,14.5,782.0,779.85,617.4
2016,2,28,13,0,967.0,94.0,3.7,15.0,784.0,797.36,629.51
2016,2,28,13,15,964.0,93.5,3.7,15.0,772.0,804.31,634.76
2016,2,28,13,30,961.0,93.0,3.7,15.0,760.0,807.88,637.78
2016,2,28,13,45,945.0,96.0,3.75,15.0,737.5,802.16,634.45
2016,2,28,14,0,929.0,99.0,3.8,15.0,715.0,793.19,628.93
2016,2,28,14,15,919.5,97.5,3.75,14.5,686.5,781.12,621.98
2016,2,28,14,30,910.0,96.0,3.7,14.0,658.0,765.98,612.87
2016,2,28,14,45,889.5,96.5,3.7,14.0,621.0,745.6,599.02
2016,2,28,15,0,869.0,97.0,3.7,14.0,584.0,719.54,580.95
2016,2,28,15,15,850.0,94.0,3.5,13.5,542.0,688.41,558.95
2016,2,28,15,30,831.0,91.0,3.3,13.0,500.0,655.21,534.46
2016,2,28,15,45,804.0,87.5,3.15,13.0,453.0,614.58,503.0
2016,2,28,16,0,777.0,84.0,3.0,13.0,406.0,572.82,470.09
2016,2,28,16,15,740.5,79.0,2.8,12.5,355.0,525.64,432.78
2016,2,28,16,30,704.0,74.0,2.6,12.0,304.0,476.48,392.87
2016,2,28,16,45,656.0,66.5,2.45,11.5,252.5,419.28,345.36
2016,2,28,17,0,608.0,59.0,2.3,11.0,201.0,363.99,297.72
2016,2,28,17,15,524.0,49.5,2.3,10.5,150.5,293.6,236.51
2016,2,28,17,30,440.0,40.0,2.3,10.0,100.0,229.19,178.52
2016,2,28,17,45,301.5,27.0,2.35,9.5,59.5,149.73,101.74
2016,2,28,18,0,163.0,14.0,2.4,9.0,19.0,61.02,0.0
2016,2,28,18,15,81.5,7.0,2.55,9.0,9.5,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,29,7,15,144.5,21.0,3.9,7.5,38.5,16.09,6.08
2016,2,29,7,30,289.0,42.0,4.0,8.0,77.0,32.08,22.68
2016,2,29,7,45,397.5,52.5,4.1,8.5,126.0,39.22,29.75
2016,2,29,8,0,506.0,63.0,4.2,9.0,175.0,45.19,35.46
2016,2,29,8,15,567.5,71.5,4.25,9.5,226.5,71.14,42.89
2016,2,29,8,30,629.0,80.0,4.3,10.0,278.0,115.27,68.1
2016,2,29,8,45,689.5,82.0,4.4,11.0,332.0,159.72,100.18
2016,2,29,9,0,750.0,84.0,4.5,12.0,386.0,209.88,141.17
2016,2,29,9,15,778.5,88.5,4.5,12.5,434.0,262.85,188.0
2016,2,29,9,30,807.0,93.0,4.5,13.0,482.0,314.41,234.17
2016,2,29,9,45,832.0,95.0,4.5,13.5,526.5,364.05,278.58
2016,2,29,10,0,857.0,97.0,4.5,14.0,571.0,414.62,322.95
2016,2,29,10,15,870.5,99.5,4.5,14.5,607.0,461.36,363.41
2016,2,29,10,30,884.0,102.0,4.5,15.0,643.0,507.44,402.26
2016,2,29,10,45,894.5,103.5,4.5,15.5,672.0,550.17,437.47
2016,2,29,11,0,905.0,105.0,4.5,16.0,701.0,593.09,471.84
2016,2,29,11,15,911.5,106.0,4.5,16.0,722.5,629.67,501.54
2016,2,29,11,30,918.0,107.0,4.5,16.0,744.0,664.16,529.1
2016,2,29,11,45,924.0,106.5,4.5,16.0,758.0,694.63,553.21
2016,2,29,12,0,930.0,106.0,4.5,16.0,772.0,722.61,575.12
2016,2,29,12,15,931.5,106.5,4.45,16.0,777.0,745.87,592.66
2016,2,29,12,30,933.0,107.0,4.4,16.0,782.0,766.2,607.17
2016,2,29,12,45,940.0,102.5,4.35,16.5,780.5,782.47,617.56
2016,2,29,13,0,947.0,98.0,4.3,17.0,779.0,795.66,625.76
2016,2,29,13,15,944.5,97.5,4.15,17.0,767.5,802.75,630.51
2016,2,29,13,30,942.0,97.0,4.0,17.0,756.0,806.52,633.04
2016,2,29,13,45,939.5,94.5,3.9,17.0,736.5,804.9,632.01
2016,2,29,14,0,937.0,92.0,3.8,17.0,717.0,799.94,628.75
2016,2,29,14,15,929.0,90.5,3.65,16.5,689.0,788.69,622.02
2016,2,29,14,30,921.0,89.0,3.5,16.0,661.0,774.31,613.12
2016,2,29,14,45,914.0,85.5,3.35,16.0,627.0,755.45,599.89
2016,2,29,15,0,907.0,82.0,3.2,16.0,593.0,733.64,584.57
2016,2,29,15,15,890.5,79.5,2.9,15.5,552.0,703.63,563.55
2016,2,29,15,30,874.0,77.0,2.6,15.0,511.0,674.92,543.13
2016,2,29,15,45,856.0,73.0,2.35,15.0,465.0,638.04,514.58
2016,2,29,16,0,838.0,69.0,2.1,15.0,419.0,599.45,484.26
2016,2,29,16,15,806.0,65.0,1.85,14.0,368.0,551.3,447.57
2016,2,29,16,30,774.0,61.0,1.6,13.0,317.0,502.93,409.51
2016,2,29,16,45,729.5,55.5,1.4,12.5,265.0,446.6,363.31
2016,2,29,17,0,685.0,50.0,1.2,12.0,213.0,391.72,316.59
2016,2,29,17,15,606.0,43.0,1.2,11.0,161.0,322.22,257.69
2016,2,29,17,30,527.0,36.0,1.2,10.0,109.0,257.93,200.73
2016,2,29,17,45,382.5,25.0,1.25,9.5,66.0,173.43,122.14
2016,2,29,18,0,238.0,14.0,1.3,9.0,23.0,93.17,0.0
2016,2,29,18,15,119.0,7.0,1.3,9.0,11.5,6.88,0.0
2016,2,29,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,6,45,60.0,5.5,1.25,3.5,6.5,0.0,0.0
2016,3,1,7,0,120.0,11.0,1.3,4.0,13.0,10.81,0.0
2016,3,1,7,15,273.0,24.0,1.45,4.5,51.5,18.4,8.69
2016,3,1,7,30,426.0,37.0,1.6,5.0,90.0,27.79,19.3
2016,3,1,7,45,503.0,47.0,1.8,6.0,138.5,33.86,25.28
2016,3,1,8,0,580.0,57.0,2.0,7.0,187.0,39.58,30.68
2016,3,1,8,15,634.5,63.5,1.9,7.5,238.5,69.5,38.77
2016,3,1,8,30,689.0,70.0,1.8,8.0,290.0,115.12,65.38
2016,3,1,8,45,715.5,77.5,1.7,9.0,338.5,162.86,102.09
2016,3,1,9,0,742.0,85.0,1.6,10.0,387.0,212.77,144.36
2016,3,1,9,15,768.5,89.0,1.65,11.0,433.5,264.54,189.66
2016,3,1,9,30,795.0,93.0,1.7,12.0,480.0,314.72,233.75
2016,3,1,9,45,804.0,100.0,1.75,13.0,520.0,363.07,276.08
2016,3,1,10,0,813.0,107.0,1.8,14.0,560.0,410.95,316.82
2016,3,1,10,15,827.5,109.5,2.05,14.5,595.5,456.32,355.58
2016,3,1,10,30,842.0,112.0,2.3,15.0,631.0,501.22,393.07
2016,3,1,10,45,843.0,118.0,2.55,16.0,658.0,541.8,425.59
2016,3,1,11,0,844.0,124.0,2.8,17.0,685.0,580.49,455.74
2016,3,1,11,15,851.0,125.5,3.05,17.0,706.0,616.32,484.91
2016,3,1,11,30,858.0,127.0,3.3,17.0,727.0,650.29,512.28
2016,3,1,11,45,854.5,131.5,3.55,17.5,738.5,678.41,533.83
2016,3,1,12,0,851.0,136.0,3.8,18.0,750.0,703.84,553.06
2016,3,1,12,15,852.5,136.5,3.9,18.0,754.5,726.03,570.35
2016,3,1,12,30,854.0,137.0,4.0,18.0,759.0,745.53,585.56
2016,3,1,12,45,858.0,134.0,4.15,18.0,756.5,760.57,597.16
2016,3,1,13,0,862.0,131.0,4.3,18.0,754.0,772.76,606.68
2016,3,1,13,15,857.5,130.5,4.35,18.0,742.0,778.22,611.19
2016,3,1,13,30,853.0,130.0,4.4,18.0,730.0,780.62,613.65
2016,3,1,13,45,843.5,129.5,4.45,18.0,709.0,776.19,611.29
2016,3,1,14,0,834.0,129.0,4.5,18.0,688.0,768.76,606.89
2016,3,1,14,15,822.5,127.0,4.45,18.0,660.0,755.35,597.68
2016,3,1,14,30,811.0,125.0,4.4,18.0,632.0,739.15,586.55
2016,3,1,14,45,791.5,123.5,4.4,18.0,596.5,715.02,569.87
2016,3,1,15,0,772.0,122.0,4.4,18.0,561.0,691.01,552.76
2016,3,1,15,15,386.0,96.5,4.3,17.5,316.0,383.25,313.35
2016,3,1,15,30,0.0,71.0,4.2,17.0,71.0,68.65,51.54
2016,3,1,15,45,11.0,115.0,4.1,17.0,120.0,119.77,94.52
2016,3,1,16,0,22.0,159.0,4.0,17.0,169.0,173.63,139.16
2016,3,1,16,15,16.5,140.5,3.95,16.5,147.5,151.5,121.35
2016,3,1,16,30,11.0,122.0,3.9,16.0,126.0,129.63,103.6
2016,3,1,16,45,5.5,101.0,3.85,15.5,103.0,105.23,83.41
2016,3,1,17,0,0.0,80.0,3.8,15.0,80.0,81.04,63.05
2016,3,1,17,15,0.0,60.0,3.9,14.5,60.0,60.56,45.53
2016,3,1,17,30,0.0,40.0,4.0,14.0,40.0,39.7,27.47
2016,3,1,17,45,0.0,23.0,4.1,14.0,23.0,22.21,11.74
2016,3,1,18,0,0.0,6.0,4.2,14.0,6.0,5.78,0.0
2016,3,1,18,15,0.0,3.0,4.35,14.0,3.0,2.95,0.0
2016,3,1,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,3,2,6,45,63.5,6.5,3.5,2.5,8.5,0.0,0.0
2016,3,2,7,0,127.0,13.0,3.7,3.0,17.0,12.78,0.0
2016,3,2,7,15,281.5,27.5,3.95,3.0,58.0,21.53,11.82
2016,3,2,7,30,436.0,42.0,4.2,3.0,99.0,32.26,23.54
2016,3,2,7,45,525.0,51.5,4.5,3.5,150.5,37.64,29.01
2016,3,2,8,0,614.0,61.0,4.8,4.0,202.0,42.76,33.98
2016,3,2,8,15,668.5,68.0,4.85,4.0,255.5,77.83,44.28
2016,3,2,8,30,723.0,75.0,4.9,4.0,309.0,125.95,74.0
2016,3,2,8,45,439.0,126.0,5.0,4.5,274.5,167.26,120.58
2016,3,2,9,0,155.0,177.0,5.1,5.0,240.0,185.33,148.86
2016,3,2,9,15,505.5,133.5,5.05,5.0,375.5,239.23,183.65
2016,3,2,9,30,856.0,90.0,5.0,5.0,511.0,334.02,257.78
2016,3,2,9,45,878.0,91.5,4.95,5.5,555.0,384.74,304.64
2016,3,2,10,0,900.0,93.0,4.9,6.0,599.0,436.0,351.08
2016,3,2,10,15,693.5,160.0,4.8,6.0,564.5,446.03,364.41
2016,3,2,10,30,487.0,227.0,4.7,6.0,530.0,439.41,361.36
2016,3,2,10,45,719.0,162.5,4.6,6.5,632.0,521.56,429.63
2016,3,2,11,0,951.0,98.0,4.5,7.0,734.0,620.61,510.45
2016,3,2,11,15,957.5,99.0,4.4,7.0,756.0,658.73,541.54
2016,3,2,11,30,964.0,100.0,4.3,7.0,778.0,694.62,570.45
2016,3,2,11,45,969.5,99.5,4.25,7.0,792.0,726.01,595.59
2016,3,2,12,0,975.0,99.0,4.2,7.0,806.0,754.76,618.25
2016,3,2,12,15,975.5,99.5,4.2,7.0,810.5,778.21,635.65
2016,3,2,12,30,976.0,100.0,4.2,7.0,815.0,798.55,650.77
2016,3,2,12,45,978.5,97.5,4.25,7.5,812.0,814.13,661.52
2016,3,2,13,0,981.0,95.0,4.3,8.0,809.0,826.43,669.93
2016,3,2,13,15,977.5,94.5,4.25,8.0,796.0,832.93,674.7
2016,3,2,13,30,974.0,94.0,4.2,8.0,783.0,835.99,677.07
2016,3,2,13,45,969.0,92.5,4.2,8.0,762.0,833.44,675.8
2016,3,2,14,0,964.0,91.0,4.2,8.0,741.0,827.47,672.17
2016,3,2,14,15,956.0,89.5,4.1,7.5,712.5,815.89,665.02
2016,3,2,14,30,948.0,88.0,4.0,7.0,684.0,801.09,655.69
2016,3,2,14,45,933.5,87.0,3.95,7.0,647.5,779.0,640.08
2016,3,2,15,0,919.0,86.0,3.9,7.0,611.0,754.15,622.44
2016,3,2,15,15,902.0,83.5,3.8,6.5,568.5,723.36,601.09
2016,3,2,15,30,885.0,81.0,3.7,6.0,526.0,693.93,580.65
2016,3,2,15,45,858.0,78.5,3.65,6.0,478.0,652.42,548.23
2016,3,2,16,0,831.0,76.0,3.6,6.0,430.0,609.67,514.19
2016,3,2,16,15,797.0,72.0,3.3,5.5,378.0,560.21,474.1
2016,3,2,16,30,763.0,68.0,3.0,5.0,326.0,510.64,432.83
2016,3,2,16,45,714.5,62.0,2.75,4.5,272.5,451.59,382.61
2016,3,2,17,0,666.0,56.0,2.5,4.0,219.0,394.28,332.15
2016,3,2,17,15,585.5,48.5,2.3,3.5,166.5,326.84,271.66
2016,3,2,17,30,505.0,41.0,2.1,3.0,114.0,262.16,211.88
2016,3,2,17,45,352.0,29.5,1.95,2.5,70.0,174.18,130.12
2016,3,2,18,0,199.0,18.0,1.8,2.0,26.0,90.24,0.0
2016,3,2,18,15,99.5,9.0,1.8,1.5,13.0,34.66,0.0
2016,3,2,18,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.85,-3.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,9.0,1.4,-1.5,9.0,0.0,0.0
2016,3,3,7,0,0.0,18.0,1.6,-1.0,18.0,17.69,0.0
2016,3,3,7,15,202.0,30.5,1.75,-0.5,58.0,23.61,14.31
2016,3,3,7,30,404.0,43.0,1.9,0.0,98.0,32.86,24.51
2016,3,3,7,45,488.0,53.5,2.1,0.0,148.0,39.11,30.88
2016,3,3,8,0,572.0,64.0,2.3,0.0,198.0,45.03,36.71
2016,3,3,8,15,626.5,71.0,2.4,0.5,250.0,81.59,48.13
2016,3,3,8,30,681.0,78.0,2.5,1.0,302.0,127.76,77.68
2016,3,3,8,45,702.5,87.5,2.6,2.0,350.5,176.39,117.35
2016,3,3,9,0,724.0,97.0,2.7,3.0,399.0,226.7,161.84
2016,3,3,9,15,606.5,132.0,2.65,3.0,404.5,266.07,203.47
2016,3,3,9,30,489.0,167.0,2.6,3.0,410.0,292.59,232.58
2016,3,3,9,45,413.0,202.5,2.55,3.5,419.5,322.58,261.14
2016,3,3,10,0,337.0,238.0,2.5,4.0,429.0,347.56,283.79
2016,3,3,10,15,227.0,266.0,2.4,4.0,398.0,343.74,282.18
2016,3,3,10,30,117.0,294.0,2.3,4.0,367.0,327.5,269.14
2016,3,3,10,45,284.5,279.5,2.2,4.5,468.5,407.24,334.03
2016,3,3,11,0,452.0,265.0,2.1,5.0,570.0,499.62,407.65
2016,3,3,11,15,418.5,286.0,1.95,5.0,575.0,517.7,420.77
2016,3,3,11,30,385.0,307.0,1.8,5.0,580.0,532.74,431.5
2016,3,3,11,45,343.0,324.5,1.7,5.0,571.0,535.78,432.84
2016,3,3,12,0,301.0,342.0,1.6,5.0,562.0,535.85,431.75
2016,3,3,12,15,186.5,343.0,1.55,5.0,479.5,465.07,375.28
2016,3,3,12,30,72.0,344.0,1.5,5.0,397.0,387.7,312.81
2016,3,3,12,45,64.5,337.0,1.45,5.0,384.5,378.35,305.79
2016,3,3,13,0,57.0,330.0,1.4,5.0,372.0,368.45,297.91
2016,3,3,13,15,69.0,332.0,1.25,5.0,382.0,381.87,308.59
2016,3,3,13,30,81.0,334.0,1.1,5.0,392.0,395.34,319.06
2016,3,3,13,45,60.5,310.5,1.0,5.0,353.0,357.7,289.07
2016,3,3,14,0,40.0,287.0,0.9,5.0,314.0,319.5,258.75
2016,3,3,14,15,23.5,243.0,0.9,5.0,258.5,257.28,209.38
2016,3,3,14,30,7.0,199.0,0.9,5.0,203.0,200.86,163.77
2016,3,3,14,45,10.0,201.0,0.9,5.0,206.5,205.64,168.39
2016,3,3,15,0,13.0,203.0,0.9,5.0,210.0,210.51,172.83
2016,3,3,15,15,6.5,169.5,0.95,4.5,173.0,171.98,141.48
2016,3,3,15,30,0.0,136.0,1.0,4.0,136.0,133.64,109.81
2016,3,3,15,45,0.0,97.5,1.1,4.0,97.5,94.84,77.1
2016,3,3,16,0,0.0,59.0,1.2,4.0,59.0,57.02,44.57
2016,3,3,16,15,0.0,52.0,1.3,3.5,52.0,50.24,38.87
2016,3,3,16,30,0.0,45.0,1.4,3.0,45.0,43.46,33.05
2016,3,3,16,45,0.0,37.0,1.5,2.5,37.0,35.72,26.28
2016,3,3,17,0,0.0,29.0,1.6,2.0,29.0,27.98,19.39
