Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,14,6,45,135.0,14.0,0.95,14.0,25.5,13.76,0.0
2016,3,14,7,0,270.0,28.0,1.0,15.0,51.0,21.57,11.82
2016,3,14,7,15,379.0,39.0,1.05,15.5,97.0,28.84,19.49
2016,3,14,7,30,488.0,50.0,1.1,16.0,143.0,35.65,25.89
2016,3,14,7,45,549.5,59.0,1.15,16.5,193.5,40.3,30.17
2016,3,14,8,0,611.0,68.0,1.2,17.0,244.0,77.5,42.19
2016,3,14,8,15,342.0,113.0,1.25,17.5,215.0,123.09,82.99
2016,3,14,8,30,73.0,158.0,1.3,18.0,186.0,151.38,116.61
2016,3,14,8,45,104.5,182.5,1.4,18.5,229.0,180.43,138.51
2016,3,14,9,0,136.0,207.0,1.5,19.0,272.0,216.96,166.56
2016,3,14,9,15,139.0,229.0,1.6,19.5,301.0,245.96,189.43
2016,3,14,9,30,142.0,251.0,1.7,20.0,330.0,275.28,212.25
2016,3,14,9,45,150.0,271.5,1.8,20.5,360.5,305.64,235.48
2016,3,14,10,0,158.0,292.0,1.9,21.0,391.0,336.67,258.91
2016,3,14,10,15,503.0,202.0,1.95,21.0,539.5,431.31,332.1
2016,3,14,10,30,848.0,112.0,2.0,21.0,688.0,557.52,428.76
2016,3,14,10,45,622.0,214.0,2.1,21.5,645.5,555.82,425.45
2016,3,14,11,0,396.0,316.0,2.2,22.0,603.0,538.01,409.5
2016,3,14,11,15,632.5,218.5,2.25,22.0,692.0,615.51,470.61
2016,3,14,11,30,869.0,121.0,2.3,22.0,781.0,705.11,539.21
2016,3,14,11,45,500.5,254.5,2.35,22.0,636.0,599.32,457.38
2016,3,14,12,0,132.0,388.0,2.4,22.0,491.0,472.1,357.5
2016,3,14,12,15,209.5,384.0,2.4,22.0,548.0,532.16,403.76
2016,3,14,12,30,287.0,380.0,2.4,22.0,605.0,597.02,451.83
2016,3,14,12,45,303.5,373.5,2.4,22.0,611.0,611.37,462.33
2016,3,14,13,0,320.0,367.0,2.4,22.0,617.0,624.96,472.64
2016,3,14,13,15,574.0,254.0,2.4,22.0,692.5,725.17,550.72
2016,3,14,13,30,828.0,141.0,2.4,22.0,768.0,820.36,620.29
2016,3,14,13,45,815.0,142.5,2.4,22.0,746.0,814.07,615.72
2016,3,14,14,0,802.0,144.0,2.4,22.0,724.0,804.89,610.17
2016,3,14,14,15,674.0,186.0,2.35,21.5,661.0,745.99,570.09
2016,3,14,14,30,546.0,228.0,2.3,21.0,598.0,681.86,523.73
2016,3,14,14,45,273.0,161.5,2.3,21.0,346.5,393.59,309.86
2016,3,14,15,0,0.0,95.0,2.3,21.0,95.0,91.98,68.83
2016,3,14,15,15,353.5,111.0,2.05,20.5,304.5,390.63,314.28
2016,3,14,15,30,707.0,127.0,1.8,20.0,514.0,660.37,517.97
2016,3,14,15,45,353.5,72.0,1.6,20.0,265.5,335.68,269.89
2016,3,14,16,0,0.0,17.0,1.4,20.0,17.0,16.41,7.95
2016,3,14,16,15,272.0,65.5,1.25,19.5,169.0,252.62,206.55
2016,3,14,16,30,544.0,114.0,1.1,19.0,321.0,464.02,370.95
2016,3,14,16,45,485.5,106.0,1.0,19.0,270.5,403.47,321.46
2016,3,14,17,0,427.0,98.0,0.9,19.0,220.0,346.27,275.62
2016,3,14,17,15,358.0,84.0,0.85,18.5,171.5,280.93,222.84
2016,3,14,17,30,289.0,70.0,0.8,18.0,123.0,220.88,172.8
2016,3,14,17,45,199.5,50.5,0.8,17.5,81.5,152.04,115.01
2016,3,14,18,0,110.0,31.0,0.8,17.0,40.0,84.22,54.35
2016,3,14,18,15,55.0,15.5,0.8,17.0,20.0,31.35,0.0
2016,3,14,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,15,6,45,158.5,15.0,2.55,11.5,29.0,11.5,0.0
2016,3,15,7,0,317.0,30.0,2.8,12.0,58.0,23.21,13.66
2016,3,15,7,15,423.0,40.0,2.8,12.5,105.5,29.47,20.34
2016,3,15,7,30,529.0,50.0,2.8,13.0,153.0,35.36,25.97
2016,3,15,7,45,598.5,56.5,2.8,14.0,206.0,37.94,28.38
2016,3,15,8,0,668.0,63.0,2.8,15.0,259.0,79.47,41.27
2016,3,15,8,15,710.0,68.0,2.85,15.5,312.0,128.7,72.68
2016,3,15,8,30,752.0,73.0,2.9,16.0,365.0,178.63,111.27
2016,3,15,8,45,785.0,75.5,3.0,16.5,416.5,228.35,153.6
2016,3,15,9,0,818.0,78.0,3.1,17.0,468.0,280.78,199.56
2016,3,15,9,15,838.5,80.5,3.05,17.5,514.5,331.7,244.68
2016,3,15,9,30,859.0,83.0,3.0,18.0,561.0,387.05,292.45
2016,3,15,9,45,876.5,84.5,3.0,18.5,603.0,437.09,335.09
2016,3,15,10,0,894.0,86.0,3.0,19.0,645.0,487.14,376.53
2016,3,15,10,15,905.0,87.5,2.95,19.5,680.0,533.69,414.02
2016,3,15,10,30,916.0,89.0,2.9,20.0,715.0,579.18,449.54
2016,3,15,10,45,924.0,90.0,2.85,20.5,743.5,621.19,481.42
2016,3,15,11,0,932.0,91.0,2.8,21.0,772.0,661.47,511.12
2016,3,15,11,15,937.0,92.0,2.7,21.0,792.0,697.87,538.01
2016,3,15,11,30,942.0,93.0,2.6,21.0,812.0,731.97,562.11
2016,3,15,11,45,943.5,94.0,2.55,21.5,824.0,761.13,580.59
2016,3,15,12,0,945.0,95.0,2.5,22.0,836.0,787.49,596.99
2016,3,15,12,15,945.0,95.0,2.45,22.0,839.5,808.84,611.0
2016,3,15,12,30,945.0,95.0,2.4,22.0,843.0,827.1,622.94
2016,3,15,12,45,942.0,96.0,2.35,22.0,837.5,840.86,631.87
2016,3,15,13,0,939.0,97.0,2.3,22.0,832.0,851.36,638.69
2016,3,15,13,15,935.0,96.5,2.3,22.0,818.5,856.23,642.24
2016,3,15,13,30,931.0,96.0,2.3,22.0,805.0,857.78,643.73
2016,3,15,13,45,920.5,97.0,2.3,22.0,782.5,852.33,640.63
2016,3,15,14,0,910.0,98.0,2.3,22.0,760.0,843.67,635.54
2016,3,15,14,15,901.0,96.5,2.25,22.0,731.0,830.47,627.09
2016,3,15,14,30,892.0,95.0,2.2,22.0,702.0,814.25,616.71
2016,3,15,14,45,874.0,95.5,2.2,22.0,665.0,790.28,601.47
2016,3,15,15,0,856.0,96.0,2.2,22.0,628.0,767.86,587.35
2016,3,15,15,15,839.5,93.5,2.1,22.0,586.0,737.17,566.69
2016,3,15,15,30,823.0,91.0,2.0,22.0,544.0,704.39,544.52
2016,3,15,15,45,796.5,88.5,1.95,22.0,496.5,662.81,516.2
2016,3,15,16,0,770.0,86.0,1.9,22.0,449.0,620.17,485.88
2016,3,15,16,15,738.5,82.0,1.7,21.5,398.5,571.96,450.5
2016,3,15,16,30,707.0,78.0,1.5,21.0,348.0,526.08,415.9
2016,3,15,16,45,662.5,72.0,1.35,20.5,296.0,468.79,371.94
2016,3,15,17,0,618.0,66.0,1.2,20.0,244.0,413.25,327.92
2016,3,15,17,15,551.0,58.5,1.2,19.0,192.5,347.33,275.27
2016,3,15,17,30,484.0,51.0,1.2,18.0,141.0,285.95,224.03
2016,3,15,17,45,380.0,39.5,1.25,17.5,96.0,210.75,160.11
2016,3,15,18,0,276.0,28.0,1.3,17.0,51.0,145.14,97.69
2016,3,15,18,15,138.0,14.0,1.35,16.5,25.5,54.59,0.0
2016,3,15,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,6,45,71.0,18.0,2.1,13.0,25.0,15.24,0.0
2016,3,16,7,0,142.0,36.0,2.4,14.0,50.0,29.7,19.21
2016,3,16,7,15,227.0,55.5,2.45,14.5,93.5,42.15,31.3
2016,3,16,7,30,312.0,75.0,2.5,15.0,137.0,55.8,43.82
2016,3,16,7,45,362.5,91.5,2.6,15.5,184.5,67.73,54.57
2016,3,16,8,0,413.0,108.0,2.7,16.0,232.0,106.07,70.48
2016,3,16,8,15,459.5,120.0,2.8,16.5,281.5,145.65,96.74
2016,3,16,8,30,506.0,132.0,2.9,17.0,331.0,189.96,130.59
2016,3,16,8,45,542.0,140.5,3.0,17.5,379.0,233.64,166.48
2016,3,16,9,0,578.0,149.0,3.1,18.0,427.0,280.54,205.92
2016,3,16,9,15,604.5,156.0,3.2,18.5,472.0,326.18,244.75
2016,3,16,9,30,631.0,163.0,3.3,19.0,517.0,373.41,284.41
2016,3,16,9,45,663.5,162.5,3.4,20.0,559.0,417.98,320.79
2016,3,16,10,0,696.0,162.0,3.5,21.0,601.0,464.48,357.84
2016,3,16,10,15,710.5,166.0,3.55,21.5,635.0,507.63,392.09
2016,3,16,10,30,725.0,170.0,3.6,22.0,669.0,550.57,425.34
2016,3,16,10,45,741.5,169.5,3.7,22.5,698.0,590.05,455.49
2016,3,16,11,0,758.0,169.0,3.8,23.0,727.0,628.94,484.6
2016,3,16,11,15,766.0,171.0,3.85,23.5,747.0,663.8,509.98
2016,3,16,11,30,774.0,173.0,3.9,24.0,767.0,697.09,533.76
2016,3,16,11,45,786.0,170.0,3.95,24.5,781.5,726.97,554.89
2016,3,16,12,0,798.0,167.0,4.0,25.0,796.0,754.35,573.99
2016,3,16,12,15,801.5,167.0,4.05,25.0,801.5,776.22,589.6
2016,3,16,12,30,805.0,167.0,4.1,25.0,807.0,795.61,603.22
2016,3,16,12,45,836.5,149.5,4.15,25.0,811.0,817.16,618.44
2016,3,16,13,0,868.0,132.0,4.2,25.0,815.0,836.22,631.98
2016,3,16,13,15,762.5,183.0,4.2,25.0,776.0,812.98,616.0
2016,3,16,13,30,657.0,234.0,4.2,25.0,737.0,784.51,594.6
2016,3,16,13,45,656.5,225.5,4.25,25.0,717.0,778.81,591.74
2016,3,16,14,0,656.0,217.0,4.3,25.0,697.0,770.53,586.96
2016,3,16,14,15,688.5,192.5,4.2,24.5,679.0,769.86,589.16
2016,3,16,14,30,721.0,168.0,4.1,24.0,661.0,765.54,588.49
2016,3,16,14,45,731.0,152.5,4.0,24.0,630.5,749.27,577.64
2016,3,16,15,0,741.0,137.0,3.9,24.0,600.0,729.82,564.65
2016,3,16,15,15,769.5,116.0,3.65,23.5,568.5,712.54,553.83
2016,3,16,15,30,798.0,95.0,3.4,23.0,537.0,693.67,541.83
2016,3,16,15,45,733.0,101.0,3.15,22.5,480.5,637.33,501.82
2016,3,16,16,0,668.0,107.0,2.9,22.0,424.0,580.53,459.66
2016,3,16,16,15,620.5,108.5,2.65,21.0,377.5,531.57,423.68
2016,3,16,16,30,573.0,110.0,2.4,20.0,331.0,483.62,387.48
2016,3,16,16,45,541.0,98.0,2.15,19.5,282.5,431.47,346.75
2016,3,16,17,0,509.0,86.0,1.9,19.0,234.0,380.28,305.51
2016,3,16,17,15,451.0,74.0,1.85,18.0,185.5,316.01,253.39
2016,3,16,17,30,393.0,62.0,1.8,17.0,137.0,258.35,204.68
2016,3,16,17,45,307.5,46.5,1.75,16.5,93.5,190.21,146.01
2016,3,16,18,0,222.0,31.0,1.7,16.0,50.0,129.96,89.4
2016,3,16,18,15,111.0,15.5,1.75,15.5,25.0,48.39,0.0
2016,3,16,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,17,6,45,172.5,16.0,1.65,9.0,33.5,12.04,0.0
2016,3,17,7,0,345.0,32.0,1.8,10.0,67.0,24.52,15.4
2016,3,17,7,15,449.0,42.0,1.65,10.5,116.0,30.69,21.75
2016,3,17,7,30,553.0,52.0,1.5,11.0,165.0,36.5,27.31
2016,3,17,7,45,611.5,59.5,1.4,11.5,218.0,45.35,35.42
2016,3,17,8,0,670.0,67.0,1.3,12.0,271.0,89.79,48.19
2016,3,17,8,15,712.0,72.0,1.15,13.0,324.5,139.71,81.74
2016,3,17,8,30,754.0,77.0,1.0,14.0,378.0,190.14,121.26
2016,3,17,8,45,781.0,82.0,0.9,15.0,429.0,241.17,164.46
2016,3,17,9,0,808.0,87.0,0.8,16.0,480.0,294.3,209.8
2016,3,17,9,15,829.0,90.0,0.85,16.5,527.5,345.53,254.05
2016,3,17,9,30,850.0,93.0,0.9,17.0,575.0,397.71,298.14
2016,3,17,9,45,866.0,96.0,0.95,17.5,616.5,448.47,340.04
2016,3,17,10,0,882.0,99.0,1.0,18.0,658.0,502.09,382.7
2016,3,17,10,15,893.0,101.0,1.25,18.5,694.0,548.72,420.34
2016,3,17,10,30,904.0,103.0,1.5,19.0,730.0,594.32,456.35
2016,3,17,10,45,912.0,104.5,1.75,19.5,758.0,636.43,489.03
2016,3,17,11,0,920.0,106.0,2.0,20.0,786.0,676.85,519.81
2016,3,17,11,15,925.0,107.0,2.15,20.0,806.5,712.92,547.36
2016,3,17,11,30,930.0,108.0,2.3,20.0,827.0,746.72,572.49
2016,3,17,11,45,931.5,109.5,2.5,20.0,838.5,776.06,593.69
2016,3,17,12,0,933.0,111.0,2.7,20.0,850.0,802.65,613.03
2016,3,17,12,15,933.0,111.0,2.8,20.0,853.0,823.77,627.99
2016,3,17,12,30,933.0,111.0,2.9,20.0,856.0,841.85,640.97
2016,3,17,12,45,932.5,110.0,3.0,20.5,851.0,855.42,649.71
2016,3,17,13,0,932.0,109.0,3.1,21.0,846.0,865.78,656.35
2016,3,17,13,15,927.5,108.5,3.1,21.0,832.0,870.15,659.63
2016,3,17,13,30,923.0,108.0,3.1,21.0,818.0,871.22,660.83
2016,3,17,13,45,913.0,108.5,3.15,21.0,795.5,865.55,657.85
2016,3,17,14,0,903.0,109.0,3.2,21.0,773.0,856.69,652.84
2016,3,17,14,15,894.0,107.0,3.15,20.5,743.5,842.92,645.18
2016,3,17,14,30,885.0,105.0,3.1,20.0,714.0,826.14,635.52
2016,3,17,14,45,870.0,104.0,3.1,20.0,677.0,806.85,623.23
2016,3,17,15,0,855.0,103.0,3.1,20.0,640.0,781.13,606.43
2016,3,17,15,15,838.0,100.0,2.9,20.0,598.0,749.34,584.22
2016,3,17,15,30,821.0,97.0,2.7,20.0,556.0,715.47,560.49
2016,3,17,15,45,796.0,94.5,2.55,20.0,508.0,674.7,531.85
2016,3,17,16,0,771.0,92.0,2.4,20.0,460.0,632.8,501.27
2016,3,17,16,15,739.5,87.5,2.15,19.0,409.0,586.08,467.37
2016,3,17,16,30,708.0,83.0,1.9,18.0,358.0,537.17,430.9
2016,3,17,16,45,657.5,78.0,1.65,17.5,304.5,477.23,383.97
2016,3,17,17,0,607.0,73.0,1.4,17.0,251.0,419.46,337.41
2016,3,17,17,15,539.5,64.5,1.4,16.0,199.0,352.04,283.09
2016,3,17,17,30,472.0,56.0,1.4,15.0,147.0,289.18,230.22
2016,3,17,17,45,359.5,44.0,1.45,14.5,100.5,209.8,162.42
2016,3,17,18,0,247.0,32.0,1.5,14.0,54.0,140.42,98.86
2016,3,17,18,15,123.5,16.0,1.6,13.5,27.0,63.25,0.0
2016,3,17,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,6,45,169.5,17.5,1.35,8.0,35.5,13.22,0.26
2016,3,18,7,0,339.0,35.0,1.5,9.0,71.0,27.09,17.89
2016,3,18,7,15,441.0,46.0,1.5,9.5,120.5,34.04,24.9
2016,3,18,7,30,543.0,57.0,1.5,10.0,170.0,40.57,31.13
2016,3,18,7,45,609.5,64.0,1.55,10.5,225.0,52.27,33.42
2016,3,18,8,0,676.0,71.0,1.6,11.0,280.0,97.01,53.31
2016,3,18,8,15,717.0,76.5,1.55,12.0,334.0,144.38,85.61
2016,3,18,8,30,758.0,82.0,1.5,13.0,388.0,199.15,129.45
2016,3,18,8,45,783.5,87.5,1.5,14.0,439.0,250.62,173.64
2016,3,18,9,0,809.0,93.0,1.5,15.0,490.0,304.04,219.96
2016,3,18,9,15,830.0,96.5,1.55,15.0,537.5,355.86,265.68
2016,3,18,9,30,851.0,100.0,1.6,15.0,585.0,408.65,311.4
2016,3,18,9,45,867.0,102.5,1.65,15.5,627.0,459.09,353.72
2016,3,18,10,0,883.0,105.0,1.7,16.0,669.0,509.47,394.75
2016,3,18,10,15,894.0,107.0,1.75,16.0,704.5,559.0,434.68
2016,3,18,10,30,905.0,109.0,1.8,16.0,740.0,604.69,470.85
2016,3,18,10,45,917.0,108.5,1.85,16.5,769.5,647.4,503.15
2016,3,18,11,0,929.0,108.0,1.9,17.0,799.0,688.66,533.6
2016,3,18,11,15,934.0,109.0,1.9,17.0,819.0,725.03,560.49
2016,3,18,11,30,939.0,110.0,1.9,17.0,839.0,759.08,584.62
2016,3,18,11,45,942.0,110.0,1.95,17.5,851.0,788.28,603.61
2016,3,18,12,0,945.0,110.0,2.0,18.0,863.0,814.74,620.67
2016,3,18,12,15,945.0,110.5,2.05,18.0,866.0,836.53,635.7
2016,3,18,12,30,945.0,111.0,2.1,18.0,869.0,855.26,648.73
2016,3,18,12,45,945.0,109.0,2.15,18.0,864.0,868.34,658.03
2016,3,18,13,0,945.0,107.0,2.2,18.0,859.0,878.16,665.29
2016,3,18,13,15,941.5,106.5,2.15,18.0,845.5,883.35,668.62
2016,3,18,13,30,938.0,106.0,2.1,18.0,832.0,885.2,669.84
2016,3,18,13,45,933.5,104.5,2.05,18.5,810.5,881.86,666.45
2016,3,18,14,0,929.0,103.0,2.0,19.0,789.0,875.21,661.0
2016,3,18,14,15,920.5,101.5,1.9,18.5,759.5,862.06,653.29
2016,3,18,14,30,912.0,100.0,1.8,18.0,730.0,845.81,643.59
2016,3,18,14,45,900.5,98.0,1.7,18.0,694.0,823.67,628.73
2016,3,18,15,0,889.0,96.0,1.6,18.0,658.0,798.8,612.08
2016,3,18,15,15,873.5,93.5,1.45,18.0,615.0,771.89,593.53
2016,3,18,15,30,858.0,91.0,1.3,18.0,572.0,738.72,570.57
2016,3,18,15,45,836.5,87.5,1.2,18.0,524.0,698.18,542.85
2016,3,18,16,0,815.0,84.0,1.1,18.0,476.0,656.22,513.69
2016,3,18,16,15,784.5,80.0,1.0,17.5,424.0,606.77,478.26
2016,3,18,16,30,754.0,76.0,0.9,17.0,372.0,557.09,441.72
2016,3,18,16,45,708.0,71.5,0.8,17.0,318.0,500.56,398.0
2016,3,18,17,0,662.0,67.0,0.7,17.0,264.0,443.65,352.73
2016,3,18,17,15,596.5,59.5,0.7,16.5,210.5,375.88,298.72
2016,3,18,17,30,531.0,52.0,0.7,16.0,157.0,312.47,245.91
2016,3,18,17,45,418.0,41.5,0.75,15.5,108.5,231.59,177.91
2016,3,18,18,0,305.0,31.0,0.8,15.0,60.0,160.88,113.91
2016,3,18,18,15,152.5,15.5,0.85,14.5,30.0,73.39,0.0
2016,3,18,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,9.5,0.8,9.5,9.5,9.16,0.0
2016,3,19,7,0,0.0,19.0,0.9,10.0,19.0,18.33,10.36
2016,3,19,7,15,0.0,39.0,1.3,10.0,39.0,37.66,28.15
2016,3,19,7,30,0.0,59.0,1.7,10.0,59.0,55.85,44.91
2016,3,19,7,45,0.0,82.5,2.1,10.0,82.5,76.78,60.78
2016,3,19,8,0,0.0,106.0,2.5,10.0,106.0,98.18,79.09
2016,3,19,8,15,0.0,116.5,2.65,10.0,116.5,108.87,88.02
2016,3,19,8,30,0.0,127.0,2.8,10.0,127.0,119.37,96.65
2016,3,19,8,45,0.5,141.0,2.95,10.5,141.5,132.97,107.56
2016,3,19,9,0,1.0,155.0,3.1,11.0,156.0,146.63,118.38
2016,3,19,9,15,0.5,133.0,3.1,11.0,133.5,127.26,101.9
2016,3,19,9,30,0.0,111.0,3.1,11.0,111.0,106.93,84.7
2016,3,19,9,45,0.0,70.0,3.1,11.5,70.0,67.71,51.58
2016,3,19,10,0,0.0,29.0,3.1,12.0,29.0,28.03,18.05
2016,3,19,10,15,0.0,43.0,3.0,12.0,43.0,41.59,29.41
2016,3,19,10,30,0.0,57.0,2.9,12.0,57.0,55.15,40.69
2016,3,19,10,45,0.0,66.0,2.8,12.0,66.0,63.88,47.88
2016,3,19,11,0,0.0,75.0,2.7,12.0,75.0,72.62,55.05
2016,3,19,11,15,0.0,77.0,2.55,12.0,77.0,74.56,56.59
2016,3,19,11,30,0.0,79.0,2.4,12.0,79.0,76.51,58.14
2016,3,19,11,45,1.5,120.5,2.3,12.5,122.0,117.74,91.83
2016,3,19,12,0,3.0,162.0,2.2,13.0,165.0,159.05,125.01
2016,3,19,12,15,4.0,169.0,2.1,13.0,172.5,166.8,131.13
2016,3,19,12,30,5.0,176.0,2.0,13.0,180.0,174.62,137.37
2016,3,19,12,45,2.5,112.5,1.9,13.0,114.5,111.06,86.01
2016,3,19,13,0,0.0,49.0,1.8,13.0,49.0,47.44,33.83
2016,3,19,13,15,0.0,70.5,1.8,13.0,70.5,68.27,51.12
2016,3,19,13,30,0.0,92.0,1.8,13.0,92.0,89.12,68.29
2016,3,19,13,45,0.0,75.0,1.85,13.0,75.0,72.62,54.76
2016,3,19,14,0,0.0,58.0,1.9,13.0,58.0,56.14,41.21
2016,3,19,14,15,0.0,83.0,2.1,12.5,83.0,80.36,61.47
2016,3,19,14,30,0.0,108.0,2.3,12.0,108.0,104.76,81.86
2016,3,19,14,45,0.0,119.5,2.5,12.0,119.5,116.14,91.4
2016,3,19,15,0,0.0,131.0,2.7,12.0,131.0,127.68,101.13
2016,3,19,15,15,0.0,122.0,2.85,11.5,122.0,118.84,94.26
2016,3,19,15,30,0.0,113.0,3.0,11.0,113.0,109.99,87.35
2016,3,19,15,45,0.0,90.5,3.15,11.0,90.5,87.63,68.85
2016,3,19,16,0,0.0,68.0,3.3,11.0,68.0,65.74,50.57
2016,3,19,16,15,0.0,60.0,3.45,10.5,60.0,57.99,44.24
2016,3,19,16,30,0.0,52.0,3.6,10.0,52.0,50.24,37.81
2016,3,19,16,45,0.0,44.0,3.75,10.0,44.0,42.49,31.23
2016,3,19,17,0,0.0,36.0,3.9,10.0,36.0,34.75,24.57
2016,3,19,17,15,0.0,28.0,4.05,9.5,28.0,27.02,17.87
2016,3,19,17,30,0.0,20.0,4.2,9.0,20.0,19.29,11.07
2016,3,19,17,45,0.0,13.5,4.35,8.5,13.5,13.01,5.48
2016,3,19,18,0,0.0,7.0,4.5,8.0,7.0,6.74,0.0
2016,3,19,18,15,0.0,3.5,4.5,7.5,3.5,3.37,0.0
2016,3,19,18,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,6,45,0.0,8.0,3.0,2.0,8.0,7.71,0.0
2016,3,20,7,0,0.0,16.0,3.1,2.0,16.0,15.43,8.24
2016,3,20,7,15,0.0,28.5,3.1,2.0,28.5,27.51,19.77
2016,3,20,7,30,0.0,41.0,3.1,2.0,41.0,39.59,31.29
2016,3,20,7,45,0.0,54.5,3.1,2.5,54.5,52.66,41.27
2016,3,20,8,0,0.0,68.0,3.1,3.0,68.0,65.54,52.57
2016,3,20,8,15,0.0,89.5,3.05,3.0,89.5,85.43,69.91
2016,3,20,8,30,0.0,111.0,3.0,3.0,111.0,105.37,87.06
2016,3,20,8,45,0.0,113.5,3.0,3.5,113.5,108.31,89.14
2016,3,20,9,0,0.0,116.0,3.0,4.0,116.0,111.08,91.05
2016,3,20,9,15,24.5,180.0,2.95,4.0,194.0,174.82,144.54
2016,3,20,9,30,49.0,244.0,2.9,4.0,272.0,242.51,200.48
2016,3,20,9,45,34.5,241.5,2.85,4.5,262.0,238.51,196.47
2016,3,20,10,0,20.0,239.0,2.8,5.0,252.0,235.87,193.63
2016,3,20,10,15,10.0,191.5,2.7,5.0,198.0,188.39,154.05
2016,3,20,10,30,0.0,144.0,2.6,5.0,144.0,138.73,112.4
2016,3,20,10,45,5.0,185.0,2.55,5.5,189.0,180.82,147.17
2016,3,20,11,0,10.0,226.0,2.5,6.0,234.0,223.36,181.58
2016,3,20,11,15,17.5,265.0,2.45,6.0,279.0,266.19,216.14
2016,3,20,11,30,25.0,304.0,2.4,6.0,324.0,309.72,250.84
2016,3,20,11,45,15.5,246.0,2.4,6.5,259.0,248.73,201.08
2016,3,20,12,0,6.0,188.0,2.4,7.0,194.0,186.44,150.09
2016,3,20,12,15,4.0,169.5,2.35,7.0,173.5,167.31,134.48
2016,3,20,12,30,2.0,151.0,2.3,7.0,153.0,147.98,118.54
2016,3,20,12,45,1.5,150.5,2.25,7.0,152.0,147.22,117.94
2016,3,20,13,0,1.0,150.0,2.2,7.0,151.0,146.44,117.31
2016,3,20,13,15,3.5,168.5,2.1,7.0,171.5,166.72,134.15
2016,3,20,13,30,6.0,187.0,2.0,7.0,192.0,187.16,151.01
2016,3,20,13,45,6.5,194.5,1.95,7.0,200.0,195.22,157.67
2016,3,20,14,0,7.0,202.0,1.9,7.0,208.0,203.35,164.45
2016,3,20,14,15,12.5,226.5,1.85,7.0,236.0,232.75,188.73
2016,3,20,14,30,18.0,251.0,1.8,7.0,264.0,262.55,213.14
2016,3,20,14,45,14.0,229.5,1.75,7.0,239.0,237.97,193.39
2016,3,20,15,0,10.0,208.0,1.7,7.0,214.0,213.36,173.69
2016,3,20,15,15,5.0,153.5,1.7,7.0,156.5,154.35,125.37
2016,3,20,15,30,0.0,99.0,1.7,7.0,99.0,96.0,76.66
2016,3,20,15,45,0.0,103.0,1.7,7.0,103.0,100.12,80.49
2016,3,20,16,0,0.0,107.0,1.7,7.0,107.0,104.41,84.4
2016,3,20,16,15,0.0,95.0,1.65,6.5,95.0,92.53,74.66
2016,3,20,16,30,0.0,83.0,1.6,6.0,83.0,80.64,64.8
2016,3,20,16,45,0.0,71.0,1.55,6.0,71.0,68.73,54.66
2016,3,20,17,0,0.0,59.0,1.5,6.0,59.0,57.02,44.53
2016,3,20,17,15,0.0,46.5,1.3,5.5,46.5,44.91,33.98
2016,3,20,17,30,0.0,34.0,1.1,5.0,34.0,32.82,23.24
2016,3,20,17,45,0.0,23.0,0.95,5.0,23.0,22.19,13.63
2016,3,20,18,0,0.0,12.0,0.8,5.0,12.0,11.57,3.95
2016,3,20,18,15,0.0,6.0,0.7,4.5,6.0,5.78,0.0
2016,3,20,18,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,3,21,6,45,169.0,21.0,2.55,1.5,41.5,15.79,6.09
2016,3,21,7,0,338.0,42.0,2.9,2.0,83.0,32.88,24.05
2016,3,21,7,15,434.0,54.0,3.15,2.5,134.0,40.45,31.67
2016,3,21,7,30,530.0,66.0,3.4,3.0,185.0,47.56,38.55
2016,3,21,7,45,603.0,72.0,3.65,3.5,241.5,68.39,42.52
2016,3,21,8,0,676.0,78.0,3.9,4.0,298.0,113.4,66.62
2016,3,21,8,15,718.0,84.0,4.0,4.5,353.5,161.91,103.09
2016,3,21,8,30,760.0,90.0,4.1,5.0,409.0,214.57,148.03
2016,3,21,8,45,801.0,91.0,4.2,5.5,464.0,269.79,197.58
2016,3,21,9,0,842.0,92.0,4.3,6.0,519.0,324.9,247.86
2016,3,21,9,15,863.0,95.5,4.25,6.5,567.5,378.6,297.06
2016,3,21,9,30,884.0,99.0,4.2,7.0,616.0,433.21,345.95
2016,3,21,9,45,904.0,99.5,4.2,7.5,660.5,488.38,394.08
2016,3,21,10,0,924.0,100.0,4.2,8.0,705.0,540.37,438.42
2016,3,21,10,15,934.0,102.0,4.15,8.0,740.5,588.32,479.04
2016,3,21,10,30,944.0,104.0,4.1,8.0,776.0,635.05,517.63
2016,3,21,10,45,951.0,105.5,4.1,8.5,804.5,678.06,551.62
2016,3,21,11,0,958.0,107.0,4.1,9.0,833.0,719.17,583.29
2016,3,21,11,15,962.0,108.5,4.1,9.0,853.0,756.19,612.26
2016,3,21,11,30,966.0,110.0,4.1,9.0,873.0,790.75,637.4
2016,3,21,11,45,966.5,111.5,4.1,9.5,884.0,820.15,657.33
2016,3,21,12,0,967.0,113.0,4.1,10.0,895.0,846.63,675.11
2016,3,21,12,15,967.0,113.0,4.1,10.0,898.0,868.24,690.54
2016,3,21,12,30,967.0,113.0,4.1,10.0,901.0,886.69,703.76
2016,3,21,12,45,968.0,111.0,4.15,10.5,895.5,900.73,712.83
2016,3,21,13,0,969.0,109.0,4.2,11.0,890.0,911.46,719.76
2016,3,21,13,15,965.0,108.0,4.2,11.0,876.0,915.68,723.11
2016,3,21,13,30,961.0,107.0,4.2,11.0,862.0,916.47,724.19
2016,3,21,13,45,957.5,104.5,4.2,11.0,840.0,912.69,722.15
2016,3,21,14,0,954.0,102.0,4.2,11.0,818.0,905.5,717.84
2016,3,21,14,15,945.0,100.5,4.15,11.0,787.5,891.47,708.32
2016,3,21,14,30,936.0,99.0,4.1,11.0,757.0,874.27,696.86
2016,3,21,14,45,925.0,97.0,4.05,11.0,719.5,851.89,681.66
2016,3,21,15,0,914.0,95.0,4.0,11.0,682.0,826.68,664.44
2016,3,21,15,15,898.5,92.5,3.9,10.5,638.0,794.83,643.25
2016,3,21,15,30,883.0,90.0,3.8,10.0,594.0,764.89,623.38
2016,3,21,15,45,860.5,87.5,3.7,10.0,545.0,723.73,593.69
2016,3,21,16,0,838.0,85.0,3.6,10.0,496.0,681.15,562.66
2016,3,21,16,15,808.5,81.0,3.25,9.5,443.0,631.18,524.26
2016,3,21,16,30,779.0,77.0,2.9,9.0,390.0,580.87,484.38
2016,3,21,16,45,735.0,72.0,2.6,9.0,334.5,521.0,435.14
2016,3,21,17,0,691.0,67.0,2.3,9.0,279.0,465.37,387.99
2016,3,21,17,15,627.5,60.5,2.1,8.0,224.5,397.87,331.31
2016,3,21,17,30,564.0,54.0,1.9,7.0,170.0,334.49,275.89
2016,3,21,17,45,460.5,43.5,1.7,6.0,120.0,254.86,205.52
2016,3,21,18,0,357.0,33.0,1.5,5.0,70.0,184.42,139.87
2016,3,21,18,15,178.5,16.5,1.5,4.5,35.0,85.67,10.89
2016,3,21,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,15,33.0,5.5,0.95,1.0,6.0,0.0,0.0
2016,3,22,6,30,66.0,11.0,1.0,2.0,12.0,10.81,0.0
2016,3,22,6,45,223.5,26.0,1.1,3.0,50.5,20.32,10.3
2016,3,22,7,0,381.0,41.0,1.2,4.0,89.0,31.51,22.77
2016,3,22,7,15,474.5,51.0,1.2,4.5,140.5,37.27,28.61
2016,3,22,7,30,568.0,61.0,1.2,5.0,192.0,42.71,33.87
2016,3,22,7,45,636.5,66.5,1.2,5.5,248.0,67.91,39.33
2016,3,22,8,0,705.0,72.0,1.2,6.0,304.0,114.32,64.93
2016,3,22,8,15,743.5,77.0,1.45,7.0,359.0,166.66,104.63
2016,3,22,8,30,782.0,82.0,1.7,8.0,414.0,219.06,148.82
2016,3,22,8,45,813.5,84.5,1.95,9.0,467.0,271.01,194.93
2016,3,22,9,0,845.0,87.0,2.2,10.0,520.0,325.47,243.49
2016,3,22,9,15,864.5,90.5,2.4,10.5,567.5,378.86,291.38
2016,3,22,9,30,884.0,94.0,2.6,11.0,615.0,432.98,338.88
2016,3,22,9,45,899.0,95.5,2.8,11.5,657.0,486.94,385.1
2016,3,22,10,0,914.0,97.0,3.0,12.0,699.0,537.18,427.28
2016,3,22,10,15,924.0,99.0,3.1,12.0,734.5,584.67,466.83
2016,3,22,10,30,934.0,101.0,3.2,12.0,770.0,630.96,504.56
2016,3,22,10,45,942.0,102.5,3.35,12.5,798.5,674.13,538.35
2016,3,22,11,0,950.0,104.0,3.5,13.0,827.0,715.52,570.07
2016,3,22,11,15,955.0,104.5,3.6,13.0,847.5,751.93,598.1
2016,3,22,11,30,960.0,105.0,3.7,13.0,868.0,785.96,622.75
2016,3,22,11,45,962.5,105.5,3.8,13.5,880.0,815.6,642.98
2016,3,22,12,0,965.0,106.0,3.9,14.0,892.0,842.42,661.14
2016,3,22,12,15,965.5,106.5,3.95,14.0,895.0,864.73,677.06
2016,3,22,12,30,966.0,107.0,4.0,14.0,898.0,883.93,690.85
2016,3,22,12,45,965.0,106.5,4.05,14.5,892.5,897.69,699.59
2016,3,22,13,0,964.0,106.0,4.1,15.0,887.0,908.14,706.09
2016,3,22,13,15,960.0,105.5,4.1,15.0,873.0,912.72,709.64
2016,3,22,13,30,956.0,105.0,4.1,15.0,859.0,913.89,710.97
2016,3,22,13,45,948.5,105.0,4.15,15.0,836.0,909.26,708.62
2016,3,22,14,0,941.0,105.0,4.2,15.0,813.0,901.31,704.09
2016,3,22,14,15,932.0,103.5,4.2,15.0,783.0,887.3,695.11
2016,3,22,14,30,923.0,102.0,4.2,15.0,753.0,870.16,684.03
2016,3,22,14,45,907.5,101.5,4.25,15.0,714.5,845.88,668.1
2016,3,22,15,0,892.0,101.0,4.3,15.0,676.0,819.0,650.44
2016,3,22,15,15,876.0,98.0,4.2,15.0,632.5,790.85,630.89
2016,3,22,15,30,860.0,95.0,4.1,15.0,589.0,756.28,606.69
2016,3,22,15,45,835.0,92.5,4.05,15.0,539.5,713.81,576.61
2016,3,22,16,0,810.0,90.0,4.0,15.0,490.0,670.14,545.3
2016,3,22,16,15,780.0,86.0,3.75,14.5,438.0,620.6,507.98
2016,3,22,16,30,750.0,82.0,3.5,14.0,386.0,570.81,469.44
2016,3,22,16,45,707.0,76.5,3.3,13.5,331.0,514.57,424.75
2016,3,22,17,0,664.0,71.0,3.1,13.0,276.0,457.43,378.01
2016,3,22,17,15,602.0,63.0,2.95,12.0,222.0,389.82,321.89
2016,3,22,17,30,540.0,55.0,2.8,11.0,168.0,326.28,266.98
2016,3,22,17,45,440.0,44.5,2.65,10.5,118.5,248.86,198.74
2016,3,22,18,0,340.0,34.0,2.5,10.0,69.0,180.28,135.6
2016,3,22,18,15,170.0,17.0,2.6,9.5,34.5,84.61,19.89
2016,3,22,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,6,15,22.5,5.0,2.85,5.5,5.5,0.0,0.0
2016,3,23,6,30,45.0,10.0,3.0,6.0,11.0,9.83,0.0
2016,3,23,6,45,159.5,30.0,3.15,6.5,48.5,23.3,13.09
2016,3,23,7,0,274.0,50.0,3.3,7.0,86.0,38.28,28.53
2016,3,23,7,15,359.0,65.5,3.35,7.5,135.5,48.88,38.75
2016,3,23,7,30,444.0,81.0,3.4,8.0,185.0,58.94,48.17
2016,3,23,7,45,521.0,88.5,3.45,8.5,241.0,86.2,55.98
2016,3,23,8,0,598.0,96.0,3.5,9.0,297.0,128.91,80.65
2016,3,23,8,15,640.0,104.0,3.6,10.0,351.0,175.28,115.68
2016,3,23,8,30,682.0,112.0,3.7,11.0,405.0,225.93,157.88
2016,3,23,8,45,725.0,114.0,3.85,12.0,458.5,275.54,200.86
2016,3,23,9,0,768.0,116.0,4.0,13.0,512.0,328.98,247.43
2016,3,23,9,15,790.0,120.0,4.1,13.5,559.5,380.29,292.82
2016,3,23,9,30,812.0,124.0,4.2,14.0,607.0,435.78,340.63
2016,3,23,9,45,836.0,124.0,4.3,14.5,650.5,485.95,383.27
2016,3,23,10,0,860.0,124.0,4.4,15.0,694.0,536.85,425.48
2016,3,23,10,15,871.0,126.5,4.45,15.5,729.5,583.52,463.24
2016,3,23,10,30,882.0,129.0,4.5,16.0,765.0,629.25,499.29
2016,3,23,10,45,895.0,128.5,4.6,16.5,794.5,672.22,532.68
2016,3,23,11,0,908.0,128.0,4.7,17.0,824.0,714.81,565.06
2016,3,23,11,15,913.5,129.0,4.75,17.5,844.0,750.8,591.69
2016,3,23,11,30,919.0,130.0,4.8,18.0,864.0,784.56,615.29
2016,3,23,11,45,927.0,127.5,4.85,18.5,877.0,814.47,635.46
2016,3,23,12,0,935.0,125.0,4.9,19.0,890.0,841.89,653.78
2016,3,23,12,15,935.5,125.0,4.9,19.0,893.0,863.2,668.7
2016,3,23,12,30,936.0,125.0,4.9,19.0,896.0,881.47,681.56
2016,3,23,12,45,940.5,121.5,4.95,19.0,892.0,896.44,692.5
2016,3,23,13,0,945.0,118.0,5.0,19.0,888.0,908.25,701.35
2016,3,23,13,15,941.0,117.5,5.0,19.0,873.5,912.72,704.83
2016,3,23,13,30,937.0,117.0,5.0,19.0,859.0,913.85,706.13
2016,3,23,13,45,933.5,114.5,5.0,19.0,837.0,910.02,704.08
2016,3,23,14,0,930.0,112.0,5.0,19.0,815.0,902.85,699.84
2016,3,23,14,15,921.0,110.0,4.95,19.0,785.0,888.36,690.2
2016,3,23,14,30,912.0,108.0,4.9,19.0,755.0,870.76,678.5
2016,3,23,14,45,900.5,105.5,4.9,19.0,717.5,847.65,663.24
2016,3,23,15,0,889.0,103.0,4.9,19.0,680.0,826.07,649.14
2016,3,23,15,15,873.0,100.5,4.75,18.5,636.5,794.23,627.94
2016,3,23,15,30,857.0,98.0,4.6,18.0,593.0,760.19,605.04
2016,3,23,15,45,832.5,95.5,4.45,18.0,543.5,718.04,574.8
2016,3,23,16,0,808.0,93.0,4.3,18.0,494.0,674.66,543.42
2016,3,23,16,15,778.0,88.5,4.05,17.5,441.5,624.48,506.02
2016,3,23,16,30,748.0,84.0,3.8,17.0,389.0,576.62,469.37
2016,3,23,16,45,699.0,79.5,3.6,16.5,333.5,515.48,421.38
2016,3,23,17,0,650.0,75.0,3.4,16.0,278.0,456.35,373.56
2016,3,23,17,15,587.0,67.0,3.25,15.0,224.0,388.59,317.94
2016,3,23,17,30,524.0,59.0,3.1,14.0,170.0,324.95,263.59
2016,3,23,17,45,420.0,47.5,3.0,13.5,120.0,245.11,194.25
2016,3,23,18,0,316.0,36.0,2.9,13.0,70.0,174.48,130.68
2016,3,23,18,15,158.0,18.0,2.9,12.5,35.0,83.03,26.69
2016,3,23,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
