Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,7.0,2.3,8.5,7.0,0.0,0.0
2016,3,24,6,30,0.0,14.0,2.5,9.0,14.0,13.76,0.0
2016,3,24,6,45,148.0,31.5,2.75,10.0,52.0,24.41,14.29
2016,3,24,7,0,296.0,49.0,3.0,11.0,90.0,37.28,27.27
2016,3,24,7,15,381.5,63.0,3.0,11.5,139.5,46.68,36.21
2016,3,24,7,30,467.0,77.0,3.0,12.0,189.0,55.6,44.45
2016,3,24,7,45,529.0,86.0,3.05,12.5,242.0,86.84,54.24
2016,3,24,8,0,591.0,95.0,3.1,13.0,295.0,130.34,80.46
2016,3,24,8,15,632.5,102.0,3.25,13.5,348.0,175.59,114.77
2016,3,24,8,30,674.0,109.0,3.4,14.0,401.0,225.06,155.99
2016,3,24,8,45,710.0,112.5,3.55,15.0,453.0,273.99,198.21
2016,3,24,9,0,746.0,116.0,3.7,16.0,505.0,326.03,243.19
2016,3,24,9,15,768.0,120.5,4.0,16.5,551.5,376.75,287.55
2016,3,24,9,30,790.0,125.0,4.3,17.0,598.0,428.61,332.11
2016,3,24,9,45,812.5,125.5,4.6,18.0,641.0,480.68,375.31
2016,3,24,10,0,835.0,126.0,4.9,19.0,684.0,530.31,415.64
2016,3,24,10,15,846.5,128.5,5.0,19.0,718.5,576.19,453.34
2016,3,24,10,30,858.0,131.0,5.1,19.0,753.0,621.22,489.65
2016,3,24,10,45,869.0,131.5,5.2,19.5,781.5,662.99,521.91
2016,3,24,11,0,880.0,132.0,5.3,20.0,810.0,703.4,552.49
2016,3,24,11,15,884.5,133.0,5.3,20.0,829.0,738.23,579.08
2016,3,24,11,30,889.0,134.0,5.3,20.0,848.0,770.72,602.77
2016,3,24,11,45,890.0,135.5,5.35,20.0,859.0,798.38,622.6
2016,3,24,12,0,891.0,137.0,5.4,20.0,870.0,823.4,640.55
2016,3,24,12,15,891.0,137.5,5.35,20.0,872.0,843.9,654.8
2016,3,24,12,30,891.0,138.0,5.3,20.0,874.0,861.52,667.03
2016,3,24,12,45,870.5,148.0,5.3,20.5,863.5,871.45,672.82
2016,3,24,13,0,850.0,158.0,5.3,21.0,853.0,875.83,674.79
2016,3,24,13,15,659.0,237.0,5.3,21.0,771.0,805.12,622.98
2016,3,24,13,30,468.0,316.0,5.3,21.0,689.0,727.28,562.12
2016,3,24,13,45,643.0,236.0,5.3,21.0,734.0,798.87,620.06
2016,3,24,14,0,818.0,156.0,5.3,21.0,779.0,861.72,667.43
2016,3,24,14,15,807.5,154.0,5.25,20.5,749.5,847.14,658.58
2016,3,24,14,30,797.0,152.0,5.2,20.0,720.0,829.8,648.22
2016,3,24,14,45,418.5,211.0,5.2,20.0,508.5,575.47,455.95
2016,3,24,15,0,40.0,270.0,5.2,20.0,297.0,309.22,242.11
2016,3,24,15,15,383.0,205.0,5.1,19.5,429.0,529.77,424.42
2016,3,24,15,30,726.0,140.0,5.0,19.0,561.0,713.38,570.86
2016,3,24,15,45,703.5,133.5,4.9,19.0,514.0,671.88,539.03
2016,3,24,16,0,681.0,127.0,4.8,19.0,467.0,629.36,507.11
2016,3,24,16,15,646.5,120.5,4.65,18.5,416.5,578.12,468.6
2016,3,24,16,30,612.0,114.0,4.5,18.0,366.0,527.24,429.53
2016,3,24,16,45,578.5,102.5,4.4,18.0,314.5,472.25,385.73
2016,3,24,17,0,545.0,91.0,4.3,18.0,263.0,418.29,341.59
2016,3,24,17,15,479.5,80.5,4.2,17.5,211.5,350.48,285.5
2016,3,24,17,30,414.0,70.0,4.1,17.0,160.0,286.27,230.79
2016,3,24,17,45,319.0,55.5,4.05,17.0,113.0,212.28,166.79
2016,3,24,18,0,224.0,41.0,4.0,17.0,66.0,147.11,109.17
2016,3,24,18,15,112.0,20.5,4.05,16.5,33.0,70.77,26.86
2016,3,24,18,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,5.5,2.4,14.0,5.5,5.41,0.0
2016,3,25,6,30,0.0,11.0,2.5,14.0,11.0,10.61,0.0
2016,3,25,6,45,36.5,32.5,2.6,14.5,37.5,28.47,17.68
2016,3,25,7,0,73.0,54.0,2.7,15.0,64.0,45.92,34.39
2016,3,25,7,15,106.5,77.0,2.8,15.5,99.0,63.89,50.77
2016,3,25,7,30,140.0,100.0,2.9,16.0,134.0,81.3,66.36
2016,3,25,7,45,180.5,118.0,3.0,16.5,173.0,106.99,79.23
2016,3,25,8,0,221.0,136.0,3.1,17.0,212.0,133.68,97.04
2016,3,25,8,15,209.0,161.0,3.1,17.5,242.5,170.95,127.33
2016,3,25,8,30,197.0,186.0,3.1,18.0,273.0,202.61,153.64
2016,3,25,8,45,122.5,201.5,3.1,18.5,257.5,209.17,161.72
2016,3,25,9,0,48.0,217.0,3.1,19.0,242.0,211.84,165.59
2016,3,25,9,15,49.0,236.5,3.05,19.0,264.5,233.53,182.56
2016,3,25,9,30,50.0,256.0,3.0,19.0,287.0,255.36,199.44
2016,3,25,9,45,48.0,271.5,2.95,19.0,302.5,272.49,212.5
2016,3,25,10,0,46.0,287.0,2.9,19.0,318.0,289.43,225.28
2016,3,25,10,15,47.0,301.5,2.9,19.0,334.5,306.93,238.46
2016,3,25,10,30,48.0,316.0,2.9,19.0,351.0,324.51,251.62
2016,3,25,10,45,207.0,332.0,2.9,19.5,491.5,440.51,341.36
2016,3,25,11,0,366.0,348.0,2.9,20.0,632.0,568.8,437.37
2016,3,25,11,15,307.5,373.0,2.95,20.0,615.5,566.8,434.27
2016,3,25,11,30,249.0,398.0,3.0,20.0,599.0,560.8,428.72
2016,3,25,11,45,347.0,370.0,3.15,20.0,654.0,618.26,473.44
2016,3,25,12,0,445.0,342.0,3.3,20.0,709.0,680.36,520.85
2016,3,25,12,15,478.0,333.0,3.35,20.0,729.0,711.09,543.63
2016,3,25,12,30,511.0,324.0,3.4,20.0,749.0,741.31,566.17
2016,3,25,12,45,385.5,364.5,3.5,20.5,684.0,685.09,522.37
2016,3,25,13,0,260.0,405.0,3.6,21.0,619.0,627.89,477.65
2016,3,25,13,15,402.0,350.0,3.6,21.0,674.5,697.97,532.94
2016,3,25,13,30,544.0,295.0,3.6,21.0,730.0,772.5,589.79
2016,3,25,13,45,446.5,320.5,3.65,21.0,672.0,718.68,549.38
2016,3,25,14,0,349.0,346.0,3.7,21.0,614.0,658.54,504.76
2016,3,25,14,15,300.0,343.0,3.65,21.0,566.5,614.89,472.83
2016,3,25,14,30,251.0,340.0,3.6,21.0,519.0,570.99,440.31
2016,3,25,14,45,380.0,284.5,3.55,21.0,540.5,616.22,478.37
2016,3,25,15,0,509.0,229.0,3.5,21.0,562.0,663.39,516.77
2016,3,25,15,15,590.0,194.5,3.35,20.5,557.0,680.84,532.66
2016,3,25,15,30,671.0,160.0,3.2,20.0,552.0,695.78,546.65
2016,3,25,15,45,585.5,162.5,3.05,20.0,484.5,616.14,487.08
2016,3,25,16,0,500.0,165.0,2.9,20.0,417.0,543.39,432.05
2016,3,25,16,15,529.0,139.0,2.55,19.5,381.0,518.84,415.03
2016,3,25,16,30,558.0,113.0,2.2,19.0,345.0,493.94,396.75
2016,3,25,16,45,492.0,112.0,1.85,19.0,296.0,430.42,346.03
2016,3,25,17,0,426.0,111.0,1.5,19.0,247.0,374.6,300.56
2016,3,25,17,15,372.5,95.5,1.4,18.0,198.5,312.92,251.45
2016,3,25,17,30,319.0,80.0,1.3,17.0,150.0,255.12,203.77
2016,3,25,17,45,248.5,61.0,1.2,16.5,106.5,190.29,148.84
2016,3,25,18,0,178.0,42.0,1.1,16.0,63.0,131.68,97.88
2016,3,25,18,15,89.0,21.0,1.05,15.5,31.5,59.05,25.14
2016,3,25,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,9.0,2.85,7.5,9.0,8.85,0.0
2016,3,26,6,30,0.0,18.0,3.0,8.0,18.0,17.07,0.0
2016,3,26,6,45,139.0,36.0,3.2,8.5,56.5,29.69,19.58
2016,3,26,7,0,278.0,54.0,3.4,9.0,95.0,41.0,30.97
2016,3,26,7,15,357.0,69.0,3.5,9.5,144.0,51.04,40.51
2016,3,26,7,30,436.0,84.0,3.6,10.0,193.0,60.55,49.31
2016,3,26,7,45,492.5,95.0,3.7,10.5,245.5,97.76,63.02
2016,3,26,8,0,549.0,106.0,3.8,11.0,298.0,141.74,91.88
2016,3,26,8,15,588.5,114.5,3.7,11.5,349.5,186.05,126.55
2016,3,26,8,30,628.0,123.0,3.6,12.0,401.0,234.42,167.34
2016,3,26,8,45,657.0,129.5,3.5,12.5,450.5,282.03,209.02
2016,3,26,9,0,686.0,136.0,3.4,13.0,500.0,332.1,252.77
2016,3,26,9,15,485.5,202.0,3.25,13.5,471.0,353.0,275.77
2016,3,26,9,30,285.0,268.0,3.1,14.0,442.0,356.28,281.35
2016,3,26,9,45,198.0,293.0,3.0,14.5,417.5,357.43,282.6
2016,3,26,10,0,111.0,318.0,2.9,15.0,393.0,349.97,275.96
2016,3,26,10,15,109.0,336.5,2.7,15.5,413.0,372.5,292.47
2016,3,26,10,30,107.0,355.0,2.5,16.0,433.0,394.8,308.34
2016,3,26,10,45,88.5,358.0,2.4,16.5,424.5,392.43,305.24
2016,3,26,11,0,70.0,361.0,2.3,17.0,416.0,388.33,300.86
2016,3,26,11,15,69.5,370.5,2.15,17.0,426.0,401.32,310.15
2016,3,26,11,30,69.0,380.0,2.0,17.0,436.0,414.16,319.18
2016,3,26,11,45,179.5,391.0,1.95,17.0,539.0,512.74,394.59
2016,3,26,12,0,290.0,402.0,1.9,17.0,642.0,617.88,472.23
2016,3,26,12,15,209.5,410.5,1.8,17.0,584.0,569.59,434.39
2016,3,26,12,30,129.0,419.0,1.7,17.0,526.0,518.91,395.5
2016,3,26,12,45,119.0,413.5,1.6,17.0,512.5,510.17,389.0
2016,3,26,13,0,109.0,408.0,1.5,17.0,499.0,496.47,378.66
2016,3,26,13,15,92.5,394.0,1.45,17.0,470.0,471.43,360.18
2016,3,26,13,30,76.0,380.0,1.4,17.0,441.0,445.67,341.15
2016,3,26,13,45,93.5,376.5,1.35,17.0,450.0,459.26,352.06
2016,3,26,14,0,111.0,373.0,1.3,17.0,459.0,472.53,362.46
2016,3,26,14,15,78.0,340.5,1.25,16.5,400.0,412.05,317.93
2016,3,26,14,30,45.0,308.0,1.2,16.0,341.0,351.45,272.88
2016,3,26,14,45,27.5,261.5,1.2,16.0,281.5,288.94,225.66
2016,3,26,15,0,10.0,215.0,1.2,16.0,222.0,220.53,172.75
2016,3,26,15,15,5.0,151.0,1.2,15.5,154.5,151.81,119.0
2016,3,26,15,30,0.0,87.0,1.2,15.0,87.0,84.18,64.45
2016,3,26,15,45,0.0,108.0,1.2,15.0,108.0,105.08,81.99
2016,3,26,16,0,0.0,129.0,1.2,15.0,129.0,126.75,100.02
2016,3,26,16,15,0.0,100.5,1.15,14.5,100.5,98.01,76.75
2016,3,26,16,30,0.0,72.0,1.1,14.0,72.0,69.61,53.45
2016,3,26,16,45,0.0,61.5,1.1,14.0,61.5,59.43,45.06
2016,3,26,17,0,0.0,51.0,1.1,14.0,51.0,49.27,36.54
2016,3,26,17,15,0.0,40.5,1.1,13.5,40.5,39.11,27.95
2016,3,26,17,30,0.0,30.0,1.1,13.0,30.0,28.95,19.21
2016,3,26,17,45,0.0,21.0,1.15,13.0,21.0,20.26,11.57
2016,3,26,18,0,0.0,12.0,1.2,13.0,12.0,11.57,3.91
2016,3,26,18,15,0.0,6.0,1.3,13.0,6.0,5.78,0.0
2016,3,26,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.5,0.75,11.0,0.5,0.49,0.0
2016,3,27,6,30,0.0,1.0,0.9,11.0,1.0,0.96,0.0
2016,3,27,6,45,0.0,4.0,1.05,11.0,4.0,3.85,0.0
2016,3,27,7,0,0.0,7.0,1.2,11.0,7.0,6.74,0.37
2016,3,27,7,15,0.0,11.0,1.2,11.0,11.0,10.6,3.96
2016,3,27,7,30,0.0,15.0,1.2,11.0,15.0,14.46,7.53
2016,3,27,7,45,0.0,19.0,1.25,11.5,19.0,18.33,10.27
2016,3,27,8,0,0.0,23.0,1.3,12.0,23.0,22.19,13.55
2016,3,27,8,15,0.0,46.0,1.4,12.0,46.0,44.43,32.58
2016,3,27,8,30,0.0,69.0,1.5,12.0,69.0,66.71,51.37
2016,3,27,8,45,0.0,82.5,1.6,12.5,82.5,79.8,62.06
2016,3,27,9,0,0.0,96.0,1.7,13.0,96.0,92.68,72.46
2016,3,27,9,15,0.0,98.5,1.75,13.0,98.5,95.15,74.25
2016,3,27,9,30,0.0,101.0,1.8,13.0,101.0,97.59,76.06
2016,3,27,9,45,7.0,167.0,1.9,13.5,172.0,163.0,129.14
2016,3,27,10,0,14.0,233.0,2.0,14.0,243.0,228.53,180.93
2016,3,27,10,15,9.0,208.5,1.95,14.0,215.0,204.31,161.14
2016,3,27,10,30,4.0,184.0,1.9,14.0,187.0,179.1,140.78
2016,3,27,10,45,4.5,184.5,1.9,14.0,188.5,180.34,141.64
2016,3,27,11,0,5.0,185.0,1.9,14.0,190.0,181.57,142.47
2016,3,27,11,15,11.0,232.5,1.8,14.0,242.0,231.53,181.92
2016,3,27,11,30,17.0,280.0,1.7,14.0,294.0,282.05,221.02
2016,3,27,11,45,14.0,261.0,1.65,14.5,273.0,262.62,205.13
2016,3,27,12,0,11.0,242.0,1.6,15.0,252.0,242.76,189.24
2016,3,27,12,15,15.5,273.0,1.75,15.0,287.0,277.06,216.12
2016,3,27,12,30,20.0,304.0,1.9,15.0,322.0,311.76,242.94
2016,3,27,12,45,17.5,287.5,2.05,15.0,303.0,294.46,229.7
2016,3,27,13,0,15.0,271.0,2.2,15.0,284.0,276.9,216.38
2016,3,27,13,15,13.5,257.5,2.35,15.0,269.0,262.92,205.81
2016,3,27,13,30,12.0,244.0,2.5,15.0,254.0,248.78,195.04
2016,3,27,13,45,8.0,208.0,2.65,15.0,214.5,210.03,164.74
2016,3,27,14,0,4.0,172.0,2.8,15.0,175.0,171.17,134.01
2016,3,27,14,15,2.0,147.0,2.65,14.5,148.5,144.86,113.27
2016,3,27,14,30,0.0,122.0,2.5,14.0,122.0,118.55,92.26
2016,3,27,14,45,0.0,108.5,2.4,14.0,108.5,105.27,81.62
2016,3,27,15,0,0.0,95.0,2.3,14.0,95.0,91.98,70.9
2016,3,27,15,15,0.0,78.5,2.3,14.0,78.5,75.95,57.85
2016,3,27,15,30,0.0,62.0,2.3,14.0,62.0,59.96,44.72
2016,3,27,15,45,0.0,70.0,2.3,14.0,70.0,67.69,51.34
2016,3,27,16,0,0.0,78.0,2.3,14.0,78.0,75.44,57.99
2016,3,27,16,15,0.0,62.5,2.15,13.5,62.5,60.41,45.66
2016,3,27,16,30,0.0,47.0,2.0,13.0,47.0,45.4,33.18
2016,3,27,16,45,0.0,40.5,1.95,13.0,40.5,39.11,27.93
2016,3,27,17,0,0.0,34.0,1.9,13.0,34.0,32.82,22.61
2016,3,27,17,15,0.0,27.5,1.8,12.5,27.5,26.54,17.26
2016,3,27,17,30,0.0,21.0,1.7,12.0,21.0,20.26,11.82
2016,3,27,17,45,0.0,15.0,1.65,12.0,15.0,14.46,6.69
2016,3,27,18,0,0.0,9.0,1.6,12.0,9.0,8.67,1.56
2016,3,27,18,15,0.0,4.5,1.6,12.0,4.5,4.33,0.0
2016,3,27,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,28,6,15,82.0,9.0,2.3,11.0,13.5,8.85,0.0
2016,3,28,6,30,164.0,18.0,2.5,11.0,27.0,13.77,0.0
2016,3,28,6,45,300.5,30.5,2.75,11.5,69.0,22.88,13.99
2016,3,28,7,0,437.0,43.0,3.0,12.0,111.0,31.38,22.22
2016,3,28,7,15,517.0,51.5,3.15,12.5,163.0,35.8,26.5
2016,3,28,7,30,597.0,60.0,3.3,13.0,215.0,45.98,29.64
2016,3,28,7,45,324.5,101.0,3.5,13.5,187.5,97.16,65.97
2016,3,28,8,0,52.0,142.0,3.7,14.0,160.0,131.49,103.42
2016,3,28,8,15,417.0,111.0,3.8,14.5,297.0,160.27,111.39
2016,3,28,8,30,782.0,80.0,3.9,15.0,434.0,240.57,165.82
2016,3,28,8,45,815.0,82.5,4.05,16.0,488.0,293.71,212.45
2016,3,28,9,0,848.0,85.0,4.2,17.0,542.0,349.44,261.09
2016,3,28,9,15,868.5,87.5,4.25,17.0,590.5,406.48,311.14
2016,3,28,9,30,889.0,90.0,4.3,17.0,639.0,460.36,357.79
2016,3,28,9,45,908.0,91.5,4.35,17.5,683.5,513.08,401.76
2016,3,28,10,0,927.0,93.0,4.4,18.0,728.0,565.83,444.53
2016,3,28,10,15,937.5,94.5,4.4,18.0,764.0,613.58,483.14
2016,3,28,10,30,948.0,96.0,4.4,18.0,800.0,660.12,519.93
2016,3,28,10,45,955.5,97.5,4.4,18.0,828.5,703.3,553.41
2016,3,28,11,0,963.0,99.0,4.4,18.0,857.0,744.61,584.7
2016,3,28,11,15,968.0,100.0,4.35,18.0,877.5,781.61,610.48
2016,3,28,11,30,973.0,101.0,4.3,18.0,898.0,816.18,634.33
2016,3,28,11,45,974.0,103.0,4.3,18.5,909.5,846.08,653.87
2016,3,28,12,0,975.0,105.0,4.3,19.0,921.0,873.08,671.24
2016,3,28,12,15,975.5,105.0,4.3,19.0,924.0,894.68,686.09
2016,3,28,12,30,976.0,105.0,4.3,19.0,927.0,913.12,698.82
2016,3,28,12,45,972.5,106.0,4.3,19.0,920.5,925.97,707.75
2016,3,28,13,0,969.0,107.0,4.3,19.0,914.0,935.43,714.5
2016,3,28,13,15,966.0,106.5,4.2,19.0,900.0,940.4,717.74
2016,3,28,13,30,963.0,106.0,4.1,19.0,886.0,941.96,718.78
2016,3,28,13,45,956.5,105.5,4.1,19.0,863.0,937.11,716.09
2016,3,28,14,0,950.0,105.0,4.1,19.0,840.0,928.91,711.26
2016,3,28,14,15,942.0,103.5,4.05,18.5,809.5,915.1,703.74
2016,3,28,14,30,934.0,102.0,4.0,18.0,779.0,898.13,694.12
2016,3,28,14,45,923.0,100.0,3.95,18.0,741.0,875.11,678.99
2016,3,28,15,0,912.0,98.0,3.9,18.0,703.0,849.29,661.95
2016,3,28,15,15,897.0,95.5,3.75,17.5,659.5,817.15,641.1
2016,3,28,15,30,882.0,93.0,3.6,17.0,616.0,787.12,621.71
2016,3,28,15,45,862.0,89.5,3.5,17.0,567.0,745.87,593.0
2016,3,28,16,0,842.0,86.0,3.4,17.0,518.0,703.09,562.94
2016,3,28,16,15,815.0,82.0,3.1,16.5,465.0,653.77,527.59
2016,3,28,16,30,788.0,78.0,2.8,16.0,412.0,603.97,489.78
2016,3,28,16,45,750.0,73.0,2.55,15.5,356.5,546.26,444.99
2016,3,28,17,0,712.0,68.0,2.3,15.0,301.0,489.58,399.66
2016,3,28,17,15,654.0,61.5,2.15,14.0,245.5,425.13,347.44
2016,3,28,17,30,596.0,55.0,2.0,13.0,190.0,361.82,294.06
2016,3,28,17,45,506.5,45.5,1.85,12.5,138.5,285.68,228.02
2016,3,28,18,0,417.0,36.0,1.7,12.0,87.0,217.3,166.52
2016,3,28,18,15,208.5,18.0,1.7,11.5,43.5,104.71,61.24
2016,3,28,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,6,15,102.5,11.0,1.35,3.5,16.5,10.81,0.0
2016,3,29,6,30,205.0,22.0,1.6,4.0,33.0,17.4,3.71
2016,3,29,6,45,335.5,35.0,1.9,5.0,78.0,26.87,18.11
2016,3,29,7,0,466.0,48.0,2.2,6.0,123.0,35.68,26.79
2016,3,29,7,15,544.5,57.0,2.5,6.5,177.0,40.3,31.34
2016,3,29,7,30,623.0,66.0,2.8,7.0,231.0,54.48,35.26
2016,3,29,7,45,671.0,73.5,3.1,8.0,286.5,99.03,55.74
2016,3,29,8,0,719.0,81.0,3.4,9.0,342.0,148.72,90.34
2016,3,29,8,15,754.0,86.0,3.4,9.5,397.0,198.96,131.74
2016,3,29,8,30,789.0,91.0,3.4,10.0,452.0,255.86,181.52
2016,3,29,8,45,810.0,96.5,3.4,10.5,503.0,308.8,229.37
2016,3,29,9,0,831.0,102.0,3.4,11.0,554.0,363.14,278.06
2016,3,29,9,15,849.5,105.0,3.3,11.0,601.0,415.42,324.7
2016,3,29,9,30,868.0,108.0,3.2,11.0,648.0,468.34,370.74
2016,3,29,9,45,879.5,112.0,3.15,11.5,689.0,519.2,413.3
2016,3,29,10,0,891.0,116.0,3.1,12.0,730.0,569.55,454.1
2016,3,29,10,15,901.0,118.0,3.0,12.5,765.0,618.66,492.48
2016,3,29,10,30,911.0,120.0,2.9,13.0,800.0,664.04,526.9
2016,3,29,10,45,916.5,122.0,2.8,13.5,827.0,705.14,557.12
2016,3,29,11,0,922.0,124.0,2.7,14.0,854.0,744.32,585.04
2016,3,29,11,15,926.5,125.5,2.6,14.0,873.5,780.24,610.04
2016,3,29,11,30,931.0,127.0,2.5,14.0,893.0,813.82,632.49
2016,3,29,11,45,934.0,127.0,2.4,14.5,904.0,842.35,649.95
2016,3,29,12,0,937.0,127.0,2.3,15.0,915.0,868.17,665.33
2016,3,29,12,15,937.0,127.5,2.2,15.0,917.5,889.2,678.51
2016,3,29,12,30,937.0,128.0,2.1,15.0,920.0,907.19,689.6
2016,3,29,12,45,939.0,125.5,2.05,15.5,915.0,920.78,696.93
2016,3,29,13,0,941.0,123.0,2.0,16.0,910.0,931.17,702.2
2016,3,29,13,15,937.5,122.0,1.9,16.0,895.5,935.09,703.96
2016,3,29,13,30,934.0,121.0,1.8,16.0,881.0,935.68,703.63
2016,3,29,13,45,930.0,119.0,1.7,16.0,858.5,931.49,700.25
2016,3,29,14,0,926.0,117.0,1.6,16.0,836.0,924.01,694.81
2016,3,29,14,15,917.5,115.0,1.5,16.0,805.5,909.45,684.78
2016,3,29,14,30,909.0,113.0,1.4,16.0,775.0,891.82,672.87
2016,3,29,14,45,899.0,110.5,1.35,16.0,738.0,869.46,658.57
2016,3,29,15,0,889.0,108.0,1.3,16.0,701.0,848.83,645.56
2016,3,29,15,15,874.0,105.0,1.25,16.0,657.5,816.63,624.63
2016,3,29,15,30,859.0,102.0,1.2,16.0,614.0,782.19,602.19
2016,3,29,15,45,839.5,98.0,1.15,16.0,565.5,741.31,575.08
2016,3,29,16,0,820.0,94.0,1.1,16.0,517.0,698.91,546.65
2016,3,29,16,15,792.0,90.0,1.0,15.5,464.0,649.51,512.67
2016,3,29,16,30,764.0,86.0,0.9,15.0,411.0,599.73,476.64
2016,3,29,16,45,726.5,80.0,0.8,15.0,356.5,544.66,434.69
2016,3,29,17,0,689.0,74.0,0.7,15.0,302.0,488.19,390.55
2016,3,29,17,15,631.0,67.0,0.7,14.5,246.5,421.37,338.23
2016,3,29,17,30,573.0,60.0,0.7,14.0,191.0,358.21,286.53
2016,3,29,17,45,482.5,49.5,0.7,13.5,140.0,281.24,221.89
2016,3,29,18,0,392.0,39.0,0.7,13.0,89.0,212.07,161.47
2016,3,29,18,15,238.5,24.5,0.75,12.5,50.5,123.96,76.12
2016,3,29,18,30,85.0,10.0,0.8,12.0,12.0,34.12,0.0
2016,3,29,18,45,42.5,5.0,0.85,12.0,6.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,6,15,92.5,11.5,1.65,3.5,17.5,11.3,0.0
2016,3,30,6,30,185.0,23.0,1.8,4.0,35.0,17.89,5.8
2016,3,30,6,45,314.0,37.0,2.0,5.0,80.0,28.47,19.66
2016,3,30,7,0,443.0,51.0,2.2,6.0,125.0,38.14,29.07
2016,3,30,7,15,520.5,60.5,2.2,7.0,178.0,43.06,33.82
2016,3,30,7,30,598.0,70.0,2.2,8.0,231.0,60.58,38.51
2016,3,30,7,45,652.5,76.0,2.2,9.0,287.0,103.18,58.89
2016,3,30,8,0,707.0,82.0,2.2,10.0,343.0,151.64,92.73
2016,3,30,8,15,741.5,87.0,2.3,10.5,397.0,201.29,133.71
2016,3,30,8,30,776.0,92.0,2.4,11.0,451.0,257.56,182.69
2016,3,30,8,45,802.0,96.0,2.55,12.0,502.5,309.96,229.17
2016,3,30,9,0,828.0,100.0,2.7,13.0,554.0,364.27,276.78
2016,3,30,9,15,845.5,103.0,2.75,13.5,600.5,416.05,321.98
2016,3,30,9,30,863.0,106.0,2.8,14.0,647.0,468.37,366.42
2016,3,30,9,45,873.5,110.0,2.85,14.5,687.5,518.51,407.92
2016,3,30,10,0,884.0,114.0,2.9,15.0,728.0,568.04,447.72
2016,3,30,10,15,893.5,116.0,2.9,15.0,762.0,616.58,486.31
2016,3,30,10,30,903.0,118.0,2.9,15.0,796.0,661.31,521.21
2016,3,30,10,45,904.5,122.0,2.95,15.5,821.0,701.3,550.98
2016,3,30,11,0,906.0,126.0,3.0,16.0,846.0,739.14,578.5
2016,3,30,11,15,910.0,127.0,3.0,16.0,864.5,773.67,603.05
2016,3,30,11,30,914.0,128.0,3.0,16.0,883.0,805.87,625.29
2016,3,30,11,45,910.5,131.5,3.05,16.5,892.0,832.21,642.42
2016,3,30,12,0,907.0,135.0,3.1,17.0,901.0,855.64,657.49
2016,3,30,12,15,906.5,135.0,3.15,17.0,902.5,875.16,671.11
2016,3,30,12,30,906.0,135.0,3.2,17.0,904.0,891.71,682.78
2016,3,30,12,45,897.0,138.5,3.25,17.5,895.5,901.48,688.57
2016,3,30,13,0,888.0,142.0,3.3,18.0,887.0,908.04,692.3
2016,3,30,13,15,883.0,141.0,3.3,18.0,872.0,914.08,696.8
2016,3,30,13,30,878.0,140.0,3.3,18.0,857.0,913.6,696.94
2016,3,30,13,45,857.5,145.5,3.35,18.0,830.5,903.28,690.79
2016,3,30,14,0,837.0,151.0,3.4,18.0,804.0,890.01,682.76
2016,3,30,14,15,826.5,148.5,3.4,17.5,773.5,874.21,674.03
2016,3,30,14,30,816.0,146.0,3.4,17.0,743.0,855.6,663.38
2016,3,30,14,45,780.5,147.0,3.4,17.0,695.0,817.2,637.4
2016,3,30,15,0,745.0,148.0,3.4,17.0,647.0,780.4,612.51
2016,3,30,15,15,696.0,151.5,3.35,17.0,594.5,731.51,578.34
2016,3,30,15,30,647.0,155.0,3.3,17.0,542.0,682.37,542.8
2016,3,30,15,45,558.0,166.5,3.25,17.0,481.5,608.91,487.41
2016,3,30,16,0,469.0,178.0,3.2,17.0,421.0,543.03,436.74
2016,3,30,16,15,542.0,140.5,2.9,16.5,394.0,536.97,434.86
2016,3,30,16,30,615.0,103.0,2.6,16.0,367.0,527.75,429.48
2016,3,30,16,45,540.0,106.5,2.35,15.5,316.0,463.3,378.32
2016,3,30,17,0,465.0,110.0,2.1,15.0,265.0,401.25,328.27
2016,3,30,17,15,412.0,96.0,1.95,14.0,215.0,339.02,277.98
2016,3,30,17,30,359.0,82.0,1.8,13.0,165.0,280.58,229.05
2016,3,30,17,45,281.0,64.5,1.7,12.5,119.5,211.34,169.62
2016,3,30,18,0,203.0,47.0,1.6,12.0,74.0,149.09,115.08
2016,3,30,18,15,101.5,28.0,1.6,11.5,41.5,75.94,47.43
2016,3,30,18,30,0.0,9.0,1.6,11.0,9.0,8.85,0.0
2016,3,30,18,45,0.0,4.5,1.65,11.0,4.5,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,7.0,2.45,10.5,7.0,6.88,0.0
2016,3,31,6,30,0.0,14.0,2.9,11.0,14.0,13.51,3.7
2016,3,31,6,45,0.0,32.0,3.4,11.5,32.0,30.75,21.16
2016,3,31,7,0,0.0,50.0,3.9,12.0,50.0,47.23,36.43
2016,3,31,7,15,0.0,71.5,3.95,12.5,71.5,66.35,53.85
2016,3,31,7,30,0.0,93.0,4.0,13.0,93.0,85.62,67.59
2016,3,31,7,45,6.5,113.5,4.1,13.5,116.0,105.19,83.72
2016,3,31,8,0,13.0,134.0,4.2,14.0,139.0,125.62,100.16
2016,3,31,8,15,25.5,159.0,4.35,14.5,170.5,151.76,120.87
2016,3,31,8,30,38.0,184.0,4.5,15.0,202.0,174.78,138.89
2016,3,31,8,45,100.0,217.0,4.65,16.0,271.0,224.49,176.95
2016,3,31,9,0,162.0,250.0,4.8,17.0,340.0,276.75,217.2
2016,3,31,9,15,215.0,267.0,4.95,17.0,396.5,322.79,253.73
2016,3,31,9,30,268.0,284.0,5.1,17.0,453.0,370.05,291.47
2016,3,31,9,45,168.0,299.5,5.25,17.5,408.5,353.98,278.95
2016,3,31,10,0,68.0,315.0,5.4,18.0,364.0,327.97,257.56
2016,3,31,10,15,144.5,341.0,5.45,18.5,449.0,397.28,311.63
2016,3,31,10,30,221.0,367.0,5.5,19.0,534.0,476.1,372.21
2016,3,31,10,45,149.0,372.5,5.55,19.5,486.5,445.68,347.02
2016,3,31,11,0,77.0,378.0,5.6,20.0,439.0,410.87,318.32
2016,3,31,11,15,111.0,398.0,5.55,20.0,488.5,458.74,355.22
2016,3,31,11,30,145.0,418.0,5.5,20.0,538.0,508.56,393.11
2016,3,31,11,45,91.5,390.0,5.45,20.5,466.0,446.98,344.69
2016,3,31,12,0,38.0,362.0,5.4,21.0,394.0,381.56,293.22
2016,3,31,12,15,44.5,373.0,5.3,21.0,411.0,400.25,307.55
2016,3,31,12,30,51.0,384.0,5.2,21.0,428.0,419.22,321.88
2016,3,31,12,45,42.5,367.0,5.15,21.0,403.5,397.86,305.57
2016,3,31,13,0,34.0,350.0,5.1,21.0,379.0,375.84,288.84
2016,3,31,13,15,69.5,376.5,4.95,21.0,434.0,435.46,334.99
2016,3,31,13,30,105.0,403.0,4.8,21.0,489.0,495.87,380.92
2016,3,31,13,45,130.5,396.0,4.65,21.0,500.0,519.45,399.1
2016,3,31,14,0,156.0,389.0,4.5,21.0,511.0,536.75,412.76
2016,3,31,14,15,94.5,344.0,4.2,20.5,417.5,431.04,333.17
2016,3,31,14,30,33.0,299.0,3.9,20.0,324.0,332.27,257.45
2016,3,31,14,45,47.0,298.5,3.65,20.0,331.5,344.85,268.17
2016,3,31,15,0,61.0,298.0,3.4,20.0,339.0,357.09,278.3
2016,3,31,15,15,30.5,190.5,3.2,19.5,211.0,217.85,170.58
2016,3,31,15,30,0.0,83.0,3.0,19.0,83.0,80.31,60.25
2016,3,31,15,45,24.5,148.5,2.9,19.0,161.5,169.09,133.29
2016,3,31,16,0,49.0,214.0,2.8,19.0,240.0,259.22,205.77
2016,3,31,16,15,31.5,184.5,2.65,18.5,200.5,214.87,170.7
2016,3,31,16,30,14.0,155.0,2.5,18.0,161.0,165.17,131.08
2016,3,31,16,45,9.0,135.5,2.4,18.0,139.0,142.23,112.71
2016,3,31,17,0,4.0,116.0,2.3,18.0,117.0,119.58,94.28
2016,3,31,17,15,2.0,95.0,2.2,17.5,95.5,97.14,75.92
2016,3,31,17,30,0.0,74.0,2.1,17.0,74.0,74.66,57.17
2016,3,31,17,45,0.0,54.5,2.05,17.0,54.5,54.7,40.1
2016,3,31,18,0,0.0,35.0,2.0,17.0,35.0,34.34,22.55
2016,3,31,18,15,0.0,20.0,2.0,16.5,20.0,19.31,8.41
2016,3,31,18,30,0.0,5.0,2.0,16.0,5.0,4.91,0.0
2016,3,31,18,45,0.0,2.5,2.0,16.0,2.5,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,3.0,5.25,17.0,3.0,2.95,0.0
2016,4,1,6,30,0.0,6.0,5.4,17.0,6.0,5.78,0.0
2016,4,1,6,45,0.0,14.0,5.6,17.5,14.0,13.5,5.91
2016,4,1,7,0,0.0,22.0,5.8,18.0,22.0,21.22,12.91
2016,4,1,7,15,0.0,31.5,5.8,18.0,31.5,30.4,21.17
2016,4,1,7,30,0.0,41.0,5.8,18.0,41.0,39.59,27.76
2016,4,1,7,45,0.0,51.5,5.8,18.0,51.5,49.75,36.29
2016,4,1,8,0,0.0,62.0,5.8,18.0,62.0,59.92,44.71
2016,4,1,8,15,0.0,104.0,5.7,18.0,104.0,99.23,77.21
2016,4,1,8,30,0.0,146.0,5.6,18.0,146.0,137.55,108.4
2016,4,1,8,45,9.0,174.5,5.6,18.5,180.0,166.58,131.15
2016,4,1,9,0,18.0,203.0,5.6,19.0,214.0,196.68,154.57
2016,4,1,9,15,13.5,203.5,5.7,19.5,212.0,197.45,154.59
2016,4,1,9,30,9.0,204.0,5.8,20.0,210.0,197.48,154.02
2016,4,1,9,45,6.0,188.0,5.9,20.5,192.0,182.37,141.42
2016,4,1,10,0,3.0,172.0,6.0,21.0,174.0,166.52,128.32
2016,4,1,10,15,7.5,207.0,5.9,21.0,213.0,202.44,156.49
2016,4,1,10,30,12.0,242.0,5.8,21.0,252.0,238.83,184.73
2016,4,1,10,45,13.5,249.5,5.75,21.5,260.5,247.9,191.16
2016,4,1,11,0,15.0,257.0,5.7,22.0,269.0,257.07,197.69
2016,4,1,11,15,16.0,263.5,5.5,22.0,276.5,265.02,203.59
2016,4,1,11,30,17.0,270.0,5.3,22.0,284.0,273.0,209.52
2016,4,1,11,45,16.0,274.0,5.15,22.0,287.5,277.06,212.41
2016,4,1,12,0,15.0,278.0,5.0,22.0,291.0,281.04,215.26
2016,4,1,12,15,82.0,356.5,4.95,21.5,427.0,415.24,319.49
2016,4,1,12,30,149.0,435.0,4.9,21.0,563.0,554.82,424.84
2016,4,1,12,45,160.5,432.5,4.85,21.0,569.5,567.52,434.04
2016,4,1,13,0,172.0,430.0,4.8,21.0,576.0,579.88,443.5
2016,4,1,13,15,105.0,389.5,4.8,21.0,478.5,479.82,368.31
2016,4,1,13,30,38.0,349.0,4.8,21.0,381.0,382.35,293.72
2016,4,1,13,45,36.5,338.0,4.8,21.5,368.0,371.54,285.53
2016,4,1,14,0,35.0,327.0,4.8,22.0,355.0,360.49,276.98
2016,4,1,14,15,27.5,298.5,4.6,21.5,320.0,325.76,251.13
2016,4,1,14,30,20.0,270.0,4.4,21.0,285.0,284.0,219.69
2016,4,1,14,45,18.0,253.0,4.2,21.0,266.0,265.53,205.74
2016,4,1,15,0,16.0,236.0,4.0,21.0,247.0,247.0,191.71
2016,4,1,15,15,12.5,216.0,3.9,20.5,224.5,224.13,174.53
2016,4,1,15,30,9.0,196.0,3.8,20.0,202.0,201.3,157.22
2016,4,1,15,45,4.5,176.0,3.75,20.0,179.0,177.81,138.87
2016,4,1,16,0,0.0,156.0,3.7,20.0,156.0,154.49,120.5
2016,4,1,16,15,0.0,144.0,3.65,20.0,144.0,142.86,111.56
2016,4,1,16,30,0.0,132.0,3.6,20.0,132.0,131.27,102.55
2016,4,1,16,45,0.0,115.0,3.55,20.0,115.0,114.37,89.08
2016,4,1,17,0,0.0,98.0,3.5,20.0,98.0,97.42,75.39
2016,4,1,17,15,0.0,80.0,3.35,19.5,80.0,79.3,60.63
2016,4,1,17,30,0.0,62.0,3.2,19.0,62.0,61.07,45.47
2016,4,1,17,45,0.0,46.0,3.1,19.0,46.0,44.89,31.69
2016,4,1,18,0,0.0,30.0,3.0,19.0,30.0,28.97,18.01
2016,4,1,18,15,0.0,17.5,3.05,19.0,17.5,16.89,6.77
2016,4,1,18,30,0.0,5.0,3.1,19.0,5.0,4.91,0.0
2016,4,1,18,45,0.0,2.5,3.15,19.0,2.5,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,2,6,15,0.0,12.5,1.75,12.0,12.5,12.29,0.0
2016,4,2,6,30,0.0,25.0,2.0,12.0,25.0,23.82,12.8
2016,4,2,6,45,24.0,45.5,2.25,12.5,50.0,41.14,30.32
2016,4,2,7,0,48.0,66.0,2.5,13.0,75.0,58.45,46.33
2016,4,2,7,15,66.0,88.5,2.6,13.0,105.0,76.82,63.1
2016,4,2,7,30,84.0,111.0,2.7,13.0,135.0,94.9,73.51
2016,4,2,7,45,42.0,70.0,2.8,13.0,82.0,69.55,52.19
2016,4,2,8,0,0.0,29.0,2.9,13.0,29.0,27.99,18.38
2016,4,2,8,15,38.0,115.5,2.9,13.0,133.5,114.42,89.87
2016,4,2,8,30,76.0,202.0,2.9,13.0,238.0,199.58,158.76
2016,4,2,8,45,150.5,226.5,2.9,13.5,307.5,244.59,193.01
2016,4,2,9,0,225.0,251.0,2.9,14.0,377.0,301.6,237.42
2016,4,2,9,15,511.0,188.5,2.95,14.0,506.5,368.0,288.52
2016,4,2,9,30,797.0,126.0,3.0,14.0,636.0,468.87,368.75
2016,4,2,9,45,618.0,203.5,3.15,14.5,613.5,486.5,383.97
2016,4,2,10,0,439.0,281.0,3.3,15.0,591.0,489.53,386.01
2016,4,2,10,15,452.5,289.0,3.5,15.5,622.0,526.14,414.49
2016,4,2,10,30,466.0,297.0,3.7,16.0,653.0,563.01,442.56
2016,4,2,10,45,476.5,306.0,3.95,16.5,680.5,598.92,469.56
2016,4,2,11,0,487.0,315.0,4.2,17.0,708.0,634.57,496.01
2016,4,2,11,15,702.5,219.5,4.35,17.0,801.0,720.71,565.34
2016,4,2,11,30,918.0,124.0,4.5,17.0,894.0,815.9,637.56
2016,4,2,11,45,930.0,120.0,4.7,17.5,908.0,847.03,658.97
2016,4,2,12,0,942.0,116.0,4.9,18.0,922.0,875.83,679.08
2016,4,2,12,15,943.0,116.0,5.05,18.0,924.5,896.91,694.75
2016,4,2,12,30,944.0,116.0,5.2,18.0,927.0,914.96,708.42
2016,4,2,12,45,949.5,112.0,5.35,18.0,923.0,929.76,719.91
2016,4,2,13,0,955.0,108.0,5.5,18.0,919.0,941.38,729.3
2016,4,2,13,15,638.5,250.0,5.6,18.0,788.5,822.06,642.62
2016,4,2,13,30,322.0,392.0,5.7,18.0,658.0,687.08,535.02
2016,4,2,13,45,443.5,336.5,5.85,18.0,692.5,745.21,583.49
2016,4,2,14,0,565.0,281.0,6.0,18.0,727.0,795.88,625.6
2016,4,2,14,15,748.0,189.5,6.0,17.5,757.5,860.12,678.76
2016,4,2,14,30,931.0,98.0,6.0,17.0,788.0,905.81,714.34
2016,4,2,14,45,922.5,95.5,6.05,17.0,751.0,883.89,699.63
2016,4,2,15,0,914.0,93.0,6.1,17.0,714.0,859.1,683.16
2016,4,2,15,15,900.0,91.0,6.0,16.5,670.5,827.75,662.4
2016,4,2,15,30,886.0,89.0,5.9,16.0,627.0,794.13,639.84
2016,4,2,15,45,870.5,85.0,5.8,16.0,579.0,755.09,611.81
2016,4,2,16,0,855.0,81.0,5.7,16.0,531.0,718.6,585.56
2016,4,2,16,15,830.5,77.5,5.5,15.5,479.0,670.59,550.85
2016,4,2,16,30,806.0,74.0,5.3,15.0,427.0,621.95,514.1
2016,4,2,16,45,771.0,69.5,5.1,14.5,372.0,565.36,469.32
2016,4,2,17,0,736.0,65.0,4.9,14.0,317.0,509.59,423.9
2016,4,2,17,15,683.0,59.5,4.7,13.5,261.5,444.27,369.21
2016,4,2,17,30,630.0,54.0,4.5,13.0,206.0,384.9,317.49
2016,4,2,17,45,541.5,46.0,4.35,12.5,153.5,308.17,250.05
2016,4,2,18,0,453.0,38.0,4.2,12.0,101.0,239.02,187.36
2016,4,2,18,15,298.5,26.0,4.15,11.5,59.5,151.06,104.73
2016,4,2,18,30,144.0,14.0,4.1,11.0,18.0,56.31,0.0
2016,4,2,18,45,72.0,7.0,4.05,10.5,9.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,4.25,3.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,3.35,2.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,4,3,6,15,154.5,14.0,2.75,1.5,27.0,13.76,0.0
2016,4,3,6,30,309.0,28.0,3.0,2.0,54.0,21.85,12.46
2016,4,3,6,45,428.5,39.0,3.3,2.5,103.0,29.11,20.81
2016,4,3,7,0,548.0,50.0,3.6,3.0,152.0,35.9,27.53
2016,4,3,7,15,617.0,57.5,3.65,3.0,207.5,39.22,30.88
2016,4,3,7,30,686.0,65.0,3.7,3.0,263.0,71.84,40.15
2016,4,3,7,45,732.0,70.0,3.8,3.5,320.0,122.07,70.67
2016,4,3,8,0,778.0,75.0,3.9,4.0,377.0,173.36,110.43
2016,4,3,8,15,808.0,79.5,3.8,4.5,432.0,225.72,156.41
