Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,8,30,838.0,84.0,3.7,5.0,487.0,280.82,206.7
2016,4,3,8,45,861.0,86.5,3.65,5.5,538.5,334.51,256.39
2016,4,3,9,0,884.0,89.0,3.6,6.0,590.0,389.68,306.67
2016,4,3,9,15,899.5,92.0,3.5,6.5,637.0,447.15,357.6
2016,4,3,9,30,915.0,95.0,3.4,7.0,684.0,500.94,404.09
2016,4,3,9,45,927.5,96.5,3.3,7.5,725.0,551.8,446.82
2016,4,3,10,0,940.0,98.0,3.2,8.0,766.0,602.03,487.64
2016,4,3,10,15,948.0,99.5,3.1,8.5,800.0,648.77,524.44
2016,4,3,10,30,956.0,101.0,3.0,9.0,834.0,694.05,558.95
2016,4,3,10,45,962.0,102.0,2.9,9.5,860.5,735.86,589.83
2016,4,3,11,0,968.0,103.0,2.8,10.0,887.0,775.66,616.97
2016,4,3,11,15,971.0,104.0,2.65,10.5,906.0,811.05,639.61
2016,4,3,11,30,974.0,105.0,2.5,11.0,925.0,843.89,660.0
2016,4,3,11,45,976.0,105.0,2.45,11.5,935.0,872.27,677.73
2016,4,3,12,0,978.0,105.0,2.4,12.0,945.0,897.75,693.31
2016,4,3,12,15,977.5,105.0,2.35,12.0,946.5,918.14,706.59
2016,4,3,12,30,977.0,105.0,2.3,12.0,948.0,935.33,717.73
2016,4,3,12,45,977.0,103.5,2.25,12.5,942.0,948.18,724.63
2016,4,3,13,0,977.0,102.0,2.2,13.0,936.0,957.67,729.34
2016,4,3,13,15,973.5,101.5,2.15,13.0,920.5,961.72,731.83
2016,4,3,13,30,970.0,101.0,2.1,13.0,905.0,962.34,732.19
2016,4,3,13,45,964.0,100.0,2.1,13.5,881.5,956.82,727.79
2016,4,3,14,0,958.0,99.0,2.1,14.0,858.0,947.93,721.33
2016,4,3,14,15,950.0,97.5,2.05,14.0,827.0,933.47,712.03
2016,4,3,14,30,942.0,96.0,2.0,14.0,796.0,915.85,700.74
2016,4,3,14,45,931.0,94.5,2.0,14.5,758.0,892.66,685.01
2016,4,3,15,0,920.0,93.0,2.0,15.0,720.0,866.67,667.47
2016,4,3,15,15,906.0,90.5,1.95,15.0,676.0,834.55,646.41
2016,4,3,15,30,892.0,88.0,1.9,15.0,632.0,800.14,623.71
2016,4,3,15,45,870.5,86.0,1.85,15.0,582.5,758.58,595.75
2016,4,3,16,0,849.0,84.0,1.8,15.0,533.0,720.0,569.72
2016,4,3,16,15,823.5,80.5,1.65,14.5,480.5,671.41,536.2
2016,4,3,16,30,798.0,77.0,1.5,14.0,428.0,622.27,500.7
2016,4,3,16,45,760.5,72.5,1.4,14.0,372.5,564.32,456.33
2016,4,3,17,0,723.0,68.0,1.3,14.0,317.0,507.4,411.5
2016,4,3,17,15,670.5,62.0,1.25,13.0,262.0,444.74,362.2
2016,4,3,17,30,618.0,56.0,1.2,12.0,207.0,383.0,311.44
2016,4,3,17,45,534.0,47.5,1.15,11.0,154.5,307.97,247.87
2016,4,3,18,0,450.0,39.0,1.1,10.0,102.0,240.1,187.97
2016,4,3,18,15,304.5,26.5,1.15,9.5,61.0,154.37,108.88
2016,4,3,18,30,159.0,14.0,1.2,9.0,20.0,61.13,0.0
2016,4,3,18,45,79.5,7.0,1.25,8.5,10.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,4,6,15,161.0,13.5,2.35,5.5,27.5,13.27,0.0
2016,4,4,6,30,322.0,27.0,2.5,6.0,55.0,20.6,11.58
2016,4,4,6,45,434.5,37.0,2.7,7.0,103.5,26.99,18.58
2016,4,4,7,0,547.0,47.0,2.9,8.0,152.0,32.97,24.35
2016,4,4,7,15,613.5,54.0,2.95,8.5,206.5,36.05,27.32
2016,4,4,7,30,680.0,61.0,3.0,9.0,261.0,75.14,40.7
2016,4,4,7,45,725.5,66.0,3.1,10.0,317.0,121.39,68.1
2016,4,4,8,0,771.0,71.0,3.2,11.0,373.0,172.47,107.15
2016,4,4,8,15,801.0,75.0,3.45,12.0,427.5,224.13,151.44
2016,4,4,8,30,831.0,79.0,3.7,13.0,482.0,278.51,199.64
2016,4,4,8,45,853.5,81.5,3.95,14.0,533.0,331.72,247.31
2016,4,4,9,0,876.0,84.0,4.2,15.0,584.0,390.28,298.51
2016,4,4,9,15,891.5,86.5,4.3,15.5,630.5,443.03,344.56
2016,4,4,9,30,907.0,89.0,4.4,16.0,677.0,495.94,389.54
2016,4,4,9,45,918.0,91.5,4.5,16.5,717.5,546.51,431.5
2016,4,4,10,0,929.0,94.0,4.6,17.0,758.0,596.36,471.74
2016,4,4,10,15,937.0,95.5,4.6,17.5,791.5,642.56,507.85
2016,4,4,10,30,945.0,97.0,4.6,18.0,825.0,687.33,541.89
2016,4,4,10,45,950.0,98.5,4.65,18.5,851.5,728.44,572.6
2016,4,4,11,0,955.0,100.0,4.7,19.0,878.0,767.5,599.58
2016,4,4,11,15,959.0,101.0,4.7,19.0,896.5,803.12,624.55
2016,4,4,11,30,963.0,102.0,4.7,19.0,915.0,836.28,647.66
2016,4,4,11,45,964.0,102.5,4.75,19.5,925.0,863.96,665.83
2016,4,4,12,0,965.0,103.0,4.8,20.0,935.0,888.75,681.92
2016,4,4,12,15,965.0,103.0,4.8,20.0,937.0,909.2,696.0
2016,4,4,12,30,965.0,103.0,4.8,20.0,939.0,926.51,707.98
2016,4,4,12,45,963.0,102.5,4.85,20.5,932.0,938.37,715.23
2016,4,4,13,0,961.0,102.0,4.9,21.0,925.0,946.91,720.29
2016,4,4,13,15,957.0,101.5,4.9,21.0,909.5,950.33,723.01
2016,4,4,13,30,953.0,101.0,4.9,21.0,894.0,950.38,723.57
2016,4,4,13,45,944.5,101.0,4.95,21.0,870.0,943.62,719.92
2016,4,4,14,0,936.0,101.0,5.0,21.0,846.0,933.59,714.15
2016,4,4,14,15,927.0,100.0,5.0,20.5,815.0,918.9,706.28
2016,4,4,14,30,918.0,99.0,5.0,20.0,784.0,901.15,696.33
2016,4,4,14,45,900.5,99.5,5.0,20.0,744.5,874.91,679.03
2016,4,4,15,0,883.0,100.0,5.0,20.0,705.0,846.23,660.0
2016,4,4,15,15,868.0,97.5,4.9,20.0,661.5,814.07,637.85
2016,4,4,15,30,853.0,95.0,4.8,20.0,618.0,784.3,617.44
2016,4,4,15,45,822.0,95.5,4.7,20.0,567.5,739.35,585.76
2016,4,4,16,0,791.0,96.0,4.6,20.0,517.0,693.64,553.28
2016,4,4,16,15,763.0,91.5,4.5,19.5,465.0,644.01,518.46
2016,4,4,16,30,735.0,87.0,4.4,19.0,413.0,596.55,483.05
2016,4,4,16,45,682.5,84.5,4.3,18.5,357.0,534.13,434.89
2016,4,4,17,0,630.0,82.0,4.2,18.0,301.0,474.08,387.29
2016,4,4,17,15,574.0,74.0,4.05,17.5,247.5,408.65,334.02
2016,4,4,17,30,518.0,66.0,3.9,17.0,194.0,346.83,281.95
2016,4,4,17,45,419.0,56.0,3.8,16.5,143.0,267.62,214.38
2016,4,4,18,0,320.0,46.0,3.7,16.0,92.0,195.95,151.97
2016,4,4,18,15,203.0,30.0,3.55,15.5,54.5,122.19,85.49
2016,4,4,18,30,86.0,14.0,3.4,15.0,17.0,48.92,0.0
2016,4,4,18,45,43.0,7.0,3.25,14.5,8.5,6.88,0.0
2016,4,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,4,5,6,15,145.5,16.5,4.25,2.0,30.0,12.93,0.0
2016,4,5,6,30,291.0,33.0,4.4,2.0,60.0,26.18,16.89
2016,4,5,6,45,412.5,44.5,4.6,2.5,110.0,33.66,25.07
2016,4,5,7,0,534.0,56.0,4.8,3.0,160.0,40.68,31.99
2016,4,5,7,15,602.5,64.0,4.8,3.0,216.0,44.14,35.46
2016,4,5,7,30,671.0,72.0,4.8,3.0,272.0,83.75,48.12
2016,4,5,7,45,714.5,78.5,4.85,3.5,329.0,131.02,78.32
2016,4,5,8,0,758.0,85.0,4.9,4.0,386.0,182.89,119.88
2016,4,5,8,15,790.0,90.0,4.85,4.0,441.5,238.99,169.85
2016,4,5,8,30,822.0,95.0,4.8,4.0,497.0,294.29,220.95
2016,4,5,8,45,841.0,100.0,4.75,4.5,548.5,348.25,271.21
2016,4,5,9,0,860.0,105.0,4.7,5.0,600.0,403.34,321.65
2016,4,5,9,15,877.5,108.5,4.6,5.5,647.5,457.33,369.95
2016,4,5,9,30,895.0,112.0,4.5,6.0,695.0,511.78,417.21
2016,4,5,9,45,905.5,115.5,4.4,6.5,736.5,562.88,460.35
2016,4,5,10,0,916.0,119.0,4.3,7.0,778.0,615.76,503.39
2016,4,5,10,15,925.5,121.0,4.2,7.0,812.5,662.91,541.71
2016,4,5,10,30,935.0,123.0,4.1,7.0,847.0,708.77,578.02
2016,4,5,10,45,941.0,125.0,4.0,7.5,874.5,750.78,609.44
2016,4,5,11,0,947.0,127.0,3.9,8.0,902.0,790.83,637.91
2016,4,5,11,15,951.5,128.0,3.8,8.0,921.0,826.7,663.15
2016,4,5,11,30,956.0,129.0,3.7,8.0,940.0,860.17,686.43
2016,4,5,11,45,958.0,129.5,3.6,8.5,951.0,888.62,704.62
2016,4,5,12,0,960.0,130.0,3.5,9.0,962.0,914.24,720.63
2016,4,5,12,15,960.5,130.0,3.4,9.0,963.5,935.18,734.54
2016,4,5,12,30,961.0,130.0,3.3,9.0,965.0,953.02,746.28
2016,4,5,12,45,964.5,126.5,3.25,9.5,960.0,966.82,754.23
2016,4,5,13,0,968.0,123.0,3.2,10.0,955.0,977.36,759.98
2016,4,5,13,15,964.5,122.0,3.1,10.0,939.5,980.9,761.96
2016,4,5,13,30,961.0,121.0,3.0,10.0,924.0,981.03,761.74
2016,4,5,13,45,959.0,117.5,2.9,10.5,901.0,976.51,757.06
2016,4,5,14,0,957.0,114.0,2.8,11.0,878.0,968.58,750.2
2016,4,5,14,15,948.5,112.5,2.7,11.0,846.5,953.69,740.05
2016,4,5,14,30,940.0,111.0,2.6,11.0,815.0,935.65,727.88
2016,4,5,14,45,931.5,108.0,2.55,11.0,777.0,912.98,713.05
2016,4,5,15,0,923.0,105.0,2.5,11.0,739.0,887.41,696.26
2016,4,5,15,15,908.5,102.0,2.4,10.5,694.5,854.23,674.89
2016,4,5,15,30,894.0,99.0,2.3,10.0,650.0,823.37,655.11
2016,4,5,15,45,876.0,95.5,2.25,10.0,600.5,782.58,627.15
2016,4,5,16,0,858.0,92.0,2.2,10.0,551.0,740.13,597.77
2016,4,5,16,15,831.5,88.0,2.05,9.5,497.0,689.8,562.43
2016,4,5,16,30,805.0,84.0,1.9,9.0,443.0,638.95,525.03
2016,4,5,16,45,769.5,79.0,1.75,9.0,387.0,581.16,479.67
2016,4,5,17,0,734.0,74.0,1.6,9.0,331.0,526.91,435.8
2016,4,5,17,15,681.0,67.5,1.45,8.0,274.5,460.31,382.17
2016,4,5,17,30,628.0,61.0,1.3,7.0,218.0,396.92,328.97
2016,4,5,17,45,542.5,52.0,1.15,6.5,164.0,319.66,261.92
2016,4,5,18,0,457.0,43.0,1.0,6.0,110.0,249.59,199.0
2016,4,5,18,15,311.0,30.0,1.05,5.5,67.0,161.91,118.87
2016,4,5,18,30,165.0,17.0,1.1,5.0,24.0,78.53,0.0
2016,4,5,18,45,82.5,8.5,1.15,4.5,12.0,29.52,0.0
2016,4,5,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,6,15,163.5,15.5,1.2,-0.5,31.5,11.77,0.0
2016,4,6,6,30,327.0,31.0,1.4,0.0,63.0,23.87,15.37
2016,4,6,6,45,431.0,42.5,1.65,0.5,112.0,31.45,23.37
2016,4,6,7,0,535.0,54.0,1.9,1.0,161.0,38.53,30.34
2016,4,6,7,15,600.5,61.5,2.05,1.5,216.0,41.7,33.45
2016,4,6,7,30,666.0,69.0,2.2,2.0,271.0,84.24,47.6
2016,4,6,7,45,705.0,76.0,2.4,3.0,326.0,131.35,78.65
2016,4,6,8,0,744.0,83.0,2.6,4.0,381.0,182.57,119.98
2016,4,6,8,15,774.5,87.5,2.65,4.5,435.5,237.1,168.17
2016,4,6,8,30,805.0,92.0,2.7,5.0,490.0,290.85,217.06
2016,4,6,8,45,828.5,95.0,2.75,5.5,541.0,343.6,265.41
2016,4,6,9,0,852.0,98.0,2.8,6.0,592.0,397.92,314.32
2016,4,6,9,15,868.0,101.0,2.85,6.5,638.0,450.43,360.72
2016,4,6,9,30,884.0,104.0,2.9,7.0,684.0,503.25,406.05
2016,4,6,9,45,897.5,105.5,2.95,8.0,725.0,556.49,449.51
2016,4,6,10,0,911.0,107.0,3.0,9.0,766.0,605.96,488.71
2016,4,6,10,15,920.0,109.0,3.05,9.5,800.0,652.47,525.36
2016,4,6,10,30,929.0,111.0,3.1,10.0,834.0,697.66,560.05
2016,4,6,10,45,930.5,115.0,3.2,10.5,859.0,738.12,590.52
2016,4,6,11,0,932.0,119.0,3.3,11.0,884.0,776.35,617.54
2016,4,6,11,15,936.0,120.0,3.35,11.0,903.0,811.25,642.4
2016,4,6,11,30,940.0,121.0,3.4,11.0,922.0,843.75,665.46
2016,4,6,11,45,934.0,126.5,3.45,11.5,930.0,870.04,682.78
2016,4,6,12,0,928.0,132.0,3.5,12.0,938.0,893.25,697.91
2016,4,6,12,15,733.5,235.0,3.55,12.0,873.5,853.69,669.33
2016,4,6,12,30,539.0,338.0,3.6,12.0,809.0,802.59,627.39
2016,4,6,12,45,724.0,239.5,3.65,12.5,867.0,878.05,687.14
2016,4,6,13,0,909.0,141.0,3.7,13.0,925.0,946.42,734.28
2016,4,6,13,15,905.5,140.5,3.7,13.0,910.5,950.18,736.77
2016,4,6,13,30,902.0,140.0,3.7,13.0,896.0,950.75,737.69
2016,4,6,13,45,888.5,143.0,3.75,13.0,871.5,947.4,736.35
2016,4,6,14,0,875.0,146.0,3.8,13.0,847.0,936.77,730.04
2016,4,6,14,15,708.0,204.5,3.8,13.0,758.0,849.75,668.94
2016,4,6,14,30,541.0,263.0,3.8,13.0,669.0,757.98,599.78
2016,4,6,14,45,524.0,253.0,3.8,13.0,631.0,727.41,578.64
2016,4,6,15,0,507.0,243.0,3.8,13.0,593.0,695.4,555.85
2016,4,6,15,15,409.0,255.0,3.65,12.5,526.5,619.73,498.23
2016,4,6,15,30,311.0,267.0,3.5,12.0,460.0,539.87,436.63
2016,4,6,15,45,226.0,253.5,3.35,12.0,388.0,445.67,362.65
2016,4,6,16,0,141.0,240.0,3.2,12.0,316.0,364.19,297.1
2016,4,6,16,15,91.0,208.5,3.0,11.5,256.0,283.59,232.57
2016,4,6,16,30,41.0,177.0,2.8,11.0,196.0,213.93,175.44
2016,4,6,16,45,33.0,156.0,2.65,10.5,170.0,186.04,153.01
2016,4,6,17,0,25.0,135.0,2.5,10.0,144.0,158.59,130.45
2016,4,6,17,15,18.5,113.0,2.45,9.5,119.0,125.78,102.95
2016,4,6,17,30,12.0,91.0,2.4,9.0,94.0,99.44,80.43
2016,4,6,17,45,6.0,69.0,2.4,8.5,70.5,73.61,57.92
2016,4,6,18,0,0.0,47.0,2.4,8.0,47.0,47.85,35.23
2016,4,6,18,15,0.0,28.5,2.35,8.0,28.5,28.4,17.4
2016,4,6,18,30,0.0,10.0,2.3,8.0,10.0,9.64,0.0
2016,4,6,18,45,0.0,5.0,2.3,8.0,5.0,4.91,0.0
2016,4,6,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,7,6,15,80.0,19.5,4.7,11.0,27.5,16.47,0.0
2016,4,7,6,30,160.0,39.0,4.7,11.0,55.0,30.18,20.09
2016,4,7,6,45,327.0,47.0,4.75,11.0,106.0,35.13,25.59
2016,4,7,7,0,494.0,55.0,4.8,11.0,157.0,39.08,29.58
2016,4,7,7,15,562.0,63.0,4.85,11.0,211.0,44.98,35.11
2016,4,7,7,30,630.0,71.0,4.9,11.0,265.0,87.04,48.44
2016,4,7,7,45,419.5,118.5,4.95,11.0,258.0,139.33,95.37
2016,4,7,8,0,209.0,166.0,5.0,11.0,251.0,177.13,135.99
2016,4,7,8,15,516.0,123.5,4.95,11.5,371.0,213.22,154.97
2016,4,7,8,30,823.0,81.0,4.9,12.0,491.0,289.57,211.91
2016,4,7,8,45,846.5,84.0,4.85,12.5,543.0,343.28,260.53
2016,4,7,9,0,870.0,87.0,4.8,13.0,595.0,402.41,312.73
2016,4,7,9,15,885.5,89.5,4.75,13.0,641.0,454.89,359.24
2016,4,7,9,30,901.0,92.0,4.7,13.0,687.0,507.53,404.72
2016,4,7,9,45,912.5,94.0,4.7,13.5,727.0,557.58,446.32
2016,4,7,10,0,924.0,96.0,4.7,14.0,767.0,606.94,486.17
2016,4,7,10,15,932.0,97.5,4.75,14.0,800.0,652.82,523.42
2016,4,7,10,30,940.0,99.0,4.8,14.0,833.0,697.26,558.82
2016,4,7,10,45,615.5,248.5,4.9,14.5,735.5,649.89,517.03
2016,4,7,11,0,291.0,398.0,5.0,15.0,638.0,582.21,458.09
2016,4,7,11,15,345.0,387.0,5.15,15.0,678.0,625.23,492.58
2016,4,7,11,30,399.0,376.0,5.3,15.0,718.0,670.34,528.11
2016,4,7,11,45,407.5,376.5,5.5,15.5,729.5,691.53,543.71
2016,4,7,12,0,416.0,377.0,5.7,16.0,741.0,713.02,559.53
2016,4,7,12,15,213.5,304.0,5.8,16.0,491.0,481.42,381.67
2016,4,7,12,30,11.0,231.0,5.9,16.0,241.0,233.82,182.95
2016,4,7,12,45,466.5,178.0,6.05,16.0,582.0,593.88,479.24
2016,4,7,13,0,922.0,125.0,6.2,16.0,923.0,944.82,742.62
2016,4,7,13,15,701.0,231.0,6.25,16.0,832.0,869.21,686.37
2016,4,7,13,30,480.0,337.0,6.3,16.0,741.0,782.56,616.56
2016,4,7,13,45,305.5,368.0,6.4,16.5,623.0,656.06,517.4
2016,4,7,14,0,131.0,399.0,6.5,17.0,505.0,528.41,415.12
2016,4,7,14,15,504.0,261.0,6.45,17.0,644.5,728.4,580.07
2016,4,7,14,30,877.0,123.0,6.4,17.0,784.0,903.59,714.7
2016,4,7,14,45,438.5,121.0,6.4,17.0,451.5,517.01,420.98
2016,4,7,15,0,0.0,119.0,6.4,17.0,119.0,115.67,89.08
2016,4,7,15,15,216.0,179.5,6.3,16.5,313.5,372.43,303.96
2016,4,7,15,30,432.0,240.0,6.2,16.0,508.0,614.97,498.44
2016,4,7,15,45,467.0,209.0,6.1,16.0,478.5,598.16,486.63
2016,4,7,16,0,502.0,178.0,6.0,16.0,449.0,577.31,472.34
2016,4,7,16,15,393.5,179.5,5.8,15.5,379.5,487.7,400.95
2016,4,7,16,30,285.0,181.0,5.6,15.0,310.0,396.76,327.43
2016,4,7,16,45,263.5,163.5,5.4,15.0,271.0,354.66,293.41
2016,4,7,17,0,242.0,146.0,5.2,15.0,232.0,313.58,259.54
2016,4,7,17,15,387.5,109.0,5.0,14.5,219.5,348.73,289.63
2016,4,7,17,30,533.0,72.0,4.8,14.0,207.0,364.85,301.52
2016,4,7,17,45,463.5,59.5,4.65,13.5,157.0,294.78,240.2
2016,4,7,18,0,394.0,47.0,4.5,13.0,107.0,230.53,182.51
2016,4,7,18,15,263.0,32.5,4.45,12.5,66.0,148.85,109.2
2016,4,7,18,30,132.0,18.0,4.4,12.0,25.0,70.3,0.0
2016,4,7,18,45,66.0,9.0,4.35,11.5,12.5,26.04,0.0
2016,4,7,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,8,6,15,177.0,17.0,1.65,4.5,35.5,12.79,0.0
2016,4,8,6,30,354.0,34.0,2.0,5.0,71.0,26.18,17.38
2016,4,8,6,45,462.5,43.5,2.35,6.0,122.0,31.79,23.22
2016,4,8,7,0,571.0,53.0,2.7,7.0,173.0,37.08,28.31
2016,4,8,7,15,634.0,60.0,2.8,7.0,228.5,45.9,36.56
2016,4,8,7,30,697.0,67.0,2.9,7.0,284.0,90.94,49.24
2016,4,8,7,45,742.0,71.5,3.05,7.5,341.5,141.96,84.28
2016,4,8,8,0,787.0,76.0,3.2,8.0,399.0,194.07,126.55
2016,4,8,8,15,816.0,80.0,3.15,8.5,453.5,246.73,173.21
2016,4,8,8,30,845.0,84.0,3.1,9.0,508.0,301.97,223.14
2016,4,8,8,45,869.0,86.0,3.05,9.5,560.5,356.14,272.18
2016,4,8,9,0,893.0,88.0,3.0,10.0,613.0,415.74,324.58
2016,4,8,9,15,908.0,90.5,2.95,10.0,659.5,469.14,371.52
2016,4,8,9,30,923.0,93.0,2.9,10.0,706.0,522.62,417.22
2016,4,8,9,45,935.5,94.0,2.9,10.5,747.0,573.28,458.8
2016,4,8,10,0,948.0,95.0,2.9,11.0,788.0,623.27,498.59
2016,4,8,10,15,956.0,97.0,2.9,11.0,822.0,670.57,536.1
2016,4,8,10,30,964.0,99.0,2.9,11.0,856.0,716.38,571.6
2016,4,8,10,45,970.5,99.5,2.95,11.5,882.5,758.07,601.84
2016,4,8,11,0,977.0,100.0,3.0,12.0,909.0,797.74,628.83
2016,4,8,11,15,980.0,100.5,3.05,12.0,927.5,832.59,653.3
2016,4,8,11,30,983.0,101.0,3.1,12.0,946.0,864.84,675.88
2016,4,8,11,45,985.0,101.0,3.15,12.5,956.0,893.06,694.3
2016,4,8,12,0,987.0,101.0,3.2,13.0,966.0,918.36,710.63
2016,4,8,12,15,665.0,260.0,3.2,13.0,843.5,824.89,642.37
2016,4,8,12,30,343.0,419.0,3.2,13.0,721.0,713.7,553.3
2016,4,8,12,45,178.0,335.5,3.25,13.5,492.0,490.73,385.97
2016,4,8,13,0,13.0,252.0,3.3,14.0,263.0,257.15,201.55
2016,4,8,13,15,209.0,309.0,3.35,14.0,485.5,503.78,399.36
2016,4,8,13,30,405.0,366.0,3.4,14.0,708.0,741.15,578.12
2016,4,8,13,45,509.0,317.5,3.45,14.0,735.5,793.16,617.98
2016,4,8,14,0,613.0,269.0,3.5,14.0,763.0,837.98,653.84
2016,4,8,14,15,330.5,299.5,3.55,13.5,564.5,609.41,482.11
2016,4,8,14,30,48.0,330.0,3.6,13.0,366.0,378.65,299.65
2016,4,8,14,45,24.0,182.0,3.65,13.0,200.0,203.59,162.31
2016,4,8,15,0,0.0,34.0,3.7,13.0,34.0,32.88,21.9
2016,4,8,15,15,0.0,88.5,3.65,13.0,88.5,85.66,66.05
2016,4,8,15,30,0.0,143.0,3.6,13.0,143.0,139.94,111.04
2016,4,8,15,45,134.0,188.0,3.55,13.0,260.5,303.29,248.63
2016,4,8,16,0,268.0,233.0,3.5,13.0,378.0,458.78,374.71
2016,4,8,16,15,134.0,125.0,3.25,12.5,197.5,228.0,188.34
2016,4,8,16,30,0.0,17.0,3.0,12.0,17.0,16.41,8.4
2016,4,8,16,45,352.0,46.0,2.8,11.5,172.5,284.94,242.54
2016,4,8,17,0,704.0,75.0,2.6,11.0,328.0,515.74,429.94
2016,4,8,17,15,652.0,68.5,2.35,10.5,272.5,450.56,374.53
2016,4,8,17,30,600.0,62.0,2.1,10.0,217.0,388.56,321.76
2016,4,8,17,45,525.5,53.0,1.85,9.5,165.0,316.99,259.46
2016,4,8,18,0,451.0,44.0,1.6,9.0,113.0,251.61,200.64
2016,4,8,18,15,317.5,31.5,1.55,8.5,70.5,168.05,125.5
2016,4,8,18,30,184.0,19.0,1.5,8.0,28.0,89.47,9.98
2016,4,8,18,45,92.0,9.5,1.45,7.5,14.0,33.52,0.0
2016,4,8,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,10.0,3.65,3.5,10.0,9.64,0.0
2016,4,9,6,30,0.0,20.0,4.0,4.0,20.0,19.3,11.47
2016,4,9,6,45,0.0,34.0,4.4,4.5,34.0,32.83,24.33
2016,4,9,7,0,0.0,48.0,4.8,5.0,48.0,46.38,37.08
2016,4,9,7,15,0.0,63.0,5.2,5.0,63.0,60.32,47.56
2016,4,9,7,30,0.0,78.0,5.6,5.0,78.0,74.35,59.88
2016,4,9,7,45,168.0,116.0,6.0,5.5,185.5,116.47,88.68
2016,4,9,8,0,336.0,154.0,6.4,6.0,293.0,187.46,142.13
2016,4,9,8,15,597.5,119.5,6.5,6.0,406.5,232.07,172.01
2016,4,9,8,30,859.0,85.0,6.6,6.0,520.0,310.52,234.9
2016,4,9,8,45,884.5,86.5,6.7,6.0,573.5,365.52,286.75
2016,4,9,9,0,910.0,88.0,6.8,6.0,627.0,426.06,342.68
2016,4,9,9,15,926.0,90.5,6.75,6.0,674.5,480.72,392.81
2016,4,9,9,30,942.0,93.0,6.7,6.0,722.0,535.51,441.9
2016,4,9,9,45,954.5,95.0,6.65,6.0,764.5,587.92,487.9
2016,4,9,10,0,967.0,97.0,6.6,6.0,807.0,639.65,532.25
2016,4,9,10,15,975.5,98.5,6.55,6.0,841.5,687.55,572.54
2016,4,9,10,30,984.0,100.0,6.5,6.0,876.0,733.95,610.79
2016,4,9,10,45,606.5,256.5,6.45,6.5,739.5,655.85,541.66
2016,4,9,11,0,229.0,413.0,6.4,7.0,603.0,555.05,452.18
2016,4,9,11,15,614.5,259.0,6.35,7.0,784.5,710.34,584.93
2016,4,9,11,30,1000.0,105.0,6.3,7.0,966.0,885.37,723.36
2016,4,9,11,45,1000.0,106.0,6.25,7.5,976.0,913.35,741.71
2016,4,9,12,0,1000.0,107.0,6.2,8.0,986.0,938.28,758.37
2016,4,9,12,15,1000.0,107.0,6.1,8.0,987.5,959.09,773.06
2016,4,9,12,30,1000.0,107.0,6.0,8.0,989.0,976.65,785.38
2016,4,9,12,45,999.0,106.5,5.95,8.0,982.0,989.5,794.62
2016,4,9,13,0,998.0,106.0,5.9,8.0,975.0,998.95,801.47
2016,4,9,13,15,994.5,105.0,5.85,8.0,959.5,1002.19,803.92
2016,4,9,13,30,991.0,104.0,5.8,8.0,944.0,1001.93,803.97
2016,4,9,13,45,984.5,104.0,5.75,8.0,920.0,996.54,800.43
2016,4,9,14,0,978.0,104.0,5.7,8.0,896.0,987.75,794.56
2016,4,9,14,15,971.0,102.5,5.6,8.0,865.0,973.61,784.57
2016,4,9,14,30,964.0,101.0,5.5,8.0,834.0,956.23,772.35
2016,4,9,14,45,952.0,100.0,5.45,8.0,795.0,931.97,755.48
2016,4,9,15,0,940.0,99.0,5.4,8.0,756.0,904.92,736.6
2016,4,9,15,15,926.5,96.5,5.3,7.5,711.5,872.38,714.63
2016,4,9,15,30,913.0,94.0,5.2,7.0,667.0,837.5,690.78
2016,4,9,15,45,892.0,92.5,5.1,7.0,616.5,800.4,663.82
2016,4,9,16,0,871.0,91.0,5.0,7.0,566.0,757.23,631.98
2016,4,9,16,15,846.0,87.0,4.8,6.5,512.0,707.2,595.09
2016,4,9,16,30,821.0,83.0,4.6,6.0,458.0,656.52,556.68
2016,4,9,16,45,781.0,79.5,4.4,6.0,400.5,596.58,507.52
2016,4,9,17,0,741.0,76.0,4.2,6.0,343.0,540.52,460.34
2016,4,9,17,15,689.5,70.0,3.8,5.5,286.5,474.49,404.08
2016,4,9,17,30,638.0,64.0,3.4,5.0,230.0,411.5,348.91
2016,4,9,17,45,558.0,55.0,3.0,4.5,175.5,335.44,281.09
2016,4,9,18,0,478.0,46.0,2.6,4.0,121.0,265.99,217.23
2016,4,9,18,15,342.0,33.0,2.45,3.0,76.0,179.27,137.94
2016,4,9,18,30,206.0,20.0,2.3,2.0,31.0,98.49,23.58
2016,4,9,18,45,103.0,10.0,2.15,1.5,15.5,37.14,0.0
2016,4,9,19,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,15,204.5,17.0,0.95,-1.5,40.5,12.45,2.63
2016,4,10,6,30,409.0,34.0,1.1,-1.0,81.0,25.61,17.64
2016,4,10,6,45,501.0,43.5,1.25,-0.5,132.0,31.26,23.5
2016,4,10,7,0,593.0,53.0,1.4,0.0,183.0,36.54,28.73
2016,4,10,7,15,651.5,59.5,1.3,0.5,238.5,51.95,31.7
2016,4,10,7,30,710.0,66.0,1.2,1.0,294.0,101.16,56.97
2016,4,10,7,45,745.5,72.0,1.2,2.0,349.5,149.7,91.94
2016,4,10,8,0,781.0,78.0,1.2,3.0,405.0,201.96,135.66
2016,4,10,8,15,808.5,82.0,1.0,3.5,459.0,254.1,182.15
2016,4,10,8,30,836.0,86.0,0.8,4.0,513.0,308.68,230.98
2016,4,10,8,45,851.5,90.5,0.65,4.5,562.5,361.86,278.11
2016,4,10,9,0,867.0,95.0,0.5,5.0,612.0,415.76,324.08
2016,4,10,9,15,881.0,98.0,0.45,5.5,657.0,471.72,370.32
2016,4,10,9,30,895.0,101.0,0.4,6.0,702.0,523.91,411.93
2016,4,10,9,45,899.0,106.5,0.35,6.5,740.0,572.87,449.49
2016,4,10,10,0,903.0,112.0,0.3,7.0,778.0,620.52,484.59
2016,4,10,10,15,910.5,114.0,0.45,7.5,811.0,665.65,519.4
2016,4,10,10,30,918.0,116.0,0.6,8.0,844.0,709.35,552.54
2016,4,10,10,45,913.5,123.0,0.75,8.5,866.5,747.77,581.13
2016,4,10,11,0,909.0,130.0,0.9,9.0,889.0,783.6,606.12
2016,4,10,11,15,912.0,131.0,1.0,9.0,906.5,816.84,629.59
2016,4,10,11,30,915.0,132.0,1.1,9.0,924.0,847.69,651.42
2016,4,10,11,45,908.0,138.0,1.25,9.5,931.0,872.66,668.79
2016,4,10,12,0,901.0,144.0,1.4,10.0,938.0,894.59,684.12
2016,4,10,12,15,900.0,144.0,1.45,10.0,939.0,912.85,696.85
2016,4,10,12,30,899.0,144.0,1.5,10.0,940.0,928.17,707.71
2016,4,10,12,45,895.0,144.5,1.6,10.5,932.0,938.32,714.64
2016,4,10,13,0,891.0,145.0,1.7,11.0,924.0,945.38,719.6
2016,4,10,13,15,886.5,144.0,1.75,11.0,908.5,947.38,721.93
2016,4,10,13,30,882.0,143.0,1.8,11.0,893.0,946.25,722.34
2016,4,10,13,45,870.5,144.5,1.85,11.5,868.5,942.99,720.14
2016,4,10,14,0,859.0,146.0,1.9,12.0,844.0,932.31,713.03
2016,4,10,14,15,849.5,143.5,1.95,12.0,813.0,916.3,703.74
2016,4,10,14,30,840.0,141.0,2.0,12.0,782.0,897.43,692.57
2016,4,10,14,45,826.0,139.0,2.05,12.0,744.5,872.5,677.2
2016,4,10,15,0,812.0,137.0,2.1,12.0,707.0,845.15,660.11
2016,4,10,15,15,795.5,133.5,2.1,12.0,663.5,811.92,638.29
2016,4,10,15,30,779.0,130.0,2.1,12.0,620.0,779.78,617.15
2016,4,10,15,45,760.0,124.5,2.1,12.0,572.5,738.99,589.5
2016,4,10,16,0,741.0,119.0,2.1,12.0,525.0,696.92,560.61
2016,4,10,16,15,610.5,132.5,2.0,11.5,445.5,595.87,484.68
2016,4,10,16,30,480.0,146.0,1.9,11.0,366.0,498.7,409.52
2016,4,10,16,45,438.0,137.5,1.85,11.0,319.5,445.45,367.94
2016,4,10,17,0,396.0,129.0,1.8,11.0,273.0,394.43,326.83
2016,4,10,17,15,363.5,111.5,1.6,10.0,227.0,340.97,283.68
2016,4,10,17,30,331.0,94.0,1.4,9.0,181.0,289.52,240.71
2016,4,10,17,45,282.0,75.5,1.25,8.5,138.0,231.56,190.6
2016,4,10,18,0,233.0,57.0,1.1,8.0,95.0,177.71,142.79
2016,4,10,18,15,149.5,38.5,1.15,7.5,59.5,108.8,81.9
2016,4,10,18,30,66.0,20.0,1.2,7.0,24.0,49.23,13.55
2016,4,10,18,45,33.0,10.0,1.3,7.0,12.0,18.64,0.0
2016,4,10,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,10.0,2.75,5.5,10.0,9.64,1.19
2016,4,11,6,30,0.0,20.0,2.9,6.0,20.0,19.3,11.52
2016,4,11,6,45,0.0,33.0,3.1,6.5,33.0,31.86,23.35
2016,4,11,7,0,0.0,46.0,3.3,7.0,46.0,44.44,35.09
2016,4,11,7,15,0.0,60.5,3.3,7.5,60.5,58.28,45.35
2016,4,11,7,30,0.0,75.0,3.3,8.0,75.0,71.85,57.01
2016,4,11,7,45,11.5,116.0,3.35,8.5,120.5,110.15,89.12
2016,4,11,8,0,23.0,157.0,3.4,9.0,166.0,149.5,121.48
2016,4,11,8,15,24.5,176.0,3.5,9.5,187.0,169.23,137.39
2016,4,11,8,30,26.0,195.0,3.6,10.0,208.0,189.15,153.33
2016,4,11,8,45,78.5,234.0,3.7,10.5,280.0,238.69,192.41
2016,4,11,9,0,131.0,273.0,3.8,11.0,352.0,294.19,236.32
2016,4,11,9,15,67.5,230.0,3.95,11.5,271.0,242.45,194.75
2016,4,11,9,30,4.0,187.0,4.1,12.0,190.0,180.35,143.91
2016,4,11,9,45,76.5,273.0,4.25,13.0,329.5,294.85,235.81
2016,4,11,10,0,149.0,359.0,4.4,14.0,469.0,414.88,329.21
2016,4,11,10,15,163.5,376.0,4.5,14.5,502.0,448.18,354.14
2016,4,11,10,30,178.0,393.0,4.6,15.0,535.0,482.5,379.9
2016,4,11,10,45,486.0,287.5,4.75,15.5,691.5,605.81,480.07
2016,4,11,11,0,794.0,182.0,4.9,16.0,848.0,751.66,594.67
2016,4,11,11,15,799.5,183.5,4.95,16.5,866.5,784.42,617.57
2016,4,11,11,30,805.0,185.0,5.0,17.0,885.0,815.32,638.55
2016,4,11,11,45,819.0,178.5,5.05,17.5,897.5,843.47,657.43
2016,4,11,12,0,833.0,172.0,5.1,18.0,910.0,869.71,674.9
2016,4,11,12,15,598.5,291.0,5.1,18.0,821.5,804.27,624.07
2016,4,11,12,30,364.0,410.0,5.1,18.0,733.0,726.64,560.84
2016,4,11,12,45,399.5,389.0,5.1,18.5,741.5,745.71,575.48
2016,4,11,13,0,435.0,368.0,5.1,19.0,750.0,767.65,591.61
2016,4,11,13,15,472.5,350.0,5.05,19.0,758.5,789.97,608.92
2016,4,11,13,30,510.0,332.0,5.0,19.0,767.0,810.5,624.95
2016,4,11,13,45,658.0,250.0,5.0,19.0,796.0,864.85,669.22
2016,4,11,14,0,806.0,168.0,5.0,19.0,825.0,909.79,702.66
2016,4,11,14,15,574.5,256.0,5.0,19.0,715.5,791.63,615.93
2016,4,11,14,30,343.0,344.0,5.0,19.0,606.0,669.2,520.87
2016,4,11,14,45,435.0,292.5,5.05,19.0,608.5,699.04,547.52
2016,4,11,15,0,527.0,241.0,5.1,19.0,611.0,716.9,564.78
2016,4,11,15,15,620.0,197.0,5.0,19.0,607.5,740.25,585.16
2016,4,11,15,30,713.0,153.0,4.9,19.0,604.0,754.16,597.75
2016,4,11,15,45,682.5,150.5,4.8,19.0,555.5,709.53,565.41
2016,4,11,16,0,652.0,148.0,4.7,19.0,507.0,664.44,531.92
2016,4,11,16,15,335.0,157.5,4.4,18.5,341.5,425.3,344.31
2016,4,11,16,30,18.0,167.0,4.1,18.0,176.0,180.25,143.14
2016,4,11,16,45,12.5,147.5,3.85,18.0,153.5,156.72,124.63
2016,4,11,17,0,7.0,128.0,3.6,18.0,131.0,133.54,105.82
2016,4,11,17,15,3.5,107.0,3.35,17.5,108.5,110.15,86.8
2016,4,11,17,30,0.0,86.0,3.1,17.0,86.0,86.9,67.53
2016,4,11,17,45,0.0,65.0,2.85,16.5,65.0,65.37,49.38
2016,4,11,18,0,0.0,44.0,2.6,16.0,44.0,43.49,30.67
2016,4,11,18,15,0.0,27.5,2.6,15.5,27.5,26.56,15.87
2016,4,11,18,30,0.0,11.0,2.6,15.0,11.0,10.61,0.0
2016,4,11,18,45,0.0,5.5,2.65,15.0,5.5,5.41,0.0
2016,4,11,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,3.0,2.8,13.0,3.0,0.0,0.0
2016,4,12,6,0,0.0,6.0,2.8,13.0,6.0,5.9,0.0
2016,4,12,6,15,36.5,25.5,2.75,13.0,30.5,22.64,10.99
2016,4,12,6,30,73.0,45.0,2.7,13.0,55.0,38.79,28.09
2016,4,12,6,45,106.0,68.0,2.65,13.0,88.5,57.01,44.98
2016,4,12,7,0,139.0,91.0,2.6,13.0,122.0,74.65,61.13
2016,4,12,7,15,179.0,109.0,2.6,13.0,160.5,90.37,68.14
2016,4,12,7,30,219.0,127.0,2.6,13.0,199.0,120.23,88.14
2016,4,12,7,45,109.5,117.0,2.65,13.5,153.0,117.14,88.84
2016,4,12,8,0,0.0,107.0,2.7,14.0,107.0,101.91,80.51
2016,4,12,8,15,0.0,131.5,2.65,14.0,131.5,124.63,99.1
2016,4,12,8,30,0.0,156.0,2.6,14.0,156.0,147.43,117.48
2016,4,12,8,45,0.0,110.5,2.6,14.5,110.5,106.33,83.11
2016,4,12,9,0,0.0,65.0,2.6,15.0,65.0,62.87,46.87
2016,4,12,9,15,1.5,119.5,2.5,15.0,120.5,115.78,90.27
2016,4,12,9,30,3.0,174.0,2.4,15.0,176.0,167.84,132.09
2016,4,12,9,45,1.5,141.5,2.3,15.0,142.5,136.98,106.82
2016,4,12,10,0,0.0,109.0,2.2,15.0,109.0,105.38,81.06
2016,4,12,10,15,0.0,116.0,2.25,15.0,116.0,112.12,86.42
2016,4,12,10,30,0.0,123.0,2.3,15.0,123.0,118.87,91.73
2016,4,12,10,45,7.5,197.0,2.35,15.5,203.5,194.88,152.25
2016,4,12,11,0,15.0,271.0,2.4,16.0,284.0,271.32,211.48
2016,4,12,11,15,13.5,257.0,2.5,16.0,269.0,257.86,200.7
2016,4,12,11,30,12.0,243.0,2.6,16.0,254.0,244.1,189.97
2016,4,12,11,45,14.0,264.5,2.75,16.0,277.0,267.15,207.95
2016,4,12,12,0,16.0,286.0,2.9,16.0,300.0,290.4,225.93
2016,4,12,12,15,19.0,307.5,2.95,16.0,324.5,314.73,244.65
2016,4,12,12,30,22.0,329.0,3.0,16.0,349.0,339.3,263.5
2016,4,12,12,45,189.0,369.5,3.1,16.5,536.0,536.67,417.06
2016,4,12,13,0,356.0,410.0,3.2,17.0,723.0,736.24,563.98
2016,4,12,13,15,225.5,414.0,3.15,17.0,611.5,622.83,477.96
2016,4,12,13,30,95.0,418.0,3.1,17.0,500.0,506.08,389.16
2016,4,12,13,45,56.5,352.5,3.1,17.0,401.0,405.76,314.36
2016,4,12,14,0,18.0,287.0,3.1,17.0,302.0,298.68,232.22
2016,4,12,14,15,76.0,330.5,3.05,17.0,389.5,403.23,314.93
2016,4,12,14,30,134.0,374.0,3.0,17.0,477.0,509.64,396.31
2016,4,12,14,45,67.0,234.5,3.0,17.0,286.0,295.67,232.84
2016,4,12,15,0,0.0,95.0,3.0,17.0,95.0,92.0,69.69
2016,4,12,15,15,402.5,105.0,2.9,17.0,360.5,460.5,374.76
2016,4,12,15,30,805.0,115.0,2.8,17.0,626.0,785.19,617.21
2016,4,12,15,45,515.5,179.0,2.75,17.0,497.0,608.6,483.41
2016,4,12,16,0,226.0,243.0,2.7,17.0,368.0,432.5,344.95
2016,4,12,16,15,113.0,130.0,2.5,16.5,192.5,219.64,177.78
2016,4,12,16,30,0.0,17.0,2.3,16.0,17.0,16.41,8.19
2016,4,12,16,45,353.0,46.0,2.1,16.0,176.0,288.72,241.27
2016,4,12,17,0,706.0,75.0,1.9,16.0,335.0,523.45,426.21
2016,4,12,17,15,658.5,69.0,1.7,15.0,281.0,460.78,374.89
2016,4,12,17,30,611.0,63.0,1.5,14.0,227.0,400.91,326.03
2016,4,12,17,45,539.5,54.5,1.3,13.0,175.0,330.12,266.54
2016,4,12,18,0,468.0,46.0,1.1,12.0,123.0,265.19,209.87
2016,4,12,18,15,341.0,34.0,1.15,11.5,79.0,182.35,137.49
2016,4,12,18,30,214.0,22.0,1.2,11.0,35.0,106.53,48.23
2016,4,12,18,45,107.0,11.0,1.25,10.5,17.5,39.84,0.0
2016,4,12,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,4,13,5,45,39.5,5.5,2.6,3.5,6.5,0.0,0.0
2016,4,13,6,0,79.0,11.0,2.8,4.0,13.0,10.81,0.0
2016,4,13,6,15,230.0,25.5,3.0,4.5,51.0,19.72,9.97
2016,4,13,6,30,381.0,40.0,3.2,5.0,89.0,30.43,21.68
2016,4,13,6,45,474.0,50.0,3.4,5.5,140.0,36.25,27.52
2016,4,13,7,0,567.0,60.0,3.6,6.0,191.0,41.71,32.77
2016,4,13,7,15,625.5,67.0,3.75,6.5,246.5,66.5,38.79
2016,4,13,7,30,684.0,74.0,3.9,7.0,302.0,111.94,63.94
2016,4,13,7,45,724.5,79.0,4.1,8.0,358.0,159.5,99.38
2016,4,13,8,0,765.0,84.0,4.3,9.0,414.0,214.61,145.81
2016,4,13,8,15,793.5,88.5,4.3,9.5,468.0,266.8,192.63
2016,4,13,8,30,822.0,93.0,4.3,10.0,522.0,321.52,242.15
2016,4,13,8,45,842.5,96.0,4.35,10.5,573.0,374.41,290.04
2016,4,13,9,0,863.0,99.0,4.4,11.0,624.0,428.52,337.98
2016,4,13,9,15,878.5,102.0,4.2,11.0,669.5,481.36,383.93
2016,4,13,9,30,894.0,105.0,4.0,11.0,715.0,537.64,431.13
2016,4,13,9,45,899.0,110.5,3.85,11.5,754.0,586.94,470.96
2016,4,13,10,0,904.0,116.0,3.7,12.0,793.0,635.01,508.51
2016,4,13,10,15,912.0,118.0,3.4,12.5,826.0,680.36,542.33
2016,4,13,10,30,920.0,120.0,3.1,13.0,859.0,724.33,573.81
2016,4,13,10,45,920.5,124.5,2.8,13.5,883.0,763.75,600.08
2016,4,13,11,0,921.0,129.0,2.5,14.0,907.0,800.91,622.7
2016,4,13,11,15,925.0,130.0,2.45,14.0,925.0,835.08,645.58
2016,4,13,11,30,929.0,131.0,2.4,14.0,943.0,866.89,666.64
2016,4,13,11,45,929.0,132.5,2.35,14.5,952.5,893.39,682.63
2016,4,13,12,0,929.0,134.0,2.3,15.0,962.0,917.1,696.63
2016,4,13,12,15,929.0,134.0,2.25,15.0,963.5,936.46,708.93
2016,4,13,12,30,929.0,134.0,2.2,15.0,965.0,952.83,719.27
2016,4,13,12,45,922.0,137.0,2.15,15.5,956.5,962.84,724.07
