Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,13,0,915.0,140.0,2.1,16.0,948.0,969.64,726.86
2016,4,13,13,15,911.0,139.5,1.95,16.0,932.5,972.48,727.31
2016,4,13,13,30,907.0,139.0,1.8,16.0,917.0,972.13,725.69
2016,4,13,13,45,770.5,200.5,1.7,16.0,849.5,920.02,690.44
2016,4,13,14,0,634.0,262.0,1.6,16.0,782.0,858.53,647.41
2016,4,13,14,15,586.0,266.5,1.5,16.0,734.0,815.96,617.85
2016,4,13,14,30,538.0,271.0,1.4,16.0,686.0,773.96,588.19
2016,4,13,14,45,514.5,263.5,1.3,16.0,645.0,739.96,564.64
2016,4,13,15,0,491.0,256.0,1.2,16.0,604.0,704.8,540.06
2016,4,13,15,15,481.5,242.5,1.2,16.0,567.0,673.99,519.78
2016,4,13,15,30,472.0,229.0,1.2,16.0,530.0,641.85,498.26
2016,4,13,15,45,425.5,222.5,1.2,16.0,478.0,587.26,459.34
2016,4,13,16,0,379.0,216.0,1.2,16.0,426.0,525.63,414.85
2016,4,13,16,15,339.0,200.5,1.15,15.5,375.5,469.12,373.8
2016,4,13,16,30,299.0,185.0,1.1,15.0,325.0,414.39,333.06
2016,4,13,16,45,268.0,170.0,1.05,15.0,284.0,368.2,297.51
2016,4,13,17,0,237.0,155.0,1.0,15.0,243.0,323.88,262.62
2016,4,13,17,15,218.0,132.0,0.95,14.0,203.5,278.74,227.37
2016,4,13,17,30,199.0,109.0,0.9,13.0,164.0,234.58,191.65
2016,4,13,17,45,160.0,87.5,0.9,12.5,125.0,184.07,149.12
2016,4,13,18,0,121.0,66.0,0.9,12.0,86.0,130.77,103.41
2016,4,13,18,15,71.5,44.0,0.9,11.5,55.0,82.15,61.04
2016,4,13,18,30,22.0,22.0,0.9,11.0,24.0,30.82,12.17
2016,4,13,18,45,11.0,11.0,0.95,10.5,12.0,13.82,0.0
2016,4,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,14,5,45,42.5,6.0,1.5,3.5,7.0,0.0,0.0
2016,4,14,6,0,85.0,12.0,1.7,4.0,14.0,11.8,0.0
2016,4,14,6,15,221.5,27.0,1.9,4.5,52.0,20.91,11.45
2016,4,14,6,30,358.0,42.0,2.1,5.0,90.0,32.03,23.21
2016,4,14,6,45,447.0,52.5,2.3,5.5,140.0,38.22,29.37
2016,4,14,7,0,536.0,63.0,2.5,6.0,190.0,44.01,34.9
2016,4,14,7,15,593.5,71.0,2.55,6.5,244.5,71.59,42.56
2016,4,14,7,30,651.0,79.0,2.6,7.0,299.0,116.3,68.47
2016,4,14,7,45,690.0,85.0,2.65,8.0,353.5,162.86,103.61
2016,4,14,8,0,729.0,91.0,2.7,9.0,408.0,213.49,146.21
2016,4,14,8,15,758.0,95.5,2.75,9.5,461.5,267.65,194.21
2016,4,14,8,30,787.0,100.0,2.8,10.0,515.0,320.73,241.72
2016,4,14,8,45,806.5,104.5,2.85,10.5,564.5,372.86,288.23
2016,4,14,9,0,826.0,109.0,2.9,11.0,614.0,426.16,334.66
2016,4,14,9,15,842.5,112.0,2.9,11.5,659.5,477.67,378.42
2016,4,14,9,30,859.0,115.0,2.9,12.0,705.0,529.55,421.17
2016,4,14,9,45,869.5,118.5,2.9,12.5,744.5,578.77,460.6
2016,4,14,10,0,880.0,122.0,2.9,13.0,784.0,629.68,500.02
2016,4,14,10,15,889.0,124.0,2.9,13.0,817.0,674.65,535.02
2016,4,14,10,30,898.0,126.0,2.9,13.0,850.0,718.37,568.33
2016,4,14,10,45,904.0,127.5,2.9,13.5,875.5,758.04,596.44
2016,4,14,11,0,910.0,129.0,2.9,14.0,901.0,795.85,621.59
2016,4,14,11,15,914.0,130.0,2.85,14.5,919.0,829.61,643.27
2016,4,14,11,30,918.0,131.0,2.8,15.0,937.0,861.04,663.09
2016,4,14,11,45,919.5,132.0,2.8,15.5,946.5,887.95,679.96
2016,4,14,12,0,921.0,133.0,2.8,16.0,956.0,912.15,694.91
2016,4,14,12,15,921.5,133.0,2.75,16.0,957.5,931.71,707.58
2016,4,14,12,30,922.0,133.0,2.7,16.0,959.0,948.32,718.31
2016,4,14,12,45,923.0,130.5,2.7,16.5,952.5,959.89,724.78
2016,4,14,13,0,924.0,128.0,2.7,17.0,946.0,968.32,729.27
2016,4,14,13,15,920.5,127.5,2.7,17.0,931.0,971.49,731.73
2016,4,14,13,30,917.0,127.0,2.7,17.0,916.0,971.44,732.22
2016,4,14,13,45,912.5,125.0,2.7,17.0,893.0,965.74,729.06
2016,4,14,14,0,908.0,123.0,2.7,17.0,870.0,956.85,723.93
2016,4,14,14,15,900.0,121.0,2.7,17.0,839.5,941.7,714.7
2016,4,14,14,30,892.0,119.0,2.7,17.0,809.0,923.58,703.57
2016,4,14,14,45,882.0,116.5,2.7,17.0,771.5,900.34,689.0
2016,4,14,15,0,872.0,114.0,2.7,17.0,734.0,879.39,676.09
2016,4,14,15,15,857.5,111.5,2.65,16.5,691.0,847.29,656.21
2016,4,14,15,30,843.0,109.0,2.6,16.0,648.0,813.06,634.76
2016,4,14,15,45,825.0,105.0,2.6,16.0,599.5,772.52,607.73
2016,4,14,16,0,807.0,101.0,2.6,16.0,551.0,730.51,579.34
2016,4,14,16,15,781.5,97.0,2.45,15.5,499.0,681.88,545.86
2016,4,14,16,30,756.0,93.0,2.3,15.0,447.0,632.81,510.88
2016,4,14,16,45,722.0,87.5,2.15,15.0,393.0,579.21,469.69
2016,4,14,17,0,688.0,82.0,2.0,15.0,339.0,523.97,426.29
2016,4,14,17,15,638.5,75.0,1.8,14.0,284.0,459.54,375.68
2016,4,14,17,30,589.0,68.0,1.6,13.0,229.0,398.09,325.56
2016,4,14,17,45,514.5,59.0,1.45,12.5,177.0,325.95,264.57
2016,4,14,18,0,440.0,50.0,1.3,12.0,125.0,259.91,206.83
2016,4,14,18,15,321.0,37.0,1.3,11.0,81.0,179.65,137.03
2016,4,14,18,30,202.0,24.0,1.3,10.0,37.0,107.11,58.41
2016,4,14,18,45,101.0,12.0,1.35,9.5,18.5,39.64,0.0
2016,4,14,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,8.5,2.35,3.5,8.5,8.36,0.0
2016,4,15,6,0,0.0,17.0,2.6,4.0,17.0,16.71,0.0
2016,4,15,6,15,191.5,30.0,2.7,4.0,56.5,23.16,13.73
2016,4,15,6,30,383.0,43.0,2.8,4.0,96.0,32.69,23.96
2016,4,15,6,45,472.0,53.5,2.9,4.5,147.5,38.84,30.09
2016,4,15,7,0,561.0,64.0,3.0,5.0,199.0,44.6,35.6
2016,4,15,7,15,618.5,71.5,3.15,5.5,254.5,75.73,44.39
2016,4,15,7,30,676.0,79.0,3.3,6.0,310.0,121.54,71.77
2016,4,15,7,45,716.5,84.5,3.5,7.0,366.0,169.36,108.48
2016,4,15,8,0,757.0,90.0,3.7,8.0,422.0,221.38,152.79
2016,4,15,8,15,785.0,94.5,3.8,8.5,476.0,276.73,202.43
2016,4,15,8,30,813.0,99.0,3.9,9.0,530.0,330.97,251.53
2016,4,15,8,45,833.0,103.0,4.0,9.5,580.5,384.17,299.51
2016,4,15,9,0,853.0,107.0,4.1,10.0,631.0,438.55,347.48
2016,4,15,9,15,868.0,110.0,4.1,10.5,676.5,490.69,392.32
2016,4,15,9,30,883.0,113.0,4.1,11.0,722.0,543.01,435.99
2016,4,15,9,45,892.5,116.0,4.15,11.5,761.5,595.03,478.23
2016,4,15,10,0,902.0,119.0,4.2,12.0,801.0,643.12,516.38
2016,4,15,10,15,910.0,121.0,4.15,12.5,833.5,688.31,550.9
2016,4,15,10,30,918.0,123.0,4.1,13.0,866.0,732.11,583.55
2016,4,15,10,45,922.0,125.5,4.1,13.5,891.0,771.95,611.83
2016,4,15,11,0,926.0,128.0,4.1,14.0,916.0,809.75,637.36
2016,4,15,11,15,929.5,128.5,4.0,14.0,933.5,843.08,660.19
2016,4,15,11,30,933.0,129.0,3.9,14.0,951.0,874.01,681.15
2016,4,15,11,45,933.5,130.0,3.85,14.5,960.0,900.39,697.74
2016,4,15,12,0,934.0,131.0,3.8,15.0,969.0,923.98,712.29
2016,4,15,12,15,933.5,131.0,3.7,15.0,969.5,942.84,724.56
2016,4,15,12,30,933.0,131.0,3.6,15.0,970.0,958.67,734.77
2016,4,15,12,45,933.5,129.5,3.55,15.5,963.0,970.84,741.46
2016,4,15,13,0,934.0,128.0,3.5,16.0,956.0,979.85,746.08
2016,4,15,13,15,930.0,127.0,3.4,16.0,940.5,982.05,747.21
2016,4,15,13,30,926.0,126.0,3.3,16.0,925.0,980.99,746.27
2016,4,15,13,45,747.0,209.5,3.25,16.5,843.5,911.84,697.67
2016,4,15,14,0,568.0,293.0,3.2,17.0,762.0,832.21,638.08
2016,4,15,14,15,414.0,331.0,3.15,17.0,666.0,730.79,563.12
2016,4,15,14,30,260.0,369.0,3.1,17.0,570.0,625.29,483.54
2016,4,15,14,45,457.5,283.5,3.05,17.0,617.5,713.64,555.41
2016,4,15,15,0,655.0,198.0,3.0,17.0,665.0,788.99,615.38
2016,4,15,15,15,674.0,175.0,2.9,16.5,631.0,768.03,602.01
2016,4,15,15,30,693.0,152.0,2.8,16.0,597.0,743.48,586.45
2016,4,15,15,45,749.0,127.5,2.75,16.0,575.5,742.51,587.32
2016,4,15,16,0,805.0,103.0,2.7,16.0,554.0,733.01,581.88
2016,4,15,16,15,779.0,99.0,2.55,15.5,502.0,684.02,547.87
2016,4,15,16,30,753.0,95.0,2.4,15.0,450.0,637.31,514.57
2016,4,15,16,45,716.5,90.0,2.25,15.0,395.5,580.15,470.72
2016,4,15,17,0,680.0,85.0,2.1,15.0,341.0,524.11,426.72
2016,4,15,17,15,630.0,78.0,1.9,14.0,286.0,459.63,376.08
2016,4,15,17,30,580.0,71.0,1.7,13.0,231.0,398.14,325.98
2016,4,15,17,45,503.0,62.0,1.5,12.0,179.0,325.02,264.63
2016,4,15,18,0,426.0,53.0,1.3,11.0,127.0,258.16,206.56
2016,4,15,18,15,307.5,39.5,1.3,10.5,83.0,177.88,136.49
2016,4,15,18,30,189.0,26.0,1.3,10.0,39.0,105.82,61.28
2016,4,15,18,45,94.5,13.0,1.35,9.5,19.5,39.04,0.0
2016,4,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,9.5,1.9,3.5,9.5,9.34,0.0
2016,4,16,6,0,0.0,19.0,2.1,4.0,19.0,17.77,0.0
2016,4,16,6,15,170.5,33.0,2.2,4.5,57.5,25.53,16.04
2016,4,16,6,30,341.0,47.0,2.3,5.0,96.0,36.25,27.14
2016,4,16,6,45,421.0,58.5,2.45,5.5,144.5,43.13,33.92
2016,4,16,7,0,501.0,70.0,2.6,6.0,193.0,49.57,40.03
2016,4,16,7,15,582.5,68.0,2.65,6.5,244.5,73.92,42.44
2016,4,16,7,30,664.0,66.0,2.7,7.0,296.0,115.72,66.55
2016,4,16,7,45,731.0,75.5,2.8,8.0,367.5,170.35,108.27
2016,4,16,8,0,798.0,85.0,2.9,9.0,439.0,232.01,159.56
2016,4,16,8,15,747.0,98.5,2.85,9.5,461.5,270.35,197.63
2016,4,16,8,30,696.0,112.0,2.8,10.0,484.0,306.38,233.17
2016,4,16,8,45,685.0,130.5,2.8,10.5,525.0,355.52,277.08
2016,4,16,9,0,674.0,149.0,2.8,11.0,566.0,403.09,318.3
2016,4,16,9,15,795.5,126.5,2.75,11.5,653.0,475.83,377.46
2016,4,16,9,30,917.0,104.0,2.7,12.0,740.0,558.5,443.24
2016,4,16,9,45,927.0,106.5,2.65,12.5,779.5,608.69,482.73
2016,4,16,10,0,937.0,109.0,2.6,13.0,819.0,658.03,520.44
2016,4,16,10,15,944.0,110.5,2.55,13.5,852.0,703.45,554.13
2016,4,16,10,30,951.0,112.0,2.5,14.0,885.0,747.32,585.69
2016,4,16,10,45,955.0,113.5,2.5,14.5,910.0,787.31,612.39
2016,4,16,11,0,959.0,115.0,2.5,15.0,935.0,825.15,636.97
2016,4,16,11,15,962.0,115.5,2.5,15.0,952.0,858.97,659.71
2016,4,16,11,30,965.0,116.0,2.5,15.0,969.0,890.26,680.62
2016,4,16,11,45,966.5,116.5,2.5,15.5,978.0,917.63,697.48
2016,4,16,12,0,968.0,117.0,2.5,16.0,987.0,942.15,712.35
2016,4,16,12,15,968.0,117.0,2.5,16.0,988.0,961.9,725.34
2016,4,16,12,30,968.0,117.0,2.5,16.0,989.0,978.54,736.35
2016,4,16,12,45,966.0,116.5,2.5,16.5,981.5,989.68,742.41
2016,4,16,13,0,964.0,116.0,2.5,17.0,974.0,997.53,746.41
2016,4,16,13,15,960.5,115.0,2.45,17.0,958.0,1000.17,747.99
2016,4,16,13,30,957.0,114.0,2.4,17.0,942.0,999.46,747.51
2016,4,16,13,45,950.5,113.5,2.4,17.0,918.0,993.18,744.04
2016,4,16,14,0,944.0,113.0,2.4,17.0,894.0,983.63,738.59
2016,4,16,14,15,936.0,111.5,2.35,17.0,862.5,968.49,729.02
2016,4,16,14,30,928.0,110.0,2.3,17.0,831.0,950.28,717.55
2016,4,16,14,45,916.5,108.0,2.3,17.0,792.5,925.53,702.25
2016,4,16,15,0,905.0,106.0,2.3,17.0,754.0,898.09,685.17
2016,4,16,15,15,890.5,103.5,2.25,17.0,709.5,865.09,663.78
2016,4,16,15,30,876.0,101.0,2.2,17.0,665.0,834.74,644.2
2016,4,16,15,45,857.0,98.0,2.15,17.0,615.5,793.49,616.8
2016,4,16,16,0,838.0,95.0,2.1,17.0,566.0,750.76,588.17
2016,4,16,16,15,813.0,91.0,1.95,16.5,513.0,701.34,554.66
2016,4,16,16,30,788.0,87.0,1.8,16.0,460.0,651.41,520.2
2016,4,16,16,45,753.0,82.0,1.65,16.0,404.5,593.64,476.54
2016,4,16,17,0,718.0,77.0,1.5,16.0,349.0,539.31,434.37
2016,4,16,17,15,669.5,71.0,1.35,15.0,293.5,475.16,384.87
2016,4,16,17,30,621.0,65.0,1.2,14.0,238.0,413.87,335.7
2016,4,16,17,45,548.0,56.5,1.1,13.0,185.0,341.27,275.74
2016,4,16,18,0,475.0,48.0,1.0,12.0,132.0,274.67,218.47
2016,4,16,18,15,357.0,36.0,1.05,11.5,86.5,193.64,148.19
2016,4,16,18,30,239.0,24.0,1.1,11.0,41.0,121.72,73.78
2016,4,16,18,45,119.5,12.0,1.15,11.0,20.5,45.26,0.0
2016,4,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,45,60.5,8.0,0.85,4.5,10.5,7.86,0.0
2016,4,17,6,0,121.0,16.0,0.9,5.0,21.0,12.43,0.0
2016,4,17,6,15,253.0,31.0,1.1,5.5,61.5,24.0,14.98
2016,4,17,6,30,385.0,46.0,1.3,6.0,102.0,34.95,25.95
2016,4,17,6,45,473.5,56.0,1.5,7.0,154.0,40.52,31.4
2016,4,17,7,0,562.0,66.0,1.7,8.0,206.0,45.75,36.26
2016,4,17,7,15,617.5,73.5,1.7,8.5,261.0,82.88,47.73
2016,4,17,7,30,673.0,81.0,1.7,9.0,316.0,128.84,76.42
2016,4,17,7,45,714.0,86.0,1.7,10.0,372.0,176.4,113.1
2016,4,17,8,0,755.0,91.0,1.7,11.0,428.0,228.19,156.69
2016,4,17,8,15,782.5,95.5,1.7,11.5,481.5,283.4,205.15
2016,4,17,8,30,810.0,100.0,1.7,12.0,535.0,337.47,252.68
2016,4,17,8,45,829.5,103.5,1.75,13.0,585.0,389.92,297.94
2016,4,17,9,0,849.0,107.0,1.8,14.0,635.0,443.49,342.77
2016,4,17,9,15,864.0,110.0,1.85,14.5,680.0,495.4,385.64
2016,4,17,9,30,879.0,113.0,1.9,15.0,725.0,547.5,427.34
2016,4,17,9,45,883.5,118.5,1.95,15.5,762.5,598.71,466.98
2016,4,17,10,0,888.0,124.0,2.0,16.0,800.0,645.61,502.34
2016,4,17,10,15,896.0,126.0,2.05,16.5,832.5,690.15,535.14
2016,4,17,10,30,904.0,128.0,2.1,17.0,865.0,733.33,566.14
2016,4,17,10,45,909.5,129.5,2.15,17.5,890.0,772.7,592.88
2016,4,17,11,0,915.0,131.0,2.2,18.0,915.0,810.16,617.23
2016,4,17,11,15,918.5,132.0,2.2,18.0,932.5,843.51,639.33
2016,4,17,11,30,922.0,133.0,2.2,18.0,950.0,874.49,659.73
2016,4,17,11,45,923.5,133.5,2.2,18.5,959.0,900.83,675.66
2016,4,17,12,0,925.0,134.0,2.2,19.0,968.0,924.46,689.72
2016,4,17,12,15,925.0,134.0,2.2,19.0,969.0,943.47,702.04
2016,4,17,12,30,925.0,134.0,2.2,19.0,970.0,959.51,712.5
2016,4,17,12,45,924.0,132.5,2.2,19.0,963.0,970.13,719.5
2016,4,17,13,0,923.0,131.0,2.2,19.0,956.0,977.61,724.59
2016,4,17,13,15,919.5,130.5,2.2,19.0,940.5,980.6,726.89
2016,4,17,13,30,916.0,130.0,2.2,19.0,925.0,980.4,727.27
2016,4,17,13,45,910.0,128.5,2.2,19.5,901.5,973.7,722.16
2016,4,17,14,0,904.0,127.0,2.2,20.0,878.0,963.84,715.18
2016,4,17,14,15,896.0,125.5,2.15,20.0,847.0,949.11,705.95
2016,4,17,14,30,888.0,124.0,2.1,20.0,816.0,931.45,694.93
2016,4,17,14,45,877.5,121.5,2.1,20.0,778.5,907.71,680.46
2016,4,17,15,0,867.0,119.0,2.1,20.0,741.0,886.46,667.75
2016,4,17,15,15,852.5,116.0,2.05,19.5,697.5,853.77,647.97
2016,4,17,15,30,838.0,113.0,2.0,19.0,654.0,818.97,626.69
2016,4,17,15,45,819.5,109.0,1.95,19.0,606.0,778.03,599.73
2016,4,17,16,0,801.0,105.0,1.9,19.0,558.0,735.67,571.54
2016,4,17,16,15,775.5,101.0,1.75,18.5,506.0,687.06,538.78
2016,4,17,16,30,750.0,97.0,1.6,18.0,454.0,640.77,506.58
2016,4,17,16,45,716.0,91.0,1.45,18.0,399.5,584.04,464.11
2016,4,17,17,0,682.0,85.0,1.3,18.0,345.0,528.25,421.37
2016,4,17,17,15,633.0,78.0,1.2,17.0,290.5,464.05,372.64
2016,4,17,17,30,584.0,71.0,1.1,16.0,236.0,402.77,324.25
2016,4,17,17,45,512.5,61.5,1.0,15.5,183.5,331.23,265.27
2016,4,17,18,0,441.0,52.0,0.9,15.0,131.0,265.53,209.13
2016,4,17,18,15,327.0,39.0,0.95,14.5,86.5,186.26,141.39
2016,4,17,18,30,213.0,26.0,1.0,14.0,42.0,116.46,72.36
2016,4,17,18,45,106.5,13.0,1.1,13.5,21.0,42.83,0.0
2016,4,17,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,18,5,45,72.0,8.5,1.1,8.5,12.0,8.36,0.0
2016,4,18,6,0,144.0,17.0,1.1,9.0,24.0,13.07,0.0
2016,4,18,6,15,274.0,30.5,1.3,10.0,64.5,23.26,14.21
2016,4,18,6,30,404.0,44.0,1.5,11.0,105.0,32.75,23.5
2016,4,18,6,45,484.0,54.0,1.7,12.5,156.0,38.43,28.83
2016,4,18,7,0,564.0,64.0,1.9,14.0,207.0,43.76,33.61
2016,4,18,7,15,617.5,71.5,1.8,14.5,261.5,83.86,46.43
2016,4,18,7,30,671.0,79.0,1.7,15.0,316.0,129.81,75.25
2016,4,18,7,45,706.0,85.0,1.65,15.5,370.5,177.27,111.92
2016,4,18,8,0,741.0,91.0,1.6,16.0,425.0,228.34,154.67
2016,4,18,8,15,768.0,95.5,1.5,17.0,478.0,282.7,201.04
2016,4,18,8,30,795.0,100.0,1.4,18.0,531.0,335.91,246.1
2016,4,18,8,45,813.0,104.5,1.3,19.0,580.0,387.95,289.34
2016,4,18,9,0,831.0,109.0,1.2,20.0,629.0,440.99,331.76
2016,4,18,9,15,846.0,112.0,1.15,20.5,673.5,492.02,371.96
2016,4,18,9,30,861.0,115.0,1.1,21.0,718.0,543.26,410.85
2016,4,18,9,45,877.5,114.5,1.1,22.0,758.0,594.87,448.08
2016,4,18,10,0,894.0,114.0,1.1,23.0,798.0,643.2,481.73
2016,4,18,10,15,902.0,116.0,1.0,23.0,830.5,687.87,512.58
2016,4,18,10,30,910.0,118.0,0.9,23.0,863.0,731.16,541.45
2016,4,18,10,45,915.0,119.5,0.8,23.5,888.0,770.27,564.15
2016,4,18,11,0,920.0,121.0,0.7,24.0,913.0,807.41,584.68
2016,4,18,11,15,924.0,122.0,0.65,24.0,930.5,841.17,604.53
2016,4,18,11,30,928.0,123.0,0.6,24.0,948.0,872.57,622.66
2016,4,18,11,45,929.0,124.0,0.55,24.5,957.0,898.98,636.27
2016,4,18,12,0,930.0,125.0,0.5,25.0,966.0,922.64,648.06
2016,4,18,12,15,929.5,125.0,0.5,25.0,966.5,941.16,658.96
2016,4,18,12,30,929.0,125.0,0.5,25.0,967.0,956.68,668.16
2016,4,18,12,45,929.0,123.5,0.55,25.5,960.5,968.1,674.77
2016,4,18,13,0,929.0,122.0,0.6,26.0,954.0,976.38,679.63
2016,4,18,13,15,925.5,121.0,0.6,26.0,938.0,978.76,681.33
2016,4,18,13,30,922.0,120.0,0.6,26.0,922.0,977.91,681.29
2016,4,18,13,45,915.0,119.5,0.65,26.0,898.5,971.15,678.91
2016,4,18,14,0,908.0,119.0,0.7,26.0,875.0,961.25,674.78
2016,4,18,14,15,900.0,117.5,0.7,26.0,844.0,946.35,666.68
2016,4,18,14,30,892.0,116.0,0.7,26.0,813.0,928.51,656.9
2016,4,18,14,45,880.5,114.0,0.75,26.0,775.5,904.24,644.13
2016,4,18,15,0,869.0,112.0,0.8,26.0,738.0,877.41,629.72
2016,4,18,15,15,854.5,109.0,0.75,26.0,694.5,849.54,612.87
2016,4,18,15,30,840.0,106.0,0.7,26.0,651.0,814.62,591.43
2016,4,18,15,45,821.0,103.0,0.7,26.0,603.0,774.27,567.17
2016,4,18,16,0,802.0,100.0,0.7,26.0,555.0,732.54,541.7
2016,4,18,16,15,777.0,95.5,0.65,26.0,503.0,683.66,510.29
2016,4,18,16,30,752.0,91.0,0.6,26.0,451.0,634.34,477.94
2016,4,18,16,45,718.0,86.0,0.55,26.0,397.5,580.98,440.65
2016,4,18,17,0,684.0,81.0,0.5,26.0,344.0,526.22,401.38
2016,4,18,17,15,637.0,74.5,0.55,25.0,289.5,463.58,357.29
2016,4,18,17,30,590.0,68.0,0.6,24.0,235.0,403.72,313.01
2016,4,18,17,45,520.0,59.0,0.65,23.5,183.5,333.09,257.73
2016,4,18,18,0,450.0,50.0,0.7,23.0,132.0,268.19,204.65
2016,4,18,18,15,342.0,37.5,0.8,22.0,88.0,191.1,141.13
2016,4,18,18,30,234.0,25.0,0.9,21.0,44.0,123.65,76.99
2016,4,18,18,45,117.0,12.5,1.05,20.0,22.0,45.54,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,11.5,1.75,10.5,11.5,11.3,0.0
2016,4,19,6,0,0.0,23.0,1.9,11.0,23.0,21.4,1.26
2016,4,19,6,15,160.0,37.5,2.05,11.5,62.0,28.89,19.04
2016,4,19,6,30,320.0,52.0,2.2,12.0,101.0,39.13,29.05
2016,4,19,6,45,390.5,66.0,2.35,13.0,150.0,48.4,37.66
2016,4,19,7,0,461.0,80.0,2.5,14.0,199.0,59.52,47.64
2016,4,19,7,15,497.5,87.0,2.4,14.5,242.0,93.1,57.23
2016,4,19,7,30,534.0,94.0,2.3,15.0,285.0,130.46,81.44
2016,4,19,7,45,452.0,130.0,2.25,15.5,309.5,177.77,123.38
2016,4,19,8,0,370.0,166.0,2.2,16.0,334.0,220.59,162.65
2016,4,19,8,15,538.5,147.5,2.1,17.0,424.5,266.9,196.12
2016,4,19,8,30,707.0,129.0,2.0,18.0,515.0,333.04,247.06
2016,4,19,8,45,602.5,171.5,1.9,19.0,521.5,369.53,279.58
2016,4,19,9,0,498.0,214.0,1.8,20.0,528.0,394.91,301.17
2016,4,19,9,15,530.0,220.5,1.85,21.0,575.0,441.87,337.19
2016,4,19,9,30,562.0,227.0,1.9,22.0,622.0,491.16,373.96
2016,4,19,9,45,465.0,281.5,2.0,23.0,620.5,513.06,388.71
2016,4,19,10,0,368.0,336.0,2.1,24.0,619.0,528.78,397.88
2016,4,19,10,15,598.5,247.5,2.1,24.0,729.5,612.47,462.03
2016,4,19,10,30,829.0,159.0,2.1,24.0,840.0,715.4,538.31
2016,4,19,10,45,831.5,163.0,2.1,24.5,863.5,752.8,562.83
2016,4,19,11,0,834.0,167.0,2.1,25.0,887.0,788.34,585.36
2016,4,19,11,15,837.5,168.5,2.05,25.0,903.5,820.3,605.65
2016,4,19,11,30,841.0,170.0,2.0,25.0,920.0,850.18,624.4
2016,4,19,11,45,659.5,273.5,2.0,25.5,865.5,821.2,601.2
2016,4,19,12,0,478.0,377.0,2.0,26.0,811.0,782.68,569.35
2016,4,19,12,15,477.5,378.0,2.0,26.0,812.0,796.44,578.94
2016,4,19,12,30,477.0,379.0,2.0,26.0,813.0,808.62,587.02
2016,4,19,12,45,471.0,375.5,2.05,26.5,801.0,809.75,587.1
2016,4,19,13,0,465.0,372.0,2.1,27.0,789.0,809.0,586.08
2016,4,19,13,15,478.0,360.5,2.1,27.0,783.5,815.94,591.54
2016,4,19,13,30,491.0,349.0,2.1,27.0,778.0,820.98,595.75
2016,4,19,13,45,503.0,333.5,2.1,27.0,763.0,818.98,595.5
2016,4,19,14,0,515.0,318.0,2.1,27.0,748.0,814.76,593.92
2016,4,19,14,15,387.0,346.0,2.05,26.5,663.0,719.06,528.11
2016,4,19,14,30,259.0,374.0,2.0,26.0,578.0,632.04,466.96
2016,4,19,14,45,348.5,329.0,1.95,26.0,589.0,662.04,491.87
2016,4,19,15,0,438.0,284.0,1.9,26.0,600.0,695.26,517.72
2016,4,19,15,15,425.0,270.5,1.8,25.5,562.5,662.59,496.14
2016,4,19,15,30,412.0,257.0,1.7,25.0,525.0,628.92,474.17
2016,4,19,15,45,526.5,206.5,1.65,25.0,523.5,655.44,496.8
2016,4,19,16,0,641.0,156.0,1.6,25.0,522.0,676.3,514.54
2016,4,19,16,15,612.0,149.0,1.4,24.5,472.5,627.09,479.76
2016,4,19,16,30,583.0,142.0,1.2,24.0,423.0,578.02,445.03
2016,4,19,16,45,536.0,135.5,1.05,23.5,370.5,515.74,400.13
2016,4,19,17,0,489.0,129.0,0.9,23.0,318.0,459.08,358.24
2016,4,19,17,15,439.0,117.0,0.9,22.5,267.0,397.26,312.11
2016,4,19,17,30,389.0,105.0,0.9,22.0,216.0,338.92,267.0
2016,4,19,17,45,328.5,88.0,0.9,22.0,168.5,273.6,214.45
2016,4,19,18,0,268.0,71.0,0.9,22.0,121.0,213.48,164.62
2016,4,19,18,15,184.0,51.0,0.9,21.5,80.0,140.03,103.95
2016,4,19,18,30,100.0,31.0,0.9,21.0,39.0,80.07,50.24
2016,4,19,18,45,50.0,15.5,0.95,20.5,19.5,29.56,0.0
2016,4,19,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,9.5,2.9,13.0,9.5,9.34,0.0
2016,4,20,6,0,0.0,19.0,3.0,13.0,19.0,18.21,2.69
2016,4,20,6,15,74.0,42.5,3.2,13.0,54.5,36.42,25.47
2016,4,20,6,30,148.0,66.0,3.4,13.0,90.0,52.57,40.79
2016,4,20,6,45,213.0,87.5,3.65,13.5,136.0,68.3,55.24
2016,4,20,7,0,278.0,109.0,3.9,14.0,182.0,86.53,71.59
2016,4,20,7,15,382.0,106.0,3.95,14.0,230.5,103.85,69.68
2016,4,20,7,30,486.0,103.0,4.0,14.0,279.0,135.63,88.11
2016,4,20,7,45,542.0,108.5,4.1,14.5,333.5,175.99,118.99
2016,4,20,8,0,598.0,114.0,4.2,15.0,388.0,222.76,157.6
2016,4,20,8,15,620.0,123.5,4.15,15.0,436.5,269.52,198.82
2016,4,20,8,30,642.0,133.0,4.1,15.0,485.0,318.27,241.72
2016,4,20,8,45,659.5,152.5,4.1,15.5,542.5,376.04,290.76
2016,4,20,9,0,677.0,172.0,4.1,16.0,600.0,435.1,339.62
2016,4,20,9,15,696.0,177.0,4.0,16.5,643.5,482.84,378.6
2016,4,20,9,30,715.0,182.0,3.9,17.0,687.0,531.49,417.23
2016,4,20,9,45,754.0,172.0,3.85,17.5,730.5,578.47,454.05
2016,4,20,10,0,793.0,162.0,3.8,18.0,774.0,629.69,493.15
2016,4,20,10,15,803.0,164.5,3.7,18.0,806.0,672.53,525.58
2016,4,20,10,30,813.0,167.0,3.6,18.0,838.0,714.45,556.66
2016,4,20,10,45,822.0,167.5,3.5,18.5,863.0,752.66,583.35
2016,4,20,11,0,831.0,168.0,3.4,19.0,888.0,789.47,607.63
2016,4,20,11,15,835.0,169.5,3.3,19.0,905.0,821.68,629.06
2016,4,20,11,30,839.0,171.0,3.2,19.0,922.0,851.85,648.89
2016,4,20,11,45,841.0,172.0,3.15,19.5,931.0,877.66,664.63
2016,4,20,12,0,843.0,173.0,3.1,20.0,940.0,901.06,678.64
2016,4,20,12,15,843.0,173.0,3.0,20.0,940.5,919.18,689.97
2016,4,20,12,30,843.0,173.0,2.9,20.0,941.0,934.6,699.51
2016,4,20,12,45,843.0,170.5,2.85,20.5,934.0,944.74,704.59
2016,4,20,13,0,843.0,168.0,2.8,21.0,927.0,951.97,707.85
2016,4,20,13,15,839.0,167.0,2.7,21.0,911.5,954.07,708.73
2016,4,20,13,30,835.0,166.0,2.6,21.0,896.0,953.19,707.78
2016,4,20,13,45,660.0,246.0,2.55,21.0,814.0,877.64,656.84
2016,4,20,14,0,485.0,326.0,2.5,21.0,732.0,796.52,597.11
2016,4,20,14,15,533.5,295.0,2.45,21.0,727.0,807.52,607.43
2016,4,20,14,30,582.0,264.0,2.4,21.0,722.0,814.99,614.6
2016,4,20,14,45,675.0,210.5,2.35,21.0,718.0,837.27,633.23
2016,4,20,15,0,768.0,157.0,2.3,21.0,714.0,850.24,642.8
2016,4,20,15,15,751.5,153.0,2.25,21.0,671.5,817.04,620.87
2016,4,20,15,30,735.0,149.0,2.2,21.0,629.0,782.1,598.07
2016,4,20,15,45,712.0,144.5,2.15,21.0,582.0,739.94,570.02
2016,4,20,16,0,689.0,140.0,2.1,21.0,535.0,696.9,540.96
2016,4,20,16,15,661.5,134.0,2.0,20.5,484.5,648.29,507.29
2016,4,20,16,30,634.0,128.0,1.9,20.0,434.0,599.66,472.85
2016,4,20,16,45,596.0,120.5,1.8,20.0,382.0,542.74,430.49
2016,4,20,17,0,558.0,113.0,1.7,20.0,330.0,487.2,388.2
2016,4,20,17,15,509.0,103.0,1.55,19.0,277.5,422.07,338.59
2016,4,20,17,30,460.0,93.0,1.4,18.0,225.0,363.29,292.15
2016,4,20,17,45,390.0,80.0,1.3,17.0,175.5,294.5,236.19
2016,4,20,18,0,320.0,67.0,1.2,16.0,126.0,231.81,183.47
2016,4,20,18,15,229.5,49.0,1.2,15.5,84.5,161.58,123.57
2016,4,20,18,30,139.0,31.0,1.2,15.0,43.0,100.24,66.85
2016,4,20,18,45,69.5,15.5,1.3,14.5,21.5,35.3,0.0
2016,4,20,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,5,45,16.0,10.0,1.95,11.5,11.0,9.83,0.0
2016,4,21,6,0,32.0,20.0,2.1,12.0,22.0,18.02,4.46
2016,4,21,6,15,97.0,44.5,2.15,12.0,59.0,36.27,25.62
2016,4,21,6,30,162.0,69.0,2.2,12.0,96.0,54.79,42.99
2016,4,21,6,45,225.0,90.5,2.25,12.5,142.5,70.44,57.4
2016,4,21,7,0,288.0,112.0,2.3,13.0,189.0,90.28,68.66
2016,4,21,7,15,226.0,137.5,2.35,13.5,206.0,124.18,91.86
2016,4,21,7,30,164.0,163.0,2.4,14.0,223.0,156.2,118.87
2016,4,21,7,45,206.0,176.0,2.45,15.0,263.5,186.01,140.83
2016,4,21,8,0,248.0,189.0,2.5,16.0,304.0,215.17,163.03
2016,4,21,8,15,348.0,192.5,2.6,16.5,373.5,261.21,198.07
2016,4,21,8,30,448.0,196.0,2.7,17.0,443.0,312.62,238.4
2016,4,21,8,45,481.5,203.5,2.8,17.5,490.5,356.51,274.37
2016,4,21,9,0,515.0,211.0,2.9,18.0,538.0,403.29,312.17
2016,4,21,9,15,351.5,274.0,2.95,18.5,504.5,411.34,319.39
2016,4,21,9,30,188.0,337.0,3.0,19.0,471.0,403.66,312.61
2016,4,21,9,45,129.0,346.0,3.05,19.5,440.0,389.5,300.92
2016,4,21,10,0,70.0,355.0,3.1,20.0,409.0,373.08,286.98
2016,4,21,10,15,170.5,376.5,3.1,20.5,515.5,460.14,353.11
2016,4,21,10,30,271.0,398.0,3.1,21.0,622.0,555.83,423.81
2016,4,21,10,45,318.0,397.0,3.15,21.5,667.5,602.38,457.19
2016,4,21,11,0,365.0,396.0,3.2,22.0,713.0,651.38,492.18
2016,4,21,11,15,394.0,389.0,3.2,22.0,737.5,682.58,514.79
2016,4,21,11,30,423.0,382.0,3.2,22.0,762.0,714.21,537.66
2016,4,21,11,45,387.0,405.0,3.25,22.5,755.0,719.96,539.52
2016,4,21,12,0,351.0,428.0,3.3,23.0,748.0,723.22,539.74
2016,4,21,12,15,393.0,408.0,3.35,23.0,767.0,751.47,561.04
2016,4,21,12,30,435.0,388.0,3.4,23.0,786.0,782.04,583.69
2016,4,21,12,45,464.0,379.0,3.45,23.0,801.0,809.21,603.44
2016,4,21,13,0,493.0,370.0,3.5,23.0,816.0,835.17,622.37
2016,4,21,13,15,308.0,404.5,3.5,23.0,682.0,700.43,524.39
2016,4,21,13,30,123.0,439.0,3.5,23.0,548.0,561.95,421.37
2016,4,21,13,45,166.0,428.0,3.55,23.0,570.0,593.42,446.67
2016,4,21,14,0,209.0,417.0,3.6,23.0,592.0,623.85,470.33
2016,4,21,14,15,327.5,365.0,3.55,23.0,628.5,686.32,519.1
2016,4,21,14,30,446.0,313.0,3.5,23.0,665.0,744.7,564.16
2016,4,21,14,45,291.5,330.5,3.5,23.0,556.5,614.43,468.09
2016,4,21,15,0,137.0,348.0,3.5,23.0,448.0,487.73,372.62
2016,4,21,15,15,137.5,326.5,3.4,22.5,422.0,464.47,357.5
2016,4,21,15,30,138.0,305.0,3.3,22.0,396.0,440.54,341.26
2016,4,21,15,45,251.0,266.5,3.25,22.0,416.5,495.36,386.59
2016,4,21,16,0,364.0,228.0,3.2,22.0,437.0,533.59,418.73
2016,4,21,16,15,490.5,173.0,2.95,21.5,427.5,563.64,445.08
2016,4,21,16,30,617.0,118.0,2.7,21.0,418.0,578.03,459.24
2016,4,21,16,45,553.0,122.5,2.5,21.0,368.0,517.77,412.5
2016,4,21,17,0,489.0,127.0,2.3,21.0,318.0,458.72,366.37
2016,4,21,17,15,451.5,112.5,2.15,20.5,268.5,400.99,321.66
2016,4,21,17,30,414.0,98.0,2.0,20.0,219.0,345.58,277.37
2016,4,21,17,45,351.0,83.5,1.85,19.5,171.5,280.45,223.88
2016,4,21,18,0,288.0,69.0,1.7,19.0,124.0,220.77,173.49
2016,4,21,18,15,207.0,50.5,1.7,18.5,83.5,155.03,117.69
2016,4,21,18,30,126.0,32.0,1.7,18.0,43.0,90.34,60.09
2016,4,21,18,45,63.0,16.0,1.75,17.5,21.5,34.05,0.0
2016,4,21,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,2.5,2.85,15.0,2.5,2.46,0.0
2016,4,22,6,0,0.0,5.0,2.9,15.0,5.0,4.82,0.0
2016,4,22,6,15,0.0,12.5,2.9,15.0,12.5,12.05,4.69
2016,4,22,6,30,0.0,20.0,2.9,15.0,20.0,19.29,11.37
2016,4,22,6,45,0.0,29.5,2.95,15.5,29.5,28.47,19.7
2016,4,22,7,0,0.0,39.0,3.0,16.0,39.0,37.65,26.39
2016,4,22,7,15,0.0,49.5,3.0,16.0,49.5,47.81,34.99
2016,4,22,7,30,0.0,60.0,3.0,16.0,60.0,57.98,43.48
2016,4,22,7,45,0.0,60.5,3.0,16.5,60.5,58.47,43.65
2016,4,22,8,0,0.0,61.0,3.0,17.0,61.0,58.96,43.81
2016,4,22,8,15,0.0,97.5,3.1,17.0,97.5,93.96,72.6
2016,4,22,8,30,0.0,134.0,3.2,17.0,134.0,128.01,100.15
2016,4,22,8,45,0.0,125.0,3.3,17.5,125.0,120.03,93.12
2016,4,22,9,0,0.0,116.0,3.4,18.0,116.0,111.79,86.0
2016,4,22,9,15,17.5,202.5,3.45,18.0,215.0,200.94,157.19
2016,4,22,9,30,35.0,289.0,3.5,18.0,314.0,286.14,223.57
2016,4,22,9,45,80.0,333.0,3.6,18.0,394.0,354.27,276.15
2016,4,22,10,0,125.0,377.0,3.7,18.0,474.0,423.33,328.92
2016,4,22,10,15,77.5,354.5,3.7,18.0,416.0,382.97,297.13
2016,4,22,10,30,30.0,332.0,3.7,18.0,358.0,334.48,259.02
2016,4,22,10,45,22.5,304.5,3.7,18.5,324.5,308.06,238.13
2016,4,22,11,0,15.0,277.0,3.7,19.0,291.0,277.75,214.16
2016,4,22,11,15,13.5,258.5,3.65,19.0,271.0,259.9,200.32
2016,4,22,11,30,12.0,240.0,3.6,19.0,251.0,241.72,186.2
2016,4,22,11,45,13.0,254.0,3.55,19.0,266.0,256.74,197.75
2016,4,22,12,0,14.0,268.0,3.5,19.0,281.0,271.86,209.27
2016,4,22,12,15,7.0,199.0,3.4,19.0,205.5,199.31,152.96
2016,4,22,12,30,0.0,130.0,3.3,19.0,130.0,126.16,95.44
2016,4,22,12,45,168.5,279.5,3.2,19.0,432.0,436.95,340.8
2016,4,22,13,0,337.0,429.0,3.1,19.0,734.0,747.36,566.55
2016,4,22,13,15,213.0,428.5,3.0,18.5,620.5,631.86,480.13
2016,4,22,13,30,89.0,428.0,2.9,18.0,507.0,513.07,391.58
2016,4,22,13,45,53.0,357.0,2.8,18.0,404.0,408.44,314.17
2016,4,22,14,0,17.0,286.0,2.7,18.0,301.0,297.08,229.44
2016,4,22,14,15,15.0,267.0,2.65,18.0,279.5,276.59,214.31
2016,4,22,14,30,13.0,248.0,2.6,18.0,258.0,256.0,198.73
2016,4,22,14,45,33.5,283.0,2.55,18.0,308.0,318.06,247.69
2016,4,22,15,0,54.0,318.0,2.5,18.0,358.0,374.49,291.5
2016,4,22,15,15,36.5,278.0,2.45,17.5,304.5,317.23,248.1
2016,4,22,15,30,19.0,238.0,2.4,17.0,251.0,252.76,198.64
2016,4,22,15,45,9.5,195.0,2.4,17.0,201.5,200.92,158.11
2016,4,22,16,0,0.0,152.0,2.4,17.0,152.0,149.65,117.25
2016,4,22,16,15,21.0,172.5,2.25,17.0,183.0,187.21,148.74
2016,4,22,16,30,42.0,193.0,2.1,17.0,214.0,232.34,185.79
2016,4,22,16,45,37.5,172.0,1.95,17.0,189.5,206.45,165.24
2016,4,22,17,0,33.0,151.0,1.8,17.0,165.0,180.72,144.77
2016,4,22,17,15,26.5,129.0,1.6,16.5,139.0,152.83,122.39
2016,4,22,17,30,20.0,107.0,1.4,16.0,113.0,120.1,95.56
2016,4,22,17,45,11.0,86.0,1.25,16.0,89.0,93.55,73.21
2016,4,22,18,0,2.0,65.0,1.1,16.0,65.0,67.57,51.05
2016,4,22,18,15,1.0,44.0,1.0,15.5,44.0,45.11,31.74
2016,4,22,18,30,0.0,23.0,0.9,15.0,23.0,22.21,11.52
2016,4,22,18,45,0.0,11.5,0.85,15.0,11.5,11.1,0.0
2016,4,22,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,5,45,91.5,12.0,2.35,11.5,18.5,11.8,0.0
2016,4,23,6,0,183.0,24.0,2.6,12.0,37.0,18.61,7.17
2016,4,23,6,15,294.5,38.0,2.7,12.0,79.0,29.18,19.72
2016,4,23,6,30,406.0,52.0,2.8,12.0,121.0,38.85,28.99
2016,4,23,6,45,479.5,61.5,2.95,12.5,171.5,43.75,33.68
2016,4,23,7,0,553.0,71.0,3.1,13.0,222.0,61.52,38.55
2016,4,23,7,15,602.0,78.5,3.25,13.5,275.5,101.56,58.37
2016,4,23,7,30,651.0,86.0,3.4,14.0,329.0,146.97,90.0
2016,4,23,7,45,690.0,90.0,3.6,15.0,382.5,192.82,126.8
2016,4,23,8,0,729.0,94.0,3.8,16.0,436.0,242.67,169.25
2016,4,23,8,15,754.0,98.5,3.85,16.5,487.5,296.05,216.09
2016,4,23,8,30,779.0,103.0,3.9,17.0,539.0,348.06,261.64
2016,4,23,8,45,800.0,105.5,3.95,17.5,587.0,398.66,305.47
2016,4,23,9,0,821.0,108.0,4.0,18.0,635.0,450.53,349.27
2016,4,23,9,15,834.5,111.0,3.95,18.5,678.0,500.27,390.15
2016,4,23,9,30,848.0,114.0,3.9,19.0,721.0,550.07,429.86
2016,4,23,9,45,860.5,115.0,3.9,19.5,759.0,600.01,468.56
2016,4,23,10,0,873.0,116.0,3.9,20.0,797.0,646.38,503.65
2016,4,23,10,15,568.5,260.0,3.85,20.0,710.5,612.34,474.0
2016,4,23,10,30,264.0,404.0,3.8,20.0,624.0,558.18,427.76
2016,4,23,10,45,139.0,333.5,3.75,20.5,449.5,417.15,321.0
2016,4,23,11,0,14.0,263.0,3.7,21.0,275.0,263.73,201.53
2016,4,23,11,15,218.0,324.5,3.65,21.0,521.0,484.18,373.49
2016,4,23,11,30,422.0,386.0,3.6,21.0,767.0,719.48,546.1
2016,4,23,11,45,244.0,410.5,3.6,21.0,631.5,605.91,459.32
2016,4,23,12,0,66.0,435.0,3.6,21.0,496.0,480.55,363.29
