Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,12,15,40.0,355.5,3.55,21.0,393.0,383.23,291.55
2016,4,23,12,30,14.0,276.0,3.5,21.0,290.0,281.08,214.32
2016,4,23,12,45,58.0,363.5,3.5,21.5,417.0,412.13,313.91
2016,4,23,13,0,102.0,451.0,3.5,22.0,544.0,543.18,409.47
2016,4,23,13,15,51.5,297.0,3.5,22.0,344.5,343.18,261.6
2016,4,23,13,30,1.0,143.0,3.5,22.0,145.0,140.01,105.2
2016,4,23,13,45,98.0,282.0,3.5,22.0,365.5,379.89,292.91
2016,4,23,14,0,195.0,421.0,3.5,22.0,586.0,615.91,466.79
2016,4,23,14,15,513.5,280.5,3.45,22.0,693.0,777.39,591.1
2016,4,23,14,30,832.0,140.0,3.4,22.0,800.0,913.99,689.36
2016,4,23,14,45,819.0,138.0,3.4,22.0,763.0,889.29,672.54
2016,4,23,15,0,806.0,136.0,3.4,22.0,726.0,862.24,655.39
2016,4,23,15,15,791.5,133.0,3.35,21.5,684.0,830.66,635.99
2016,4,23,15,30,777.0,130.0,3.3,21.0,642.0,797.17,615.1
2016,4,23,15,45,758.0,125.5,3.25,21.0,595.5,759.73,590.05
2016,4,23,16,0,739.0,121.0,3.2,21.0,549.0,718.22,561.86
2016,4,23,16,15,713.5,116.0,3.05,20.5,498.5,670.41,529.33
2016,4,23,16,30,688.0,111.0,2.9,20.0,448.0,622.38,495.05
2016,4,23,16,45,656.5,104.0,2.8,20.0,396.5,568.17,454.4
2016,4,23,17,0,625.0,97.0,2.7,20.0,345.0,514.81,413.44
2016,4,23,17,15,578.5,89.5,2.55,19.0,292.0,453.31,366.26
2016,4,23,17,30,532.0,82.0,2.4,18.0,239.0,394.54,319.56
2016,4,23,17,45,470.5,71.0,2.3,17.5,189.5,327.7,264.24
2016,4,23,18,0,409.0,60.0,2.2,17.0,140.0,265.74,211.21
2016,4,23,18,15,310.5,46.0,2.2,16.5,96.0,190.54,146.73
2016,4,23,18,30,212.0,32.0,2.2,16.0,52.0,126.69,88.55
2016,4,23,18,45,106.0,16.0,2.25,15.5,26.0,57.16,0.0
2016,4,23,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,5,45,99.0,12.5,2.0,8.5,19.5,12.29,0.0
2016,4,24,6,0,198.0,25.0,2.2,9.0,39.0,19.36,8.63
2016,4,24,6,15,309.0,38.5,2.25,9.5,82.0,29.39,20.23
2016,4,24,6,30,420.0,52.0,2.3,10.0,125.0,38.56,29.03
2016,4,24,6,45,493.5,61.5,2.35,10.5,176.5,43.48,33.75
2016,4,24,7,0,567.0,71.0,2.4,11.0,228.0,64.11,39.51
2016,4,24,7,15,616.5,78.5,2.4,11.5,282.5,105.08,60.68
2016,4,24,7,30,666.0,86.0,2.4,12.0,337.0,151.45,93.61
2016,4,24,7,45,701.0,91.5,2.45,13.0,391.0,198.73,132.12
2016,4,24,8,0,736.0,97.0,2.5,14.0,445.0,249.59,175.7
2016,4,24,8,15,762.0,101.5,2.25,14.5,497.5,303.75,222.9
2016,4,24,8,30,788.0,106.0,2.0,15.0,550.0,356.54,268.4
2016,4,24,8,45,807.0,110.0,1.8,15.5,598.5,408.17,312.04
2016,4,24,9,0,826.0,114.0,1.6,16.0,647.0,460.88,354.95
2016,4,24,9,15,840.5,117.0,1.35,16.0,691.0,511.33,394.95
2016,4,24,9,30,855.0,120.0,1.1,16.0,735.0,561.94,433.2
2016,4,24,9,45,865.5,123.0,0.9,16.5,773.5,610.16,467.32
2016,4,24,10,0,876.0,126.0,0.7,17.0,812.0,659.88,500.53
2016,4,24,10,15,884.5,128.0,0.55,17.5,843.5,703.89,528.72
2016,4,24,10,30,893.0,130.0,0.4,18.0,875.0,746.61,554.63
2016,4,24,10,45,898.0,131.5,0.3,18.5,899.5,784.81,575.9
2016,4,24,11,0,903.0,133.0,0.2,19.0,924.0,821.08,595.54
2016,4,24,11,15,906.5,134.0,0.2,19.0,941.0,853.62,615.29
2016,4,24,11,30,910.0,135.0,0.2,19.0,958.0,883.84,633.5
2016,4,24,11,45,911.0,136.0,0.25,19.5,966.5,909.49,648.5
2016,4,24,12,0,912.0,137.0,0.3,20.0,975.0,932.46,661.92
2016,4,24,12,15,911.5,136.5,0.35,20.0,975.5,949.89,673.29
2016,4,24,12,30,911.0,136.0,0.4,20.0,976.0,964.4,683.07
2016,4,24,12,45,921.0,128.0,0.5,20.5,971.5,978.17,692.38
2016,4,24,13,0,931.0,120.0,0.6,21.0,967.0,988.91,699.95
2016,4,24,13,15,927.5,119.5,0.65,21.0,951.0,991.45,702.86
2016,4,24,13,30,924.0,119.0,0.7,21.0,935.0,990.8,704.04
2016,4,24,13,45,917.0,118.5,0.75,21.0,911.5,983.7,701.38
2016,4,24,14,0,910.0,118.0,0.8,21.0,888.0,973.49,696.96
2016,4,24,14,15,902.5,116.5,0.8,21.0,857.0,958.74,688.79
2016,4,24,14,30,895.0,115.0,0.8,21.0,826.0,941.06,678.92
2016,4,24,14,45,882.0,114.0,0.8,21.0,788.5,916.19,664.55
2016,4,24,15,0,869.0,113.0,0.8,21.0,751.0,888.86,648.68
2016,4,24,15,15,855.0,110.5,0.8,21.0,708.0,861.82,632.97
2016,4,24,15,30,841.0,108.0,0.8,21.0,665.0,827.65,612.48
2016,4,24,15,45,821.0,105.5,0.85,21.0,616.5,786.79,588.16
2016,4,24,16,0,801.0,103.0,0.9,21.0,568.0,744.63,562.54
2016,4,24,16,15,777.0,99.0,0.9,20.5,517.0,696.82,532.84
2016,4,24,16,30,753.0,95.0,0.9,20.0,466.0,648.51,502.11
2016,4,24,16,45,718.5,90.5,0.9,20.0,412.0,595.15,464.49
2016,4,24,17,0,684.0,86.0,0.9,20.0,358.0,540.29,424.57
2016,4,24,17,15,638.5,79.5,0.85,19.0,304.0,478.03,378.83
2016,4,24,17,30,593.0,73.0,0.8,18.0,250.0,418.39,333.2
2016,4,24,17,45,524.5,64.5,0.8,17.5,198.0,348.11,276.95
2016,4,24,18,0,456.0,56.0,0.8,17.0,146.0,283.31,222.96
2016,4,24,18,15,352.5,44.0,0.85,16.5,100.5,206.78,158.45
2016,4,24,18,30,249.0,32.0,0.9,16.0,55.0,140.36,98.9
2016,4,24,18,45,124.5,16.0,1.0,15.5,27.5,63.15,0.0
2016,4,24,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,25,5,45,80.5,13.5,1.45,11.0,19.5,13.27,0.0
2016,4,25,6,0,161.0,27.0,1.6,12.0,39.0,20.92,10.27
2016,4,25,6,15,269.0,41.5,1.85,12.5,81.0,31.5,21.87
2016,4,25,6,30,377.0,56.0,2.1,13.0,123.0,41.54,31.33
2016,4,25,6,45,452.0,66.0,2.4,14.0,173.0,47.23,36.6
2016,4,25,7,0,527.0,76.0,2.7,15.0,223.0,69.56,43.03
2016,4,25,7,15,577.5,83.5,2.85,15.5,276.0,108.62,63.71
2016,4,25,7,30,628.0,91.0,3.0,16.0,329.0,153.2,95.29
2016,4,25,7,45,667.5,95.5,3.2,17.0,382.5,198.53,131.71
2016,4,25,8,0,707.0,100.0,3.4,18.0,436.0,247.93,173.42
2016,4,25,8,15,733.5,104.5,3.4,18.5,487.5,297.41,216.53
2016,4,25,8,30,760.0,109.0,3.4,19.0,539.0,352.41,263.68
2016,4,25,8,45,781.0,112.5,3.45,19.5,587.0,402.96,306.73
2016,4,25,9,0,802.0,116.0,3.5,20.0,635.0,454.82,349.75
2016,4,25,9,15,817.0,119.0,3.45,20.5,678.5,504.34,389.74
2016,4,25,9,30,832.0,122.0,3.4,21.0,722.0,554.11,428.69
2016,4,25,9,45,847.5,122.0,3.4,21.5,761.0,601.43,464.89
2016,4,25,10,0,863.0,122.0,3.4,22.0,800.0,650.74,501.47
2016,4,25,10,15,871.5,124.0,3.35,22.0,831.5,694.15,533.69
2016,4,25,10,30,880.0,126.0,3.3,22.0,863.0,736.29,564.04
2016,4,25,10,45,884.5,128.0,3.3,22.5,887.0,774.02,588.57
2016,4,25,11,0,889.0,130.0,3.3,23.0,911.0,809.84,611.51
2016,4,25,11,15,892.5,131.0,3.3,23.0,927.5,841.87,632.83
2016,4,25,11,30,896.0,132.0,3.3,23.0,944.0,871.62,652.54
2016,4,25,11,45,671.0,261.5,3.35,23.5,872.5,829.86,621.09
2016,4,25,12,0,446.0,391.0,3.4,24.0,801.0,775.51,576.13
2016,4,25,12,15,669.0,264.5,3.4,24.0,881.0,864.72,644.87
2016,4,25,12,30,892.0,138.0,3.4,24.0,961.0,951.03,703.34
2016,4,25,12,45,679.5,259.5,3.45,24.0,884.0,894.57,664.81
2016,4,25,13,0,467.0,381.0,3.5,24.0,807.0,826.4,612.43
2016,4,25,13,15,664.5,263.5,3.5,24.0,858.5,900.46,670.38
2016,4,25,13,30,862.0,146.0,3.5,24.0,910.0,961.89,712.31
2016,4,25,13,45,694.0,234.0,3.55,24.0,839.0,904.24,674.03
2016,4,25,14,0,526.0,322.0,3.6,24.0,768.0,835.73,623.78
2016,4,25,14,15,673.5,234.0,3.6,24.0,784.0,881.01,661.02
2016,4,25,14,30,821.0,146.0,3.6,24.0,800.0,913.53,683.94
2016,4,25,14,45,798.0,149.0,3.6,24.0,761.0,885.3,665.62
2016,4,25,15,0,775.0,152.0,3.6,24.0,722.0,855.11,646.37
2016,4,25,15,15,707.5,166.0,3.5,23.5,663.5,800.83,610.91
2016,4,25,15,30,640.0,180.0,3.4,23.0,605.0,743.79,572.67
2016,4,25,15,45,503.0,206.0,3.3,23.0,525.5,642.05,497.64
2016,4,25,16,0,366.0,232.0,3.2,23.0,446.0,542.16,422.53
2016,4,25,16,15,510.0,171.0,3.0,22.5,440.0,579.53,455.5
2016,4,25,16,30,654.0,110.0,2.8,22.0,434.0,599.86,474.55
2016,4,25,16,45,609.5,111.5,2.6,22.0,386.5,547.76,434.52
2016,4,25,17,0,565.0,113.0,2.4,22.0,339.0,497.27,395.42
2016,4,25,17,15,517.0,103.5,2.25,21.5,287.0,432.18,345.41
2016,4,25,17,30,469.0,94.0,2.1,21.0,235.0,373.69,299.0
2016,4,25,17,45,417.0,80.0,2.0,20.5,186.5,311.44,248.28
2016,4,25,18,0,365.0,66.0,1.9,20.0,138.0,253.47,199.42
2016,4,25,18,15,272.0,50.5,1.9,19.5,95.0,181.97,139.02
2016,4,25,18,30,179.0,35.0,1.9,19.0,52.0,119.65,84.21
2016,4,25,18,45,89.5,17.5,1.9,18.5,26.0,55.32,0.0
2016,4,25,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,26,5,45,64.0,14.5,2.6,14.5,20.0,14.25,0.0
2016,4,26,6,0,128.0,29.0,2.8,15.0,40.0,22.48,11.77
2016,4,26,6,15,221.0,46.5,2.9,15.0,80.5,35.45,25.08
2016,4,26,6,30,314.0,64.0,3.0,15.0,121.0,47.78,36.57
2016,4,26,6,45,381.0,77.5,3.2,15.5,169.5,56.29,44.39
2016,4,26,7,0,448.0,91.0,3.4,16.0,218.0,81.75,53.77
2016,4,26,7,15,498.5,101.0,3.5,16.5,269.5,119.53,75.25
2016,4,26,7,30,549.0,111.0,3.6,17.0,321.0,162.38,105.92
2016,4,26,7,45,588.5,118.0,3.75,18.0,373.0,205.69,140.43
2016,4,26,8,0,628.0,125.0,3.9,19.0,425.0,253.17,179.95
2016,4,26,8,15,656.0,131.0,3.85,19.5,475.5,300.34,220.43
2016,4,26,8,30,684.0,137.0,3.8,20.0,526.0,350.08,262.69
2016,4,26,8,45,710.0,140.0,3.75,20.5,574.0,398.71,303.49
2016,4,26,9,0,736.0,143.0,3.7,21.0,622.0,449.23,344.82
2016,4,26,9,15,752.5,146.5,3.65,21.5,664.5,497.17,383.18
2016,4,26,9,30,769.0,150.0,3.6,22.0,707.0,548.36,422.8
2016,4,26,9,45,801.5,141.5,3.6,22.5,749.0,595.02,458.5
2016,4,26,10,0,834.0,133.0,3.6,23.0,791.0,643.0,494.35
2016,4,26,10,15,843.0,135.0,3.55,23.0,822.0,686.02,526.24
2016,4,26,10,30,852.0,137.0,3.5,23.0,853.0,728.98,557.38
2016,4,26,10,45,864.5,134.5,3.5,23.5,878.5,767.5,582.61
2016,4,26,11,0,877.0,132.0,3.5,24.0,904.0,804.65,606.5
2016,4,26,11,15,881.0,132.5,3.55,24.0,921.0,836.2,627.77
2016,4,26,11,30,885.0,133.0,3.6,24.0,938.0,865.53,647.5
2016,4,26,11,45,892.0,130.0,3.65,24.5,948.0,891.75,663.82
2016,4,26,12,0,899.0,127.0,3.7,25.0,958.0,915.58,678.49
2016,4,26,12,15,899.0,127.5,3.7,25.0,959.0,933.98,690.58
2016,4,26,12,30,899.0,128.0,3.7,25.0,960.0,949.54,700.88
2016,4,26,12,45,890.0,132.5,3.75,25.0,950.5,957.82,706.74
2016,4,26,13,0,881.0,137.0,3.8,25.0,941.0,963.04,710.74
2016,4,26,13,15,877.0,136.0,3.8,25.0,925.5,964.43,712.02
2016,4,26,13,30,873.0,135.0,3.8,25.0,910.0,962.78,711.44
2016,4,26,13,45,865.5,134.5,3.85,25.0,886.5,955.36,707.45
2016,4,26,14,0,858.0,134.0,3.9,25.0,863.0,945.01,701.64
2016,4,26,14,15,849.0,132.5,3.85,25.0,832.5,929.39,691.82
2016,4,26,14,30,840.0,131.0,3.8,25.0,802.0,916.37,683.9
2016,4,26,14,45,826.0,130.0,3.8,25.0,765.0,891.57,668.3
2016,4,26,15,0,812.0,129.0,3.8,25.0,728.0,864.46,651.19
2016,4,26,15,15,796.5,126.0,3.7,24.5,685.5,831.77,630.94
2016,4,26,15,30,781.0,123.0,3.6,24.0,643.0,797.23,609.26
2016,4,26,15,45,759.5,120.0,3.55,24.0,596.0,756.21,581.85
2016,4,26,16,0,738.0,117.0,3.5,24.0,549.0,716.99,555.51
2016,4,26,16,15,712.0,112.5,3.3,23.5,499.0,669.29,523.16
2016,4,26,16,30,686.0,108.0,3.1,23.0,449.0,621.43,489.47
2016,4,26,16,45,651.5,102.0,2.95,23.0,397.0,566.29,448.34
2016,4,26,17,0,617.0,96.0,2.8,23.0,345.0,512.26,407.16
2016,4,26,17,15,570.5,88.5,2.6,22.5,293.0,450.91,359.88
2016,4,26,17,30,524.0,81.0,2.4,22.0,241.0,392.34,313.35
2016,4,26,17,45,457.5,71.5,2.25,21.5,191.0,324.73,258.34
2016,4,26,18,0,391.0,62.0,2.1,21.0,141.0,260.83,204.79
2016,4,26,18,15,297.5,48.5,2.1,20.5,98.0,190.01,144.97
2016,4,26,18,30,204.0,35.0,2.1,20.0,55.0,128.52,90.95
2016,4,26,18,45,102.0,17.5,2.15,20.0,27.5,59.56,0.88
2016,4,26,19,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,27,5,45,38.0,15.0,1.2,16.5,18.5,14.74,0.0
2016,4,27,6,0,76.0,30.0,1.2,17.0,37.0,24.95,14.0
2016,4,27,6,15,146.0,51.0,1.35,17.5,74.5,41.32,29.93
2016,4,27,6,30,216.0,72.0,1.5,18.0,112.0,57.09,44.25
2016,4,27,6,45,285.5,87.0,1.65,18.5,158.0,63.55,50.19
2016,4,27,7,0,355.0,102.0,1.8,19.0,204.0,88.93,60.38
2016,4,27,7,15,417.5,108.0,1.85,19.0,252.0,119.96,77.62
2016,4,27,7,30,480.0,114.0,1.9,19.0,300.0,157.47,103.79
2016,4,27,7,45,544.0,120.0,1.95,19.5,359.5,200.99,137.27
2016,4,27,8,0,608.0,126.0,2.0,20.0,419.0,251.35,177.85
2016,4,27,8,15,452.5,183.0,1.95,20.0,414.5,287.81,213.93
2016,4,27,8,30,297.0,240.0,1.9,20.0,410.0,311.53,237.28
2016,4,27,8,45,508.0,191.0,1.9,20.5,511.0,366.48,278.49
2016,4,27,9,0,719.0,142.0,1.9,21.0,612.0,443.07,337.32
2016,4,27,9,15,735.5,146.0,1.9,21.5,654.5,490.63,374.45
2016,4,27,9,30,752.0,150.0,1.9,22.0,697.0,538.71,411.03
2016,4,27,9,45,772.0,148.5,1.9,22.5,735.5,586.48,446.4
2016,4,27,10,0,792.0,147.0,1.9,23.0,774.0,631.87,479.18
2016,4,27,10,15,801.5,149.5,1.9,23.0,805.0,674.01,509.67
2016,4,27,10,30,811.0,152.0,1.9,23.0,836.0,715.18,538.86
2016,4,27,10,45,822.5,150.5,1.9,23.5,861.0,752.92,563.42
2016,4,27,11,0,834.0,149.0,1.9,24.0,886.0,789.39,586.16
2016,4,27,11,15,838.5,150.0,1.95,24.0,902.5,821.12,607.09
2016,4,27,11,30,843.0,151.0,2.0,24.0,919.0,850.81,626.64
2016,4,27,11,45,569.5,302.5,2.05,24.0,824.0,785.56,579.01
2016,4,27,12,0,296.0,454.0,2.1,24.0,729.0,705.17,516.82
2016,4,27,12,15,341.5,434.5,2.15,24.0,751.5,736.75,540.77
2016,4,27,12,30,387.0,415.0,2.2,24.0,774.0,768.32,563.76
2016,4,27,12,45,357.0,429.0,2.3,24.5,758.0,762.88,558.6
2016,4,27,13,0,327.0,443.0,2.4,25.0,742.0,755.82,552.65
2016,4,27,13,15,573.5,301.5,2.45,25.0,816.0,854.87,628.35
2016,4,27,13,30,820.0,160.0,2.5,25.0,890.0,944.99,691.06
2016,4,27,13,45,819.0,155.5,2.55,25.0,868.5,940.04,688.04
2016,4,27,14,0,818.0,151.0,2.6,25.0,847.0,932.15,684.09
2016,4,27,14,15,809.5,149.0,2.65,25.0,817.5,917.05,675.49
2016,4,27,14,30,801.0,147.0,2.7,25.0,788.0,899.28,665.23
2016,4,27,14,45,790.5,143.5,2.75,25.0,752.5,875.59,651.02
2016,4,27,15,0,780.0,140.0,2.8,25.0,717.0,849.55,635.22
2016,4,27,15,15,764.5,136.5,2.75,25.0,675.5,817.02,614.27
2016,4,27,15,30,749.0,133.0,2.7,25.0,634.0,785.69,594.11
2016,4,27,15,45,597.5,173.5,2.65,25.0,555.5,688.34,526.14
2016,4,27,16,0,446.0,214.0,2.6,25.0,477.0,594.46,456.82
2016,4,27,16,15,346.5,211.5,2.4,24.5,404.5,495.78,384.7
2016,4,27,16,30,247.0,209.0,2.2,24.0,332.0,412.32,321.87
2016,4,27,16,45,233.0,187.5,2.0,24.0,293.5,371.24,291.3
2016,4,27,17,0,219.0,166.0,1.8,24.0,255.0,330.55,260.28
2016,4,27,17,15,202.5,143.5,1.65,23.0,216.5,287.7,227.95
2016,4,27,17,30,186.0,121.0,1.5,22.0,178.0,245.68,195.26
2016,4,27,17,45,160.0,99.0,1.35,21.5,141.5,193.82,153.33
2016,4,27,18,0,134.0,77.0,1.2,21.0,105.0,150.87,117.58
2016,4,27,18,15,95.0,56.0,1.15,20.5,73.0,105.86,79.65
2016,4,27,18,30,56.0,35.0,1.1,20.0,41.0,63.66,43.49
2016,4,27,18,45,28.0,17.5,1.1,20.0,20.5,29.49,1.21
2016,4,27,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,4.0,0.45,17.0,4.0,3.85,0.0
2016,4,28,6,0,0.0,8.0,0.5,17.0,8.0,7.71,0.55
2016,4,28,6,15,0.0,16.5,0.7,17.0,16.5,15.91,8.17
2016,4,28,6,30,0.0,25.0,0.9,17.0,25.0,24.12,15.65
2016,4,28,6,45,0.0,35.0,1.1,17.5,35.0,33.79,24.31
2016,4,28,7,0,0.0,45.0,1.3,18.0,45.0,43.46,31.07
2016,4,28,7,15,4.0,89.5,1.4,18.0,91.0,85.24,65.73
2016,4,28,7,30,8.0,134.0,1.5,18.0,137.0,125.6,98.51
2016,4,28,7,45,104.0,170.0,1.6,18.5,220.0,168.17,128.63
2016,4,28,8,0,200.0,206.0,1.7,19.0,303.0,229.1,173.94
2016,4,28,8,15,132.5,225.5,1.7,19.5,292.5,238.04,182.99
2016,4,28,8,30,65.0,245.0,1.7,20.0,282.0,244.5,189.09
2016,4,28,8,45,134.0,274.0,1.75,20.5,359.5,297.96,229.23
2016,4,28,9,0,203.0,303.0,1.8,21.0,437.0,362.85,277.75
2016,4,28,9,15,183.0,326.5,1.85,21.0,453.0,385.55,294.76
2016,4,28,9,30,163.0,350.0,1.9,21.0,469.0,406.35,310.11
2016,4,28,9,45,489.0,242.5,1.95,21.5,625.5,505.9,387.58
2016,4,28,10,0,815.0,135.0,2.0,22.0,782.0,637.45,486.68
2016,4,28,10,15,823.5,137.0,2.1,22.5,812.0,679.28,516.05
2016,4,28,10,30,832.0,139.0,2.2,23.0,842.0,720.01,544.69
2016,4,28,10,45,838.5,140.0,2.3,23.5,865.5,757.48,569.24
2016,4,28,11,0,845.0,141.0,2.4,24.0,889.0,792.3,591.76
2016,4,28,11,15,849.0,142.0,2.45,24.0,905.5,823.28,612.37
2016,4,28,11,30,853.0,143.0,2.5,24.0,922.0,852.16,631.55
2016,4,28,11,45,855.0,143.5,2.6,24.5,930.5,876.61,646.88
2016,4,28,12,0,857.0,144.0,2.7,25.0,939.0,898.61,660.6
2016,4,28,12,15,857.0,144.0,2.75,25.0,940.0,915.79,672.09
2016,4,28,12,30,857.0,144.0,2.8,25.0,941.0,930.28,681.93
2016,4,28,12,45,509.5,306.5,2.9,25.0,779.0,787.16,582.43
2016,4,28,13,0,162.0,469.0,3.0,25.0,617.0,623.47,459.52
2016,4,28,13,15,498.0,310.0,3.05,25.0,755.5,793.5,590.12
2016,4,28,13,30,834.0,151.0,3.1,25.0,894.0,950.44,699.88
2016,4,28,13,45,427.0,227.0,3.15,25.5,607.0,646.77,487.41
2016,4,28,14,0,20.0,303.0,3.2,26.0,320.0,317.12,236.94
2016,4,28,14,15,407.5,226.0,3.2,26.0,554.0,626.34,476.48
2016,4,28,14,30,795.0,149.0,3.2,26.0,788.0,897.31,667.07
2016,4,28,14,45,685.0,195.5,3.2,26.0,728.0,840.84,627.81
2016,4,28,15,0,575.0,242.0,3.2,26.0,668.0,779.15,584.7
2016,4,28,15,15,480.0,258.0,3.05,25.5,600.0,703.96,531.94
2016,4,28,15,30,385.0,274.0,2.9,25.0,532.0,623.34,474.49
2016,4,28,15,45,192.5,164.5,2.8,25.0,293.5,337.64,263.02
2016,4,28,16,0,0.0,55.0,2.7,25.0,55.0,53.18,37.11
2016,4,28,16,15,7.5,116.0,2.5,24.5,120.0,118.82,90.3
2016,4,28,16,30,15.0,177.0,2.3,24.0,185.0,188.18,145.7
2016,4,28,16,45,11.5,158.0,2.15,24.0,164.0,166.41,128.72
2016,4,28,17,0,8.0,139.0,2.0,24.0,143.0,144.85,111.92
2016,4,28,17,15,4.0,119.5,1.75,23.5,121.5,122.66,94.55
2016,4,28,17,30,0.0,100.0,1.5,23.0,100.0,100.71,77.07
2016,4,28,17,45,179.0,83.5,1.25,22.5,120.5,190.76,151.01
2016,4,28,18,0,358.0,67.0,1.0,22.0,141.0,253.42,197.9
2016,4,28,18,15,270.5,52.0,0.95,21.5,98.5,184.47,140.01
2016,4,28,18,30,183.0,37.0,0.9,21.0,56.0,124.09,88.3
2016,4,28,18,45,91.5,18.5,0.9,20.5,28.0,58.79,13.31
2016,4,28,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,5,45,113.0,15.5,1.35,14.5,25.5,12.07,0.0
2016,4,29,6,0,226.0,31.0,1.5,15.0,51.0,23.89,13.91
2016,4,29,6,15,330.0,43.0,1.5,15.5,94.5,32.44,22.63
2016,4,29,6,30,434.0,55.0,1.5,16.0,138.0,40.03,29.74
2016,4,29,6,45,501.0,64.0,1.5,16.5,189.0,44.43,33.81
2016,4,29,7,0,568.0,73.0,1.5,17.0,240.0,76.71,43.77
2016,4,29,7,15,615.0,79.5,1.55,17.5,293.0,117.34,67.37
2016,4,29,7,30,662.0,86.0,1.6,18.0,346.0,163.05,100.91
2016,4,29,7,45,696.5,91.0,1.7,18.5,399.5,209.95,139.34
2016,4,29,8,0,731.0,96.0,1.8,19.0,453.0,260.32,182.16
2016,4,29,8,15,756.0,100.0,1.9,19.5,504.0,313.42,227.71
2016,4,29,8,30,781.0,104.0,2.0,20.0,555.0,365.21,271.77
2016,4,29,8,45,800.0,107.5,2.1,20.5,603.0,416.01,314.31
2016,4,29,9,0,819.0,111.0,2.2,21.0,651.0,467.87,356.56
2016,4,29,9,15,832.5,114.0,2.15,21.0,694.0,517.34,396.2
2016,4,29,9,30,846.0,117.0,2.1,21.0,737.0,566.88,434.74
2016,4,29,9,45,851.5,122.0,2.1,21.5,773.0,613.36,469.25
2016,4,29,10,0,857.0,127.0,2.1,22.0,809.0,660.86,503.38
2016,4,29,10,15,864.0,128.5,2.05,22.5,839.0,702.4,532.21
2016,4,29,10,30,871.0,130.0,2.0,23.0,869.0,742.56,558.76
2016,4,29,10,45,871.5,134.0,1.95,23.5,891.0,778.61,580.93
2016,4,29,11,0,872.0,138.0,1.9,24.0,913.0,812.53,601.35
2016,4,29,11,15,875.0,139.0,1.8,24.0,928.5,843.45,620.22
2016,4,29,11,30,878.0,140.0,1.7,24.0,944.0,872.13,637.38
2016,4,29,11,45,876.5,142.0,1.65,24.0,951.0,895.52,651.47
2016,4,29,12,0,875.0,144.0,1.6,24.0,958.0,916.26,663.85
2016,4,29,12,15,874.5,144.0,1.55,24.0,958.0,933.28,673.83
2016,4,29,12,30,874.0,144.0,1.5,24.0,958.0,947.53,682.09
2016,4,29,12,45,872.0,143.0,1.45,24.5,950.0,956.57,685.78
2016,4,29,13,0,870.0,142.0,1.4,25.0,942.0,962.68,687.73
2016,4,29,13,15,865.5,141.5,1.5,25.0,926.0,963.97,690.3
2016,4,29,13,30,861.0,141.0,1.6,25.0,910.0,962.28,691.11
2016,4,29,13,45,851.0,141.5,1.75,25.0,885.5,953.48,688.09
2016,4,29,14,0,841.0,142.0,1.9,25.0,861.0,947.17,686.7
2016,4,29,14,15,832.0,140.0,1.95,25.0,831.0,931.28,677.94
2016,4,29,14,30,823.0,138.0,2.0,25.0,801.0,912.68,667.55
2016,4,29,14,45,806.0,138.5,2.1,25.0,763.0,886.97,652.96
2016,4,29,15,0,789.0,139.0,2.2,25.0,725.0,859.12,636.86
2016,4,29,15,15,774.0,135.5,2.15,25.0,683.5,826.78,616.33
2016,4,29,15,30,759.0,132.0,2.1,25.0,642.0,792.61,594.5
2016,4,29,15,45,739.5,128.0,2.1,25.0,596.0,755.68,571.0
2016,4,29,16,0,720.0,124.0,2.1,25.0,550.0,714.76,544.47
2016,4,29,16,15,494.0,166.0,2.0,24.5,446.5,565.52,436.81
2016,4,29,16,30,268.0,208.0,1.9,24.0,343.0,426.85,332.01
2016,4,29,16,45,403.0,159.5,1.8,24.0,337.5,463.08,363.03
2016,4,29,17,0,538.0,111.0,1.7,24.0,332.0,482.27,379.32
2016,4,29,17,15,491.5,103.0,1.55,23.5,283.0,420.23,331.87
2016,4,29,17,30,445.0,95.0,1.4,23.0,234.0,365.1,288.8
2016,4,29,17,45,391.0,82.0,1.25,22.5,187.0,303.76,239.63
2016,4,29,18,0,337.0,69.0,1.1,22.0,140.0,246.91,192.62
2016,4,29,18,15,258.0,53.5,1.05,21.0,98.5,181.68,138.52
2016,4,29,18,30,179.0,38.0,1.0,20.0,57.0,124.13,89.24
2016,4,29,18,45,89.5,19.0,1.0,19.5,28.5,59.4,18.24
2016,4,29,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,5,45,0.0,3.0,2.45,14.5,3.0,2.89,0.0
2016,4,30,6,0,0.0,6.0,2.7,15.0,6.0,5.78,0.0
2016,4,30,6,15,0.0,11.5,2.75,15.0,11.5,11.08,4.05
2016,4,30,6,30,0.0,17.0,2.8,15.0,17.0,16.39,8.93
2016,4,30,6,45,0.0,23.5,2.9,15.5,23.5,22.67,14.61
2016,4,30,7,0,0.0,30.0,3.0,16.0,30.0,28.95,19.02
2016,4,30,7,15,0.0,36.5,3.0,16.0,36.5,35.24,24.32
2016,4,30,7,30,0.0,43.0,3.0,16.0,43.0,41.53,29.56
2016,4,30,7,45,0.0,50.0,3.0,16.0,50.0,48.31,35.14
2016,4,30,8,0,0.0,57.0,3.0,16.0,57.0,55.09,40.67
2016,4,30,8,15,0.0,97.5,2.9,16.0,97.5,94.06,72.82
2016,4,30,8,30,0.0,138.0,2.8,16.0,138.0,131.91,103.5
2016,4,30,8,45,0.5,149.0,2.7,16.5,149.5,142.68,111.61
2016,4,30,9,0,1.0,160.0,2.6,17.0,161.0,153.5,119.74
2016,4,30,9,15,22.0,234.5,2.55,17.0,251.0,233.3,182.8
2016,4,30,9,30,43.0,309.0,2.5,17.0,341.0,309.79,241.78
2016,4,30,9,45,26.5,268.0,2.5,17.5,288.0,266.98,207.6
2016,4,30,10,0,10.0,227.0,2.5,18.0,235.0,223.58,173.13
2016,4,30,10,15,32.0,304.0,2.5,18.0,331.0,308.49,238.88
2016,4,30,10,30,54.0,381.0,2.5,18.0,427.0,397.73,306.01
2016,4,30,10,45,31.0,286.5,2.5,18.0,313.0,296.51,228.74
2016,4,30,11,0,8.0,192.0,2.5,18.0,199.0,191.57,147.37
2016,4,30,11,15,9.0,194.5,2.5,18.0,203.0,195.25,150.42
2016,4,30,11,30,10.0,197.0,2.5,18.0,207.0,198.96,153.27
2016,4,30,11,45,5.0,146.0,2.55,18.0,151.0,145.79,111.4
2016,4,30,12,0,0.0,95.0,2.6,18.0,95.0,92.13,68.69
2016,4,30,12,15,0.0,105.0,2.6,18.0,105.0,101.86,76.5
2016,4,30,12,30,0.0,115.0,2.6,18.0,115.0,111.61,84.25
2016,4,30,12,45,2.5,138.5,2.6,18.5,141.0,136.86,104.19
2016,4,30,13,0,5.0,162.0,2.6,19.0,167.0,162.24,124.04
2016,4,30,13,15,4.5,159.5,2.55,19.0,164.5,159.45,121.84
2016,4,30,13,30,4.0,157.0,2.5,19.0,162.0,156.61,119.69
2016,4,30,13,45,10.5,222.0,2.5,19.0,232.0,226.99,174.89
2016,4,30,14,0,17.0,287.0,2.5,19.0,302.0,298.27,229.73
2016,4,30,14,15,18.0,285.5,2.45,19.0,300.5,298.17,229.71
2016,4,30,14,30,19.0,284.0,2.4,19.0,299.0,298.05,229.96
2016,4,30,14,45,13.0,241.5,2.4,19.0,251.5,249.85,193.2
2016,4,30,15,0,7.0,199.0,2.4,19.0,204.0,201.76,156.13
2016,4,30,15,15,5.0,188.5,2.4,18.5,192.0,189.65,147.29
2016,4,30,15,30,3.0,178.0,2.4,18.0,180.0,177.6,138.35
2016,4,30,15,45,1.5,155.5,2.4,18.0,156.5,153.84,119.75
2016,4,30,16,0,0.0,133.0,2.4,18.0,133.0,130.13,101.02
2016,4,30,16,15,0.0,136.5,2.35,17.5,136.5,134.08,104.8
2016,4,30,16,30,0.0,140.0,2.3,17.0,140.0,138.31,108.8
2016,4,30,16,45,0.0,110.5,2.3,17.0,110.5,108.37,84.65
2016,4,30,17,0,0.0,81.0,2.3,17.0,81.0,78.53,60.27
2016,4,30,17,15,0.0,68.5,2.25,16.5,68.5,66.22,50.3
2016,4,30,17,30,0.0,56.0,2.2,16.0,56.0,54.11,40.3
2016,4,30,17,45,0.0,44.5,2.2,16.0,44.5,42.98,30.88
2016,4,30,18,0,0.0,33.0,2.2,16.0,33.0,31.85,21.33
2016,4,30,18,15,0.0,22.5,2.2,16.0,22.5,21.71,12.52
2016,4,30,18,30,0.0,12.0,2.2,16.0,12.0,11.57,3.72
2016,4,30,18,45,0.0,6.0,2.2,16.0,6.0,5.78,0.0
2016,4,30,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,5,45,0.0,2.5,2.8,15.0,2.5,2.41,0.0
2016,5,1,6,0,0.0,5.0,2.7,15.0,5.0,4.82,0.0
2016,5,1,6,15,0.0,9.5,2.7,15.0,9.5,9.15,2.37
2016,5,1,6,30,0.0,14.0,2.7,15.0,14.0,13.5,6.36
2016,5,1,6,45,0.0,19.5,2.7,15.5,19.5,18.81,11.17
2016,5,1,7,0,0.0,25.0,2.7,16.0,25.0,24.12,14.91
2016,5,1,7,15,0.0,41.0,2.65,16.0,41.0,39.59,28.01
2016,5,1,7,30,0.0,57.0,2.6,16.0,57.0,55.08,40.97
2016,5,1,7,45,0.0,47.0,2.55,16.5,47.0,45.41,32.62
2016,5,1,8,0,0.0,37.0,2.5,17.0,37.0,35.74,24.35
2016,5,1,8,15,24.0,138.0,2.5,17.0,152.0,136.19,106.45
2016,5,1,8,30,48.0,239.0,2.5,17.0,267.0,234.42,184.4
2016,5,1,8,45,26.0,208.5,2.55,17.5,224.0,203.57,159.4
2016,5,1,9,0,4.0,178.0,2.6,18.0,181.0,171.57,133.54
2016,5,1,9,15,15.0,230.0,2.65,18.5,241.5,225.76,175.77
2016,5,1,9,30,26.0,282.0,2.7,19.0,302.0,280.96,217.82
2016,5,1,9,45,36.0,313.5,2.8,20.0,342.0,313.67,241.65
2016,5,1,10,0,46.0,345.0,2.9,21.0,382.0,351.76,269.23
2016,5,1,10,15,118.5,384.5,2.85,21.5,485.0,437.72,333.58
2016,5,1,10,30,191.0,424.0,2.8,22.0,588.0,532.67,402.71
2016,5,1,10,45,100.5,320.5,2.75,22.5,407.0,379.41,288.27
2016,5,1,11,0,10.0,217.0,2.7,23.0,226.0,217.1,163.94
2016,5,1,11,15,21.0,296.5,2.6,23.0,315.5,302.28,228.71
2016,5,1,11,30,32.0,376.0,2.5,23.0,405.0,389.38,292.69
2016,5,1,11,45,99.0,427.0,2.45,23.5,519.5,499.13,372.85
2016,5,1,12,0,166.0,478.0,2.4,24.0,634.0,614.08,453.78
2016,5,1,12,15,165.5,478.5,2.4,24.0,634.0,620.77,457.68
2016,5,1,12,30,165.0,479.0,2.4,24.0,634.0,626.89,461.95
2016,5,1,12,45,90.5,384.0,2.4,24.0,469.0,463.94,345.93
2016,5,1,13,0,16.0,289.0,2.4,24.0,304.0,297.24,222.83
2016,5,1,13,15,94.0,371.5,2.45,24.0,456.5,465.18,349.22
2016,5,1,13,30,172.0,454.0,2.5,24.0,609.0,626.32,464.51
2016,5,1,13,45,94.5,372.5,2.65,24.0,457.5,464.52,348.14
2016,5,1,14,0,17.0,291.0,2.8,24.0,306.0,302.3,227.79
2016,5,1,14,15,126.0,341.0,2.85,24.0,444.0,471.18,357.18
2016,5,1,14,30,235.0,391.0,2.9,24.0,582.0,625.48,470.24
2016,5,1,14,45,510.5,265.0,2.95,24.0,654.5,756.59,571.2
2016,5,1,15,0,786.0,139.0,3.0,24.0,727.0,859.04,646.16
2016,5,1,15,15,670.5,176.0,2.85,23.5,658.0,786.91,597.23
2016,5,1,15,30,555.0,213.0,2.7,23.0,589.0,710.89,543.69
2016,5,1,15,45,529.0,204.5,2.6,23.0,542.5,666.74,513.08
2016,5,1,16,0,503.0,196.0,2.5,23.0,496.0,622.45,481.74
2016,5,1,16,15,473.0,185.0,2.3,22.5,448.0,572.54,446.34
2016,5,1,16,30,443.0,174.0,2.1,22.0,400.0,523.33,410.83
2016,5,1,16,45,451.5,151.5,1.9,22.0,359.5,488.36,385.37
2016,5,1,17,0,460.0,129.0,1.7,22.0,319.0,451.36,357.67
2016,5,1,17,15,418.0,118.0,1.55,21.5,272.5,395.58,314.9
2016,5,1,17,30,376.0,107.0,1.4,21.0,226.0,342.6,273.24
2016,5,1,17,45,330.5,91.0,1.25,20.5,181.0,285.15,226.93
2016,5,1,18,0,285.0,75.0,1.1,20.0,136.0,231.4,182.29
2016,5,1,18,15,218.5,58.0,1.1,19.5,97.0,171.81,132.25
2016,5,1,18,30,152.0,41.0,1.1,19.0,58.0,111.96,81.27
2016,5,1,18,45,76.0,20.5,1.15,19.0,29.0,52.85,21.84
2016,5,1,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,5,45,107.5,17.0,1.6,17.5,27.5,13.15,0.0
2016,5,2,6,0,215.0,34.0,1.7,18.0,55.0,26.1,16.03
2016,5,2,6,15,308.0,46.5,1.75,18.0,97.5,34.82,24.54
2016,5,2,6,30,401.0,59.0,1.8,18.0,140.0,42.95,32.1
2016,5,2,6,45,462.0,69.0,1.9,18.5,189.0,48.96,37.52
2016,5,2,7,0,523.0,79.0,2.0,19.0,238.0,85.48,49.79
2016,5,2,7,15,264.5,107.0,2.0,19.5,188.0,116.25,79.86
2016,5,2,7,30,6.0,135.0,2.0,20.0,138.0,126.7,98.65
2016,5,2,7,45,23.5,165.5,2.05,20.5,177.0,158.46,123.04
2016,5,2,8,0,41.0,196.0,2.1,21.0,216.0,187.29,144.86
2016,5,2,8,15,115.5,229.0,2.05,21.0,295.0,237.89,182.68
2016,5,2,8,30,190.0,262.0,2.0,21.0,374.0,300.79,230.3
2016,5,2,8,45,467.0,197.5,2.0,21.5,501.5,363.08,276.16
2016,5,2,9,0,744.0,133.0,2.0,22.0,629.0,457.11,347.71
2016,5,2,9,15,759.0,136.0,2.0,22.0,670.5,506.8,386.73
2016,5,2,9,30,774.0,139.0,2.0,22.0,712.0,553.77,423.08
2016,5,2,9,45,791.5,138.5,2.0,22.5,749.5,599.14,456.61
2016,5,2,10,0,809.0,138.0,2.0,23.0,787.0,644.57,489.28
2016,5,2,10,15,817.5,140.0,2.1,23.5,817.5,686.0,518.77
2016,5,2,10,30,826.0,142.0,2.2,24.0,848.0,726.34,546.69
2016,5,2,10,45,827.0,147.0,2.3,24.5,870.0,762.57,570.21
2016,5,2,11,0,828.0,152.0,2.4,25.0,892.0,796.87,592.26
2016,5,2,11,15,635.0,271.0,2.45,25.0,844.5,778.42,576.65
2016,5,2,11,30,442.0,390.0,2.5,25.0,797.0,749.14,551.27
2016,5,2,11,45,382.5,422.5,2.65,25.0,777.0,742.91,546.26
2016,5,2,12,0,323.0,455.0,2.8,25.0,757.0,733.35,538.62
2016,5,2,12,15,580.5,305.5,2.9,25.0,849.0,833.35,615.92
2016,5,2,12,30,838.0,156.0,3.0,25.0,941.0,934.42,686.64
2016,5,2,12,45,830.0,159.5,3.15,25.5,932.0,942.37,690.91
2016,5,2,13,0,822.0,163.0,3.3,26.0,923.0,947.45,694.15
2016,5,2,13,15,625.5,270.5,3.35,26.0,843.5,879.14,648.03
2016,5,2,13,30,429.0,378.0,3.4,26.0,764.0,804.34,592.1
2016,5,2,13,45,606.5,273.5,3.45,26.0,804.0,870.05,644.08
2016,5,2,14,0,784.0,169.0,3.5,26.0,844.0,925.74,683.87
2016,5,2,14,15,775.0,167.0,3.3,25.5,814.5,910.43,674.15
2016,5,2,14,30,766.0,165.0,3.1,25.0,785.0,892.59,663.3
2016,5,2,14,45,513.0,257.5,2.95,24.5,665.0,751.7,565.0
2016,5,2,15,0,260.0,350.0,2.8,24.0,545.0,610.15,459.93
2016,5,2,15,15,169.0,327.0,2.65,23.5,451.0,494.33,376.48
2016,5,2,15,30,78.0,304.0,2.5,23.0,357.0,381.83,292.54
2016,5,2,15,45,196.0,277.0,2.4,23.0,397.5,457.43,353.66
2016,5,2,16,0,314.0,250.0,2.3,23.0,438.0,525.44,407.01
2016,5,2,16,15,379.5,212.5,2.3,22.5,420.0,524.44,409.49
2016,5,2,16,30,445.0,175.0,2.3,22.0,402.0,526.6,414.26
2016,5,2,16,45,222.5,117.5,2.3,22.0,231.0,285.03,227.85
2016,5,2,17,0,0.0,60.0,2.3,22.0,60.0,57.98,42.09
2016,5,2,17,15,0.0,51.0,2.35,21.5,51.0,49.27,35.3
2016,5,2,17,30,0.0,42.0,2.4,21.0,42.0,40.56,28.22
2016,5,2,17,45,0.0,34.0,2.45,21.0,34.0,32.82,21.77
2016,5,2,18,0,0.0,26.0,2.5,21.0,26.0,25.09,15.23
2016,5,2,18,15,0.0,18.5,2.6,20.5,18.5,17.84,9.07
2016,5,2,18,30,0.0,11.0,2.7,20.0,11.0,10.6,2.86
2016,5,2,18,45,0.0,5.5,2.85,20.0,5.5,5.3,0.0
2016,5,2,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,3,5,45,0.0,15.5,3.05,17.0,15.5,14.96,0.0
2016,5,3,6,0,0.0,31.0,3.0,17.0,31.0,29.52,19.08
2016,5,3,6,15,11.0,52.0,2.95,17.0,54.0,48.3,36.35
2016,5,3,6,30,22.0,73.0,2.9,17.0,77.0,64.49,51.09
2016,5,3,6,45,36.0,94.5,2.85,17.5,104.5,82.37,66.94
2016,5,3,7,0,50.0,116.0,2.8,18.0,132.0,104.52,80.33
2016,5,3,7,15,25.0,121.0,2.8,18.0,129.0,111.38,86.39
2016,5,3,7,30,0.0,126.0,2.8,18.0,126.0,118.13,92.74
2016,5,3,7,45,3.0,144.0,2.8,18.0,145.5,135.76,106.71
2016,5,3,8,0,6.0,162.0,2.8,18.0,165.0,153.76,120.82
2016,5,3,8,15,55.5,212.0,2.85,18.0,244.5,209.91,164.38
2016,5,3,8,30,105.0,262.0,2.9,18.0,324.0,274.93,214.77
2016,5,3,8,45,159.5,285.5,3.0,18.5,388.5,320.81,249.68
2016,5,3,9,0,214.0,309.0,3.1,19.0,453.0,376.55,292.18
2016,5,3,9,15,148.5,326.0,2.95,19.5,429.0,370.66,286.79
2016,5,3,9,30,83.0,343.0,2.8,20.0,405.0,362.47,279.11
2016,5,3,9,45,70.5,352.0,2.7,20.5,406.0,368.97,282.92
2016,5,3,10,0,58.0,361.0,2.6,21.0,407.0,374.2,285.58
2016,5,3,10,15,67.5,383.5,2.5,21.5,439.5,405.53,307.9
2016,5,3,10,30,77.0,406.0,2.4,22.0,472.0,437.71,330.42
2016,5,3,10,45,122.0,430.0,2.35,22.5,538.5,496.97,373.2
2016,5,3,11,0,167.0,454.0,2.3,23.0,605.0,561.78,418.92
2016,5,3,11,15,213.0,457.0,2.25,23.0,652.5,610.67,453.74
2016,5,3,11,30,259.0,460.0,2.2,23.0,700.0,661.45,489.53
2016,5,3,11,45,292.0,455.5,2.2,23.0,728.0,696.39,514.08
