Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,12,0,325.0,451.0,2.2,23.0,756.0,731.9,538.97
2016,5,3,12,15,601.0,295.0,2.2,23.0,859.0,842.98,622.99
2016,5,3,12,30,877.0,139.0,2.2,23.0,962.0,951.65,696.4
2016,5,3,12,45,873.5,140.0,2.25,23.0,954.0,961.08,702.1
2016,5,3,13,0,870.0,141.0,2.3,23.0,946.0,967.6,707.03
2016,5,3,13,15,866.5,140.5,2.35,23.0,931.5,969.7,709.23
2016,5,3,13,30,863.0,140.0,2.4,23.0,917.0,968.84,709.66
2016,5,3,13,45,578.0,276.5,2.5,23.0,791.5,846.95,627.94
2016,5,3,14,0,293.0,413.0,2.6,23.0,666.0,710.83,527.8
2016,5,3,14,15,146.5,222.0,2.55,23.0,348.5,372.76,285.94
2016,5,3,14,30,0.0,31.0,2.5,23.0,31.0,30.01,18.35
2016,5,3,14,45,411.5,78.0,2.5,23.0,386.5,466.33,367.8
2016,5,3,15,0,823.0,125.0,2.5,23.0,742.0,879.34,661.56
2016,5,3,15,15,809.0,122.0,2.45,23.0,700.5,847.55,637.2
2016,5,3,15,30,795.0,119.0,2.4,23.0,659.0,813.83,615.52
2016,5,3,15,45,397.5,83.0,2.4,23.0,353.0,428.43,338.01
2016,5,3,16,0,0.0,47.0,2.4,23.0,47.0,45.44,31.1
2016,5,3,16,15,361.0,73.5,2.2,22.5,258.5,366.65,295.85
2016,5,3,16,30,722.0,100.0,2.0,22.0,470.0,646.45,507.52
2016,5,3,16,45,690.0,95.5,1.85,22.0,418.0,593.12,465.91
2016,5,3,17,0,658.0,91.0,1.7,22.0,366.0,540.64,426.53
2016,5,3,17,15,615.5,85.0,1.5,21.5,314.0,481.3,381.5
2016,5,3,17,30,573.0,79.0,1.3,21.0,262.0,424.33,336.97
2016,5,3,17,45,502.0,72.0,1.15,21.0,211.0,354.34,280.53
2016,5,3,18,0,431.0,65.0,1.0,21.0,160.0,289.9,227.07
2016,5,3,18,15,342.5,53.0,0.95,20.5,115.5,217.62,167.07
2016,5,3,18,30,254.0,41.0,0.9,20.0,71.0,156.13,114.47
2016,5,3,18,45,127.0,20.5,0.9,19.5,35.5,75.47,38.92
2016,5,3,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,5,45,11.5,18.0,1.9,11.5,19.0,17.15,2.62
2016,5,4,6,0,23.0,36.0,2.0,12.0,38.0,33.02,22.67
2016,5,4,6,15,44.0,57.0,1.95,12.0,65.0,50.8,39.39
2016,5,4,6,30,65.0,78.0,1.9,12.0,92.0,64.97,52.6
2016,5,4,6,45,84.0,99.5,1.9,12.5,122.5,82.51,68.4
2016,5,4,7,0,103.0,121.0,1.9,13.0,153.0,107.49,82.53
2016,5,4,7,15,51.5,116.0,1.85,13.5,132.0,110.58,86.01
2016,5,4,7,30,0.0,111.0,1.8,14.0,111.0,105.11,83.23
2016,5,4,7,45,84.0,164.0,1.8,14.5,206.5,166.32,130.07
2016,5,4,8,0,168.0,217.0,1.8,15.0,302.0,234.14,182.0
2016,5,4,8,15,102.0,225.5,1.75,15.0,278.5,236.15,185.47
2016,5,4,8,30,36.0,234.0,1.7,15.0,255.0,226.57,178.87
2016,5,4,8,45,425.0,177.0,1.65,15.5,461.0,330.42,257.78
2016,5,4,9,0,814.0,120.0,1.6,16.0,667.0,484.84,375.8
2016,5,4,9,15,828.5,123.0,1.6,16.5,710.5,534.46,414.09
2016,5,4,9,30,843.0,126.0,1.6,17.0,754.0,584.24,452.0
2016,5,4,9,45,857.0,127.0,1.6,17.5,792.5,631.81,487.2
2016,5,4,10,0,871.0,128.0,1.6,18.0,831.0,681.03,522.47
2016,5,4,10,15,879.0,130.0,1.75,18.0,862.0,724.0,554.65
2016,5,4,10,30,887.0,132.0,1.9,18.0,893.0,765.66,584.4
2016,5,4,10,45,453.0,222.0,2.05,18.5,611.0,551.83,426.41
2016,5,4,11,0,19.0,312.0,2.2,19.0,329.0,314.84,240.03
2016,5,4,11,15,216.0,356.5,2.35,19.0,556.0,518.54,398.08
2016,5,4,11,30,413.0,401.0,2.5,19.0,783.0,736.59,556.63
2016,5,4,11,45,286.5,442.0,2.65,19.0,708.0,679.28,511.91
2016,5,4,12,0,160.0,483.0,2.8,19.0,633.0,614.56,462.93
2016,5,4,12,15,538.5,307.5,2.85,19.0,813.5,799.67,606.85
2016,5,4,12,30,917.0,132.0,2.9,19.0,994.0,983.33,735.06
2016,5,4,12,45,912.0,133.5,3.0,19.0,985.5,992.22,740.27
2016,5,4,13,0,907.0,135.0,3.1,19.0,977.0,998.05,745.2
2016,5,4,13,15,718.5,247.0,3.1,19.0,907.0,946.14,710.67
2016,5,4,13,30,530.0,359.0,3.1,19.0,837.0,882.92,662.8
2016,5,4,13,45,435.0,380.0,3.15,19.0,766.0,816.15,615.64
2016,5,4,14,0,340.0,401.0,3.2,19.0,695.0,743.23,563.35
2016,5,4,14,15,192.0,375.0,3.15,19.0,540.0,569.39,436.27
2016,5,4,14,30,44.0,349.0,3.1,19.0,385.0,396.65,304.9
2016,5,4,14,45,162.5,349.0,3.1,19.0,472.5,514.48,398.28
2016,5,4,15,0,281.0,349.0,3.1,19.0,560.0,628.54,485.21
2016,5,4,15,15,300.0,323.0,3.05,19.0,537.5,613.45,475.19
2016,5,4,15,30,319.0,297.0,3.0,19.0,515.0,596.18,464.33
2016,5,4,15,45,564.0,200.0,2.95,19.0,552.5,692.97,543.03
2016,5,4,16,0,809.0,103.0,2.9,19.0,590.0,764.72,597.98
2016,5,4,16,15,531.5,159.0,2.7,18.5,468.0,590.04,468.44
2016,5,4,16,30,254.0,215.0,2.5,18.0,346.0,426.59,340.38
2016,5,4,16,45,482.0,149.5,2.4,18.0,364.5,509.17,409.81
2016,5,4,17,0,710.0,84.0,2.3,18.0,383.0,567.07,456.88
2016,5,4,17,15,669.5,78.5,2.05,17.5,329.5,507.31,409.82
2016,5,4,17,30,629.0,73.0,1.8,17.0,276.0,449.7,363.85
2016,5,4,17,45,569.0,65.5,1.55,16.5,223.5,382.24,308.63
2016,5,4,18,0,509.0,58.0,1.3,16.0,171.0,319.4,255.44
2016,5,4,18,15,419.5,48.0,1.25,15.0,124.5,246.42,193.65
2016,5,4,18,30,330.0,38.0,1.2,14.0,78.0,181.76,137.01
2016,5,4,18,45,195.0,24.0,1.15,13.5,44.5,104.23,59.86
2016,5,4,19,0,60.0,10.0,1.1,13.0,11.0,26.07,0.0
2016,5,4,19,15,30.0,5.0,1.1,13.0,5.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,5,5,45,0.0,11.0,2.4,10.0,11.0,10.61,0.3
2016,5,5,6,0,0.0,22.0,2.5,10.0,22.0,21.23,12.78
2016,5,5,6,15,0.0,37.5,2.65,10.0,37.5,36.22,26.78
2016,5,5,6,30,0.0,53.0,2.8,10.0,53.0,50.65,40.18
2016,5,5,6,45,0.0,71.0,3.0,10.5,71.0,67.06,52.33
2016,5,5,7,0,0.0,89.0,3.2,11.0,89.0,83.73,66.52
2016,5,5,7,15,0.0,58.0,3.3,11.0,58.0,56.04,42.71
2016,5,5,7,30,0.0,27.0,3.4,11.0,27.0,26.06,16.85
2016,5,5,7,45,0.0,80.5,3.55,11.5,80.5,77.85,60.9
2016,5,5,8,0,0.0,134.0,3.7,12.0,134.0,127.33,101.99
2016,5,5,8,15,6.5,167.0,3.7,12.0,171.0,159.89,128.39
2016,5,5,8,30,13.0,200.0,3.7,12.0,208.0,193.18,155.16
2016,5,5,8,45,6.5,109.5,3.75,12.5,113.5,108.37,84.98
2016,5,5,9,0,0.0,19.0,3.8,13.0,19.0,18.37,9.79
2016,5,5,9,15,0.0,47.5,3.8,13.0,47.5,45.95,32.85
2016,5,5,9,30,0.0,76.0,3.8,13.0,76.0,73.58,55.67
2016,5,5,9,45,0.0,78.5,3.85,13.5,78.5,76.02,57.43
2016,5,5,10,0,0.0,81.0,3.9,14.0,81.0,78.47,59.21
2016,5,5,10,15,0.0,81.0,3.85,14.0,81.0,78.49,59.12
2016,5,5,10,30,0.0,81.0,3.8,14.0,81.0,78.5,59.05
2016,5,5,10,45,2.0,119.0,3.8,14.0,121.0,116.66,90.08
2016,5,5,11,0,4.0,157.0,3.8,14.0,161.0,154.93,120.85
2016,5,5,11,15,6.5,174.5,3.75,14.0,181.0,174.08,136.11
2016,5,5,11,30,9.0,192.0,3.7,14.0,201.0,193.42,151.49
2016,5,5,11,45,11.5,227.0,3.65,14.0,238.0,229.85,180.28
2016,5,5,12,0,14.0,262.0,3.6,14.0,275.0,266.55,209.0
2016,5,5,12,15,16.5,294.0,3.55,14.0,310.0,300.63,235.44
2016,5,5,12,30,19.0,326.0,3.5,14.0,345.0,335.01,261.92
2016,5,5,12,45,18.5,317.5,3.5,14.0,335.0,327.06,255.77
2016,5,5,13,0,18.0,309.0,3.5,14.0,325.0,318.97,249.65
2016,5,5,13,15,15.0,275.0,3.55,14.0,288.5,283.13,221.99
2016,5,5,13,30,12.0,241.0,3.6,14.0,252.0,247.04,193.96
2016,5,5,13,45,14.5,264.0,3.7,14.0,276.5,272.59,214.39
2016,5,5,14,0,17.0,287.0,3.8,14.0,301.0,298.36,234.83
2016,5,5,14,15,24.5,307.5,3.85,14.0,327.5,333.82,262.97
2016,5,5,14,30,32.0,328.0,3.9,14.0,354.0,363.4,286.46
2016,5,5,14,45,29.0,309.0,3.95,14.0,332.0,341.74,270.02
2016,5,5,15,0,26.0,290.0,4.0,14.0,310.0,319.93,253.53
2016,5,5,15,15,23.0,268.5,3.95,13.5,285.5,287.23,228.74
2016,5,5,15,30,20.0,247.0,3.9,13.0,261.0,262.86,210.29
2016,5,5,15,45,129.0,257.5,3.85,13.0,336.5,381.46,308.94
2016,5,5,16,0,238.0,268.0,3.8,13.0,412.0,477.9,387.69
2016,5,5,16,15,149.5,241.0,3.75,12.5,328.5,375.08,305.7
2016,5,5,16,30,61.0,214.0,3.7,12.0,245.0,269.45,219.96
2016,5,5,16,45,53.0,189.5,3.65,11.5,215.0,236.44,194.08
2016,5,5,17,0,45.0,165.0,3.6,11.0,185.0,203.74,167.8
2016,5,5,17,15,38.5,143.5,3.55,10.5,159.0,175.86,145.07
2016,5,5,17,30,32.0,122.0,3.5,10.0,133.0,148.31,122.17
2016,5,5,17,45,24.0,100.5,3.45,9.5,108.0,120.32,98.39
2016,5,5,18,0,16.0,79.0,3.4,9.0,83.0,88.58,70.94
2016,5,5,18,15,8.0,58.5,3.35,8.5,60.5,63.4,48.79
2016,5,5,18,30,0.0,38.0,3.3,8.0,38.0,38.44,26.73
2016,5,5,18,45,0.0,21.5,3.3,8.0,21.5,20.96,9.12
2016,5,5,19,0,0.0,5.0,3.3,8.0,5.0,4.91,0.0
2016,5,5,19,15,0.0,2.5,3.3,7.5,2.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,6,5,45,0.0,14.5,2.25,8.5,14.5,13.99,3.07
2016,5,6,6,0,0.0,29.0,2.4,9.0,29.0,28.0,18.82
2016,5,6,6,15,0.0,48.0,2.55,9.5,48.0,45.31,34.99
2016,5,6,6,30,0.0,67.0,2.7,10.0,67.0,62.38,50.74
2016,5,6,6,45,3.5,87.5,2.85,10.5,89.0,80.75,64.01
2016,5,6,7,0,7.0,108.0,3.0,11.0,111.0,100.12,80.2
2016,5,6,7,15,141.0,134.0,3.15,11.5,192.0,131.57,100.5
2016,5,6,7,30,275.0,160.0,3.3,12.0,273.0,179.96,134.73
2016,5,6,7,45,273.5,184.5,3.5,12.5,310.0,216.21,165.39
2016,5,6,8,0,272.0,209.0,3.7,13.0,347.0,252.51,196.15
2016,5,6,8,15,450.5,181.0,3.8,13.5,437.0,298.26,230.6
2016,5,6,8,30,629.0,153.0,3.9,14.0,527.0,364.04,283.09
2016,5,6,8,45,719.5,137.0,4.0,14.5,598.0,420.53,330.0
2016,5,6,9,0,810.0,121.0,4.1,15.0,669.0,487.85,385.04
2016,5,6,9,15,824.0,124.0,4.05,15.0,712.0,536.96,425.68
2016,5,6,9,30,838.0,127.0,4.0,15.0,755.0,586.19,465.45
2016,5,6,9,45,516.0,262.5,4.0,15.5,655.0,550.12,434.24
2016,5,6,10,0,194.0,398.0,4.0,16.0,555.0,492.71,384.43
2016,5,6,10,15,219.5,410.5,3.95,16.0,595.0,532.24,414.61
2016,5,6,10,30,245.0,423.0,3.9,16.0,635.0,570.82,443.46
2016,5,6,10,45,124.5,288.5,3.85,16.5,396.5,369.14,289.26
2016,5,6,11,0,4.0,154.0,3.8,17.0,158.0,152.06,116.83
2016,5,6,11,15,16.0,260.5,3.75,17.0,275.5,264.48,205.58
2016,5,6,11,30,28.0,367.0,3.7,17.0,393.0,377.81,292.09
2016,5,6,11,45,20.0,303.0,3.7,17.0,322.0,310.69,240.45
2016,5,6,12,0,12.0,239.0,3.7,17.0,251.0,242.5,187.81
2016,5,6,12,15,124.0,358.5,3.7,17.0,476.0,467.13,363.15
2016,5,6,12,30,236.0,478.0,3.7,17.0,701.0,693.44,529.88
2016,5,6,12,45,141.0,446.0,3.7,17.0,579.0,578.39,443.01
2016,5,6,13,0,46.0,414.0,3.7,17.0,457.0,455.21,349.62
2016,5,6,13,15,23.0,259.5,3.65,17.0,281.0,279.55,216.86
2016,5,6,13,30,0.0,105.0,3.6,17.0,105.0,101.96,76.86
2016,5,6,13,45,241.5,225.5,3.6,17.0,435.0,473.62,375.71
2016,5,6,14,0,483.0,346.0,3.6,17.0,765.0,829.34,637.39
2016,5,6,14,15,467.5,334.5,3.55,17.0,728.5,801.65,615.65
2016,5,6,14,30,452.0,323.0,3.5,17.0,692.0,772.4,595.52
2016,5,6,14,45,622.0,238.0,3.45,17.0,722.0,836.36,647.41
2016,5,6,15,0,792.0,153.0,3.4,17.0,752.0,885.29,683.62
2016,5,6,15,15,620.5,205.0,3.25,17.0,658.5,779.21,607.67
2016,5,6,15,30,449.0,257.0,3.1,17.0,565.0,672.55,526.89
2016,5,6,15,45,592.5,195.0,3.0,17.0,572.0,715.8,563.93
2016,5,6,16,0,736.0,133.0,2.9,17.0,579.0,745.68,588.33
2016,5,6,16,15,712.0,128.0,2.7,17.0,529.0,698.77,554.51
2016,5,6,16,30,688.0,123.0,2.5,17.0,479.0,651.55,519.95
2016,5,6,16,45,416.5,150.0,2.4,17.0,359.0,466.24,376.15
2016,5,6,17,0,145.0,177.0,2.3,17.0,239.0,290.06,234.15
2016,5,6,17,15,129.5,155.5,2.05,16.0,205.5,252.36,205.22
2016,5,6,17,30,114.0,134.0,1.8,15.0,172.0,215.62,175.81
2016,5,6,17,45,99.5,111.0,1.55,14.5,139.5,178.54,145.1
2016,5,6,18,0,85.0,88.0,1.3,14.0,107.0,142.34,114.41
2016,5,6,18,15,63.5,66.0,1.25,13.5,78.0,105.29,82.5
2016,5,6,18,30,42.0,44.0,1.2,13.0,49.0,69.49,51.3
2016,5,6,18,45,21.0,25.5,1.2,12.5,28.0,34.72,18.79
2016,5,6,19,0,0.0,7.0,1.2,12.0,7.0,6.88,0.0
2016,5,6,19,15,0.0,3.5,1.2,12.0,3.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,7,5,45,144.5,19.0,2.3,8.5,36.0,14.55,4.1
2016,5,7,6,0,289.0,38.0,2.6,9.0,72.0,29.42,20.13
2016,5,7,6,15,382.5,49.5,2.6,9.5,118.5,36.81,27.42
2016,5,7,6,30,476.0,61.0,2.6,10.0,165.0,43.7,33.96
2016,5,7,6,45,538.5,69.0,2.65,10.5,216.5,57.94,37.22
2016,5,7,7,0,601.0,77.0,2.7,11.0,268.0,97.51,56.25
2016,5,7,7,15,644.0,83.5,2.8,12.0,322.0,140.15,85.4
2016,5,7,7,30,687.0,90.0,2.9,13.0,376.0,187.42,122.97
2016,5,7,7,45,717.0,95.5,3.05,14.0,429.0,235.41,164.1
2016,5,7,8,0,747.0,101.0,3.2,15.0,482.0,286.36,208.51
2016,5,7,8,15,770.5,105.0,3.3,15.5,533.0,339.9,255.41
2016,5,7,8,30,794.0,109.0,3.4,16.0,584.0,391.91,300.44
2016,5,7,8,45,807.5,114.5,3.5,17.0,630.5,442.72,343.04
2016,5,7,9,0,821.0,120.0,3.6,18.0,677.0,494.03,384.69
2016,5,7,9,15,834.5,123.0,3.55,18.0,719.5,543.37,424.87
2016,5,7,9,30,848.0,126.0,3.5,18.0,762.0,592.75,464.05
2016,5,7,9,45,860.0,127.5,3.45,18.5,799.5,639.69,499.51
2016,5,7,10,0,872.0,129.0,3.4,19.0,837.0,688.04,534.94
2016,5,7,10,15,878.5,131.0,3.4,19.0,867.0,729.88,566.03
2016,5,7,10,30,885.0,133.0,3.4,19.0,897.0,770.29,594.27
2016,5,7,10,45,877.5,142.0,3.45,19.5,916.5,804.83,616.85
2016,5,7,11,0,870.0,151.0,3.5,20.0,936.0,836.73,637.44
2016,5,7,11,15,871.5,152.0,3.55,20.0,950.5,866.02,657.35
2016,5,7,11,30,873.0,153.0,3.6,20.0,965.0,893.03,675.67
2016,5,7,11,45,842.0,175.5,3.65,20.5,964.0,912.14,687.27
2016,5,7,12,0,811.0,198.0,3.7,21.0,963.0,925.9,695.31
2016,5,7,12,15,808.5,197.5,3.7,21.0,961.5,940.11,704.8
2016,5,7,12,30,806.0,197.0,3.7,21.0,960.0,951.7,712.59
2016,5,7,12,45,770.0,219.0,3.75,21.0,943.0,954.24,714.68
2016,5,7,13,0,734.0,241.0,3.8,21.0,926.0,951.45,713.35
2016,5,7,13,15,623.5,304.0,3.75,20.5,879.5,915.21,687.74
2016,5,7,13,30,513.0,367.0,3.7,20.0,833.0,877.06,659.43
2016,5,7,13,45,586.0,315.0,3.7,20.0,834.0,896.24,676.31
2016,5,7,14,0,659.0,263.0,3.7,20.0,835.0,913.48,691.44
2016,5,7,14,15,648.0,259.0,3.5,20.0,806.0,895.87,678.67
2016,5,7,14,30,637.0,255.0,3.3,20.0,777.0,876.08,664.69
2016,5,7,14,45,640.0,239.5,3.1,20.0,744.5,855.27,650.62
2016,5,7,15,0,643.0,224.0,2.9,20.0,712.0,831.93,634.79
2016,5,7,15,15,332.5,238.0,2.7,20.0,489.5,559.89,434.49
2016,5,7,15,30,22.0,252.0,2.5,20.0,267.0,269.74,208.5
2016,5,7,15,45,340.5,204.5,2.35,20.5,412.0,516.1,406.05
2016,5,7,16,0,659.0,157.0,2.2,21.0,557.0,712.09,552.85
2016,5,7,16,15,632.5,150.5,2.05,21.0,508.0,664.1,516.61
2016,5,7,16,30,606.0,144.0,1.9,21.0,459.0,616.1,481.9
2016,5,7,16,45,579.5,133.5,1.8,21.0,409.0,564.06,444.0
2016,5,7,17,0,553.0,123.0,1.7,21.0,359.0,512.6,405.7
2016,5,7,17,15,507.5,113.5,1.55,20.5,308.0,448.85,357.51
2016,5,7,17,30,462.0,104.0,1.4,20.0,257.0,391.31,312.71
2016,5,7,17,45,401.5,92.5,1.25,19.5,208.0,326.97,261.19
2016,5,7,18,0,341.0,81.0,1.1,19.0,159.0,267.67,212.28
2016,5,7,18,15,261.5,65.0,1.15,18.5,115.5,200.39,156.26
2016,5,7,18,30,182.0,49.0,1.2,18.0,72.0,134.53,100.66
2016,5,7,18,45,91.0,30.0,1.3,17.5,41.5,73.92,45.62
2016,5,7,19,0,0.0,11.0,1.4,17.0,11.0,10.81,0.0
2016,5,7,19,15,0.0,5.5,1.5,17.0,5.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,2.7,16.0,4.5,0.0,0.0
2016,5,8,5,30,0.0,9.0,2.8,16.0,9.0,8.85,0.0
2016,5,8,5,45,102.5,26.0,2.9,16.0,38.5,21.73,9.26
2016,5,8,6,0,205.0,43.0,3.0,16.0,68.0,32.97,22.58
2016,5,8,6,15,287.5,57.5,3.05,16.5,111.0,43.03,32.05
2016,5,8,6,30,370.0,72.0,3.1,17.0,154.0,52.57,40.78
2016,5,8,6,45,390.5,85.0,3.15,17.5,192.0,70.19,47.63
2016,5,8,7,0,411.0,98.0,3.2,18.0,230.0,103.95,66.52
2016,5,8,7,15,424.0,116.0,3.3,18.5,273.5,143.15,95.12
2016,5,8,7,30,437.0,134.0,3.4,19.0,317.0,183.96,127.84
2016,5,8,7,45,554.0,125.0,3.5,19.5,388.5,226.24,159.44
2016,5,8,8,0,671.0,116.0,3.6,20.0,460.0,280.21,202.28
2016,5,8,8,15,397.5,193.0,3.6,20.5,402.5,293.57,222.01
2016,5,8,8,30,124.0,270.0,3.6,21.0,345.0,286.28,221.1
2016,5,8,8,45,431.0,208.5,3.6,21.5,497.5,364.69,280.21
2016,5,8,9,0,738.0,147.0,3.6,22.0,650.0,477.7,367.05
2016,5,8,9,15,751.5,151.0,3.65,22.0,690.5,524.41,404.31
2016,5,8,9,30,765.0,155.0,3.7,22.0,731.0,573.94,443.04
2016,5,8,9,45,765.0,164.0,3.8,22.5,763.5,616.86,475.19
2016,5,8,10,0,765.0,173.0,3.9,23.0,796.0,658.47,505.6
2016,5,8,10,15,773.0,176.0,3.9,23.0,825.5,698.63,535.22
2016,5,8,10,30,781.0,179.0,3.9,23.0,855.0,737.79,563.61
2016,5,8,10,45,556.0,303.0,3.95,23.0,790.5,710.1,538.47
2016,5,8,11,0,331.0,427.0,4.0,23.0,726.0,667.92,502.37
2016,5,8,11,15,170.0,313.5,3.95,23.0,467.5,441.51,336.69
2016,5,8,11,30,9.0,200.0,3.9,23.0,209.0,201.19,151.84
2016,5,8,11,45,214.5,304.5,3.85,23.5,508.0,485.99,371.92
2016,5,8,12,0,420.0,409.0,3.8,24.0,807.0,780.66,582.34
2016,5,8,12,15,611.5,301.0,3.75,24.0,880.0,863.17,643.33
2016,5,8,12,30,803.0,193.0,3.7,24.0,953.0,946.14,701.18
2016,5,8,12,45,407.5,218.0,3.7,24.0,604.0,610.53,464.78
2016,5,8,13,0,12.0,243.0,3.7,24.0,255.0,248.38,186.7
2016,5,8,13,15,410.5,210.5,3.6,24.0,584.0,618.28,474.52
2016,5,8,13,30,809.0,178.0,3.5,24.0,913.0,967.2,717.33
2016,5,8,13,45,805.0,175.0,3.4,24.5,891.0,960.92,708.88
2016,5,8,14,0,801.0,172.0,3.3,25.0,869.0,951.83,701.58
2016,5,8,14,15,402.5,169.0,3.25,24.5,519.0,570.8,437.17
2016,5,8,14,30,4.0,166.0,3.2,24.0,169.0,165.79,124.39
2016,5,8,14,45,212.0,236.0,3.15,24.0,397.0,448.03,346.46
2016,5,8,15,0,420.0,306.0,3.1,24.0,625.0,716.56,542.7
2016,5,8,15,15,258.5,311.0,3.0,24.0,504.0,565.48,430.15
2016,5,8,15,30,97.0,316.0,2.9,24.0,383.0,411.44,314.09
2016,5,8,15,45,384.5,233.0,2.85,24.0,471.0,583.99,450.89
2016,5,8,16,0,672.0,150.0,2.8,24.0,559.0,715.77,551.86
2016,5,8,16,15,645.5,144.0,2.55,23.5,510.0,667.9,517.37
2016,5,8,16,30,619.0,138.0,2.3,23.0,461.0,620.01,483.37
2016,5,8,16,45,497.0,144.5,2.05,23.0,386.5,516.87,405.72
2016,5,8,17,0,375.0,151.0,1.8,23.0,312.0,426.23,336.0
2016,5,8,17,15,413.0,129.0,1.55,22.5,284.5,409.95,324.69
2016,5,8,17,30,451.0,107.0,1.3,22.0,257.0,389.34,308.67
2016,5,8,17,45,401.0,93.5,1.1,21.5,209.5,328.54,260.11
2016,5,8,18,0,351.0,80.0,0.9,21.0,162.0,271.76,213.59
2016,5,8,18,15,274.5,64.5,0.9,20.5,118.5,205.69,159.06
2016,5,8,18,30,198.0,49.0,0.9,20.0,75.0,146.92,109.49
2016,5,8,18,45,115.5,30.0,0.9,19.5,43.5,82.24,51.78
2016,5,8,19,0,33.0,11.0,0.9,19.0,12.0,20.01,0.0
2016,5,8,19,15,16.5,5.5,0.9,19.0,6.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,3.5,1.05,13.0,3.5,0.0,0.0
2016,5,9,5,30,0.0,7.0,1.1,13.0,7.0,6.88,0.0
2016,5,9,5,45,69.0,26.5,1.2,13.5,35.0,22.14,10.35
2016,5,9,6,0,138.0,46.0,1.3,14.0,63.0,37.48,26.77
2016,5,9,6,15,200.0,64.5,1.2,14.0,102.5,51.54,39.94
2016,5,9,6,30,262.0,83.0,1.1,14.0,142.0,65.09,52.4
2016,5,9,6,45,336.5,91.0,1.0,14.5,186.5,74.86,52.37
2016,5,9,7,0,411.0,99.0,0.9,15.0,231.0,106.0,68.6
2016,5,9,7,15,434.0,115.0,0.75,15.0,277.0,144.83,96.85
2016,5,9,7,30,457.0,131.0,0.6,15.0,323.0,186.25,129.8
2016,5,9,7,45,338.0,174.5,0.45,15.5,327.0,225.36,166.65
2016,5,9,8,0,219.0,218.0,0.3,16.0,331.0,252.17,191.78
2016,5,9,8,15,224.0,242.0,0.25,16.0,367.5,287.45,219.49
2016,5,9,8,30,229.0,266.0,0.2,16.0,404.0,323.29,247.03
2016,5,9,8,45,216.0,291.0,0.15,16.5,429.5,352.76,268.79
2016,5,9,9,0,203.0,316.0,0.1,17.0,455.0,380.97,288.93
2016,5,9,9,15,262.5,326.5,0.2,17.5,517.0,429.31,324.46
2016,5,9,9,30,322.0,337.0,0.3,18.0,579.0,487.08,366.28
2016,5,9,9,45,196.5,356.5,0.4,18.5,506.5,448.02,336.63
2016,5,9,10,0,71.0,376.0,0.5,19.0,434.0,397.31,298.19
2016,5,9,10,15,95.0,402.0,0.6,19.0,483.0,442.56,331.87
2016,5,9,10,30,119.0,428.0,0.7,19.0,532.0,487.26,364.06
2016,5,9,10,45,128.0,442.0,0.8,19.5,556.5,514.27,382.59
2016,5,9,11,0,137.0,456.0,0.9,20.0,581.0,541.8,401.5
2016,5,9,11,15,157.0,466.0,1.05,20.0,611.5,575.16,425.84
2016,5,9,11,30,177.0,476.0,1.2,20.0,642.0,609.42,450.68
2016,5,9,11,45,139.0,474.0,1.35,20.5,605.5,581.89,430.38
2016,5,9,12,0,101.0,472.0,1.5,21.0,569.0,550.55,407.61
2016,5,9,12,15,131.0,478.5,1.6,21.5,603.5,591.43,437.0
2016,5,9,12,30,161.0,485.0,1.7,22.0,638.0,631.35,464.92
2016,5,9,12,45,159.5,481.0,1.8,22.5,631.5,631.38,464.45
2016,5,9,13,0,158.0,477.0,1.9,23.0,625.0,630.72,463.85
2016,5,9,13,15,248.5,452.5,1.9,23.0,681.0,702.23,516.14
2016,5,9,13,30,339.0,428.0,1.9,23.0,737.0,768.25,563.37
2016,5,9,13,45,267.0,431.5,1.9,23.0,671.0,705.69,518.98
2016,5,9,14,0,195.0,435.0,1.9,23.0,605.0,635.38,469.7
2016,5,9,14,15,245.0,410.0,1.85,23.0,616.0,665.4,492.99
2016,5,9,14,30,295.0,385.0,1.8,23.0,627.0,685.77,508.88
2016,5,9,14,45,250.0,374.5,1.75,23.5,574.0,631.65,469.78
2016,5,9,15,0,205.0,364.0,1.7,24.0,521.0,569.33,425.31
2016,5,9,15,15,299.0,322.0,1.65,23.5,536.5,613.37,461.18
2016,5,9,15,30,393.0,280.0,1.6,23.0,552.0,642.79,485.91
2016,5,9,15,45,248.5,276.5,1.55,23.0,444.5,510.86,389.27
2016,5,9,16,0,104.0,273.0,1.5,23.0,337.0,369.0,283.07
2016,5,9,16,15,87.0,246.5,1.45,23.0,296.5,325.52,251.53
2016,5,9,16,30,70.0,220.0,1.4,23.0,256.0,282.77,219.5
2016,5,9,16,45,35.0,173.5,1.4,23.0,191.5,205.58,159.82
2016,5,9,17,0,0.0,127.0,1.4,23.0,127.0,126.14,96.8
2016,5,9,17,15,0.0,109.5,1.25,22.5,109.5,108.64,83.37
2016,5,9,17,30,0.0,92.0,1.1,22.0,92.0,91.09,69.49
2016,5,9,17,45,0.0,75.0,1.0,21.5,75.0,74.0,55.7
2016,5,9,18,0,0.0,58.0,0.9,21.0,58.0,56.8,41.54
2016,5,9,18,15,0.0,42.5,0.9,20.5,42.5,41.11,28.36
2016,5,9,18,30,0.0,27.0,0.9,20.0,27.0,26.06,15.58
2016,5,9,18,45,0.0,15.5,0.9,20.0,15.5,14.95,5.41
2016,5,9,19,0,0.0,4.0,0.9,20.0,4.0,3.93,0.0
2016,5,9,19,15,0.0,2.0,0.9,19.5,2.0,1.97,0.0
2016,5,9,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,1.0,0.7,16.0,1.0,0.0,0.0
2016,5,10,5,30,0.0,2.0,0.6,16.0,2.0,1.97,0.0
2016,5,10,5,45,0.0,9.5,0.55,16.5,9.5,9.16,1.12
2016,5,10,6,0,0.0,17.0,0.5,17.0,17.0,16.4,8.47
2016,5,10,6,15,0.0,27.5,0.5,17.0,27.5,26.54,17.71
2016,5,10,6,30,0.0,38.0,0.5,17.0,38.0,36.69,26.91
2016,5,10,6,45,0.0,50.5,0.55,17.5,50.5,48.79,35.64
2016,5,10,7,0,0.0,63.0,0.6,18.0,63.0,60.89,45.66
2016,5,10,7,15,245.5,94.0,0.8,18.5,197.5,104.89,71.13
2016,5,10,7,30,491.0,125.0,1.0,19.0,332.0,188.62,128.87
2016,5,10,7,45,305.5,174.0,1.2,20.0,308.5,218.4,160.53
2016,5,10,8,0,120.0,223.0,1.4,21.0,285.0,228.97,174.8
2016,5,10,8,15,413.0,180.0,1.55,21.5,424.5,289.6,216.55
2016,5,10,8,30,706.0,137.0,1.7,22.0,564.0,385.34,287.91
2016,5,10,8,45,532.5,211.5,1.9,22.5,548.0,413.08,312.23
2016,5,10,9,0,359.0,286.0,2.1,23.0,532.0,426.24,323.25
2016,5,10,9,15,559.5,223.0,2.25,23.5,633.0,491.88,373.8
2016,5,10,9,30,760.0,160.0,2.4,24.0,734.0,576.03,437.74
2016,5,10,9,45,645.0,228.5,2.6,24.5,732.0,602.25,455.34
2016,5,10,10,0,530.0,297.0,2.8,25.0,730.0,618.6,465.1
2016,5,10,10,15,373.0,363.5,2.75,24.5,674.0,595.66,446.59
2016,5,10,10,30,216.0,430.0,2.7,24.0,618.0,560.45,418.58
2016,5,10,10,45,493.0,314.5,2.65,24.0,758.5,674.19,506.22
2016,5,10,11,0,770.0,199.0,2.6,24.0,899.0,806.44,602.74
2016,5,10,11,15,482.5,337.0,2.45,24.0,778.0,723.66,537.29
2016,5,10,11,30,195.0,475.0,2.3,24.0,657.0,624.21,459.56
2016,5,10,11,45,322.0,441.0,2.2,24.0,745.0,712.5,524.22
2016,5,10,12,0,449.0,407.0,2.1,24.0,833.0,806.17,589.47
2016,5,10,12,15,618.0,304.0,2.15,24.0,891.0,873.73,639.67
2016,5,10,12,30,787.0,201.0,2.2,24.0,949.0,941.13,686.2
2016,5,10,12,45,623.0,299.0,2.3,24.5,888.0,897.2,654.51
2016,5,10,13,0,459.0,397.0,2.4,25.0,827.0,846.68,615.78
2016,5,10,13,15,633.5,286.0,2.45,25.0,869.5,909.54,664.67
2016,5,10,13,30,808.0,175.0,2.5,25.0,912.0,965.25,702.98
2016,5,10,13,45,802.5,173.0,2.65,25.5,890.0,958.52,698.66
2016,5,10,14,0,797.0,171.0,2.8,26.0,868.0,949.01,693.15
2016,5,10,14,15,788.0,168.5,2.8,25.5,838.0,932.98,684.92
2016,5,10,14,30,779.0,166.0,2.8,25.0,808.0,914.39,675.07
2016,5,10,14,45,591.5,240.0,2.85,25.0,715.0,813.74,607.24
2016,5,10,15,0,404.0,314.0,2.9,25.0,622.0,703.71,527.84
2016,5,10,15,15,384.0,301.5,2.8,25.0,581.5,666.22,502.57
2016,5,10,15,30,364.0,289.0,2.7,25.0,541.0,628.33,476.3
2016,5,10,15,45,276.5,283.0,2.6,25.0,467.0,541.55,412.93
2016,5,10,16,0,189.0,277.0,2.5,25.0,393.0,450.17,345.22
2016,5,10,16,15,176.0,253.0,2.35,24.5,354.0,409.63,316.66
2016,5,10,16,30,163.0,229.0,2.2,24.0,315.0,369.34,287.52
2016,5,10,16,45,343.0,181.5,2.05,24.0,338.0,444.51,348.85
2016,5,10,17,0,523.0,134.0,1.9,24.0,361.0,504.91,396.46
2016,5,10,17,15,480.0,123.5,1.7,23.5,310.5,445.97,351.42
2016,5,10,17,30,437.0,113.0,1.5,23.0,260.0,389.77,308.08
2016,5,10,17,45,385.5,99.0,1.3,22.5,212.0,328.15,259.33
2016,5,10,18,0,334.0,85.0,1.1,22.0,164.0,270.69,212.54
2016,5,10,18,15,261.0,68.5,1.1,21.5,121.0,205.54,158.94
2016,5,10,18,30,188.0,52.0,1.1,21.0,78.0,141.16,105.24
2016,5,10,18,45,110.5,32.0,1.1,20.5,46.0,83.66,54.54
2016,5,10,19,0,33.0,12.0,1.1,20.0,14.0,21.13,0.0
2016,5,10,19,15,16.5,6.0,1.1,19.5,7.0,5.9,0.0
2016,5,10,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,3.0,1.45,16.0,3.0,0.0,0.0
2016,5,11,5,30,0.0,6.0,1.7,16.0,6.0,5.9,0.0
2016,5,11,5,45,1.5,23.5,2.0,16.5,24.0,22.52,11.36
2016,5,11,6,0,3.0,41.0,2.3,17.0,42.0,38.46,27.36
2016,5,11,6,15,18.0,62.0,2.4,17.5,66.0,55.28,42.65
2016,5,11,6,30,33.0,83.0,2.5,18.0,90.0,72.6,58.13
2016,5,11,6,45,45.5,104.5,2.6,18.5,117.5,92.43,70.86
2016,5,11,7,0,58.0,126.0,2.7,19.0,145.0,115.34,88.26
2016,5,11,7,15,33.0,135.0,2.75,19.5,146.0,125.15,96.67
2016,5,11,7,30,8.0,144.0,2.8,20.0,147.0,135.7,105.82
2016,5,11,7,45,18.0,170.0,2.85,20.5,179.0,162.45,126.45
2016,5,11,8,0,28.0,196.0,2.9,21.0,211.0,185.69,144.08
2016,5,11,8,15,31.0,217.0,2.9,21.0,235.0,207.88,161.22
2016,5,11,8,30,34.0,238.0,2.9,21.0,259.0,230.49,178.54
2016,5,11,8,45,34.0,255.0,2.95,21.5,277.5,248.77,192.03
2016,5,11,9,0,34.0,272.0,3.0,22.0,296.0,267.08,205.4
2016,5,11,9,15,231.0,285.5,3.05,22.0,460.0,378.25,291.32
2016,5,11,9,30,428.0,299.0,3.1,22.0,624.0,512.46,392.97
2016,5,11,9,45,420.0,319.0,3.15,22.0,650.5,546.62,417.83
2016,5,11,10,0,412.0,339.0,3.2,22.0,677.0,579.61,441.87
2016,5,11,10,15,299.0,386.5,3.2,22.0,637.0,565.44,429.19
2016,5,11,10,30,186.0,434.0,3.2,22.0,597.0,542.43,409.68
2016,5,11,10,45,205.0,444.5,3.25,22.0,628.0,576.34,434.55
2016,5,11,11,0,224.0,455.0,3.3,22.0,659.0,611.18,459.65
2016,5,11,11,15,158.0,457.5,3.2,22.0,603.0,568.6,426.94
2016,5,11,11,30,92.0,460.0,3.1,22.0,547.0,521.81,391.21
2016,5,11,11,45,204.0,459.0,3.05,22.0,653.0,625.41,468.62
2016,5,11,12,0,316.0,458.0,3.0,22.0,759.0,734.71,547.21
2016,5,11,12,15,253.0,472.0,2.95,22.0,713.0,700.12,520.43
2016,5,11,12,30,190.0,486.0,2.9,22.0,667.0,659.95,490.56
2016,5,11,12,45,218.0,478.0,2.85,22.0,684.0,684.3,508.72
2016,5,11,13,0,246.0,470.0,2.8,22.0,701.0,712.93,529.28
2016,5,11,13,15,175.0,461.0,2.75,22.0,624.0,635.35,473.21
2016,5,11,13,30,104.0,452.0,2.7,22.0,547.0,554.77,414.66
2016,5,11,13,45,117.5,443.5,2.65,22.0,548.5,568.21,425.4
2016,5,11,14,0,131.0,435.0,2.6,22.0,550.0,574.61,430.7
2016,5,11,14,15,173.5,418.5,2.55,22.0,565.5,599.3,450.16
2016,5,11,14,30,216.0,402.0,2.5,22.0,581.0,622.31,468.26
2016,5,11,14,45,277.5,370.0,2.45,22.5,589.0,652.72,491.25
2016,5,11,15,0,339.0,338.0,2.4,23.0,597.0,671.42,505.94
2016,5,11,15,15,361.0,311.0,2.25,23.0,573.5,656.74,496.67
2016,5,11,15,30,383.0,284.0,2.1,23.0,550.0,639.57,485.85
2016,5,11,15,45,407.5,256.0,2.0,23.0,522.0,629.4,480.08
2016,5,11,16,0,432.0,228.0,1.9,23.0,494.0,608.03,466.39
2016,5,11,16,15,345.0,224.5,1.75,22.5,425.5,516.16,399.61
2016,5,11,16,30,258.0,221.0,1.6,22.0,357.0,438.51,341.95
2016,5,11,16,45,403.0,173.0,1.45,22.0,360.5,485.72,380.92
2016,5,11,17,0,548.0,125.0,1.3,22.0,364.0,511.77,402.23
2016,5,11,17,15,506.0,116.0,1.15,21.5,314.0,454.03,358.38
2016,5,11,17,30,464.0,107.0,1.0,21.0,264.0,398.91,315.99
2016,5,11,17,45,420.0,93.0,0.9,21.0,216.5,339.86,269.03
2016,5,11,18,0,376.0,79.0,0.8,21.0,169.0,284.21,223.41
2016,5,11,18,15,299.5,65.0,0.8,20.5,125.5,218.28,169.18
2016,5,11,18,30,223.0,51.0,0.8,20.0,82.0,159.64,119.8
2016,5,11,18,45,136.5,32.5,0.85,20.0,49.0,99.55,66.66
2016,5,11,19,0,50.0,14.0,0.9,20.0,16.0,33.08,0.0
2016,5,11,19,15,25.0,7.0,0.9,19.5,8.0,12.85,0.0
2016,5,11,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,6.5,0.95,16.0,6.5,0.0,0.0
2016,5,12,5,30,0.0,13.0,1.1,16.0,13.0,12.78,0.0
2016,5,12,5,45,129.0,29.0,1.25,16.5,45.5,22.49,11.69
2016,5,12,6,0,258.0,45.0,1.4,17.0,78.0,34.29,23.86
2016,5,12,6,15,339.5,57.5,1.35,17.5,122.5,42.68,31.75
2016,5,12,6,30,421.0,70.0,1.3,18.0,167.0,50.63,38.98
2016,5,12,6,45,480.0,79.0,1.3,18.5,216.5,72.54,45.09
2016,5,12,7,0,539.0,88.0,1.3,19.0,266.0,110.26,65.44
2016,5,12,7,15,269.5,112.0,1.3,19.5,201.0,129.44,89.79
2016,5,12,7,30,0.0,136.0,1.3,20.0,136.0,127.42,99.17
2016,5,12,7,45,2.5,151.0,1.35,20.5,152.5,142.41,110.58
2016,5,12,8,0,5.0,166.0,1.4,21.0,169.0,157.66,122.02
2016,5,12,8,15,8.5,184.5,1.4,21.5,189.5,176.64,136.23
2016,5,12,8,30,12.0,203.0,1.4,22.0,210.0,196.03,150.6
2016,5,12,8,45,13.5,219.0,1.4,22.5,228.0,212.7,162.71
2016,5,12,9,0,15.0,235.0,1.4,23.0,246.0,229.54,174.84
2016,5,12,9,15,26.5,273.5,1.3,23.0,294.0,267.93,203.43
2016,5,12,9,30,38.0,312.0,1.2,23.0,342.0,311.61,235.43
2016,5,12,9,45,25.5,283.0,1.2,23.5,303.5,281.18,211.74
2016,5,12,10,0,13.0,254.0,1.2,24.0,265.0,251.33,188.75
2016,5,12,10,15,34.0,323.5,1.05,24.0,353.0,329.04,246.11
2016,5,12,10,30,55.0,393.0,0.9,24.0,441.0,411.37,304.41
2016,5,12,10,45,190.0,414.5,0.8,24.5,586.5,537.65,393.93
2016,5,12,11,0,325.0,436.0,0.7,25.0,732.0,673.59,484.99
2016,5,12,11,15,597.0,287.0,0.6,25.0,842.5,772.43,554.55
2016,5,12,11,30,869.0,138.0,0.5,25.0,953.0,881.88,623.73
2016,5,12,11,45,871.0,138.0,0.45,25.5,961.0,905.61,634.31
2016,5,12,12,0,873.0,138.0,0.4,26.0,969.0,926.9,644.53
2016,5,12,12,15,873.0,138.0,0.5,26.0,969.5,943.81,656.49
2016,5,12,12,30,873.0,138.0,0.6,26.0,970.0,958.03,667.0
2016,5,12,12,45,859.5,146.0,0.7,26.0,959.0,964.51,672.95
2016,5,12,13,0,846.0,154.0,0.8,26.0,948.0,968.06,677.29
2016,5,12,13,15,842.0,153.0,0.9,26.0,933.0,969.02,680.14
2016,5,12,13,30,838.0,152.0,1.0,26.0,918.0,972.5,684.6
2016,5,12,13,45,833.0,150.0,1.1,26.0,896.0,965.98,682.91
2016,5,12,14,0,828.0,148.0,1.2,26.0,874.0,956.62,679.57
2016,5,12,14,15,820.0,146.0,1.3,26.0,844.5,941.63,672.68
2016,5,12,14,30,812.0,144.0,1.4,26.0,815.0,924.0,664.12
2016,5,12,14,45,801.5,141.0,1.5,26.0,780.0,900.48,651.68
2016,5,12,15,0,791.0,138.0,1.6,26.0,745.0,874.64,637.62
2016,5,12,15,15,777.0,135.0,1.6,25.5,704.0,843.56,620.06
2016,5,12,15,30,763.0,132.0,1.6,25.0,663.0,810.66,601.13
2016,5,12,15,45,743.5,129.0,1.65,25.0,617.5,771.55,577.1
2016,5,12,16,0,724.0,126.0,1.7,25.0,572.0,734.47,554.12
2016,5,12,16,15,645.0,136.0,1.65,24.5,509.0,662.43,506.23
2016,5,12,16,30,566.0,146.0,1.6,24.0,446.0,593.49,457.8
2016,5,12,16,45,318.5,161.5,1.6,24.0,327.5,405.36,316.97
2016,5,12,17,0,71.0,177.0,1.6,24.0,209.0,234.38,182.59
2016,5,12,17,15,63.5,155.0,1.5,23.5,180.5,204.25,160.12
2016,5,12,17,30,56.0,133.0,1.4,23.0,152.0,174.5,136.94
2016,5,12,17,45,45.0,110.5,1.3,22.5,124.0,142.67,111.52
2016,5,12,18,0,34.0,88.0,1.2,22.0,96.0,111.49,86.09
2016,5,12,18,15,19.5,67.0,1.1,21.5,71.5,81.28,61.0
2016,5,12,18,30,5.0,46.0,1.0,21.0,47.0,49.03,34.1
2016,5,12,18,45,2.5,27.5,0.95,20.5,28.0,28.32,15.92
2016,5,12,19,0,0.0,9.0,0.9,20.0,9.0,8.68,0.0
2016,5,12,19,15,0.0,4.5,0.9,19.5,4.5,4.42,0.0
2016,5,12,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,2.5,1.65,18.0,2.5,2.46,0.0
2016,5,13,5,30,0.0,5.0,1.6,18.0,5.0,4.91,0.0
2016,5,13,5,45,0.0,20.5,1.6,18.0,20.5,19.79,9.77
2016,5,13,6,0,0.0,36.0,1.6,18.0,36.0,34.41,23.9
2016,5,13,6,15,1.0,57.0,1.65,18.0,57.5,53.24,40.87
2016,5,13,6,30,2.0,78.0,1.7,18.0,79.0,71.77,57.44
2016,5,13,6,45,11.0,98.5,1.75,18.0,102.5,90.75,70.24
2016,5,13,7,0,20.0,119.0,1.8,18.0,126.0,111.14,86.49
2016,5,13,7,15,10.0,107.0,1.95,18.0,110.5,102.37,79.41
2016,5,13,7,30,0.0,95.0,2.1,18.0,95.0,91.07,70.31
2016,5,13,7,45,0.0,75.5,2.25,18.5,75.5,73.01,55.08
2016,5,13,8,0,0.0,56.0,2.4,19.0,56.0,54.13,39.25
2016,5,13,8,15,0.0,83.0,2.45,19.0,83.0,80.3,60.56
2016,5,13,8,30,0.0,110.0,2.5,19.0,110.0,106.03,81.2
2016,5,13,8,45,0.0,126.5,2.65,19.0,126.5,121.68,93.52
2016,5,13,9,0,0.0,143.0,2.8,19.0,143.0,137.35,105.79
2016,5,13,9,15,13.0,217.0,2.8,19.0,227.0,213.5,165.76
2016,5,13,9,30,26.0,291.0,2.8,19.0,311.0,286.13,221.65
2016,5,13,9,45,156.5,339.0,2.85,19.5,467.0,409.43,316.46
2016,5,13,10,0,287.0,387.0,2.9,20.0,623.0,544.02,416.64
2016,5,13,10,15,395.0,365.0,2.8,20.0,703.0,614.35,468.82
2016,5,13,10,30,503.0,343.0,2.7,20.0,783.0,689.6,524.04
2016,5,13,10,45,494.5,359.5,2.65,20.5,801.0,718.96,542.62
2016,5,13,11,0,486.0,376.0,2.6,21.0,819.0,746.85,560.11
2016,5,13,11,15,388.0,417.5,2.5,21.5,775.5,722.72,538.91
2016,5,13,11,30,290.0,459.0,2.4,22.0,732.0,691.58,513.05
2016,5,13,11,45,373.5,436.0,2.35,22.5,790.5,754.64,557.63
2016,5,13,12,0,457.0,413.0,2.3,23.0,849.0,820.89,602.68
2016,5,13,12,15,445.5,412.5,2.25,23.0,837.5,822.39,602.61
2016,5,13,12,30,434.0,412.0,2.2,23.0,826.0,822.08,601.91
2016,5,13,12,45,457.0,406.0,2.15,23.5,839.0,847.41,617.96
2016,5,13,13,0,480.0,400.0,2.1,24.0,852.0,871.45,632.77
