Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,11,45,44.0,303.0,3.1,18.5,345.0,333.47,256.22
2016,5,23,12,0,2.0,142.0,3.1,19.0,144.0,139.58,105.65
2016,5,23,12,15,87.5,317.5,3.05,19.0,402.5,395.25,305.2
2016,5,23,12,30,173.0,493.0,3.0,19.0,661.0,652.88,492.68
2016,5,23,12,45,89.5,328.5,2.95,19.0,415.5,414.41,317.35
2016,5,23,13,0,6.0,164.0,2.9,19.0,170.0,165.37,125.91
2016,5,23,13,15,17.0,265.0,2.8,19.0,281.0,275.49,211.9
2016,5,23,13,30,28.0,366.0,2.7,19.0,392.0,393.63,300.76
2016,5,23,13,45,447.0,250.0,2.65,19.0,648.5,703.38,541.16
2016,5,23,14,0,866.0,134.0,2.6,19.0,905.0,981.93,734.36
2016,5,23,14,15,859.0,132.5,2.55,19.0,876.0,967.98,722.7
2016,5,23,14,30,852.0,131.0,2.5,19.0,847.0,951.33,712.24
2016,5,23,14,45,838.5,131.0,2.45,19.0,811.0,933.26,700.94
2016,5,23,15,0,825.0,131.0,2.4,19.0,775.0,907.39,684.44
2016,5,23,15,15,812.0,128.0,2.3,18.5,734.5,876.61,665.48
2016,5,23,15,30,799.0,125.0,2.2,18.0,694.0,843.91,645.12
2016,5,23,15,45,780.5,122.5,2.15,18.0,648.5,805.36,619.77
2016,5,23,16,0,762.0,120.0,2.1,18.0,603.0,765.58,593.39
2016,5,23,16,15,575.5,162.5,2.0,18.0,510.5,645.88,506.97
2016,5,23,16,30,389.0,205.0,1.9,18.0,418.0,521.75,412.69
2016,5,23,16,45,194.5,137.0,1.8,18.0,243.5,293.29,236.1
2016,5,23,17,0,0.0,69.0,1.7,18.0,69.0,66.71,49.83
2016,5,23,17,15,0.0,60.0,1.5,17.5,60.0,57.98,43.09
2016,5,23,17,30,0.0,51.0,1.3,17.0,51.0,49.27,36.01
2016,5,23,17,45,252.5,60.5,1.1,17.0,127.5,216.47,177.52
2016,5,23,18,0,505.0,70.0,0.9,17.0,204.0,347.79,279.71
2016,5,23,18,15,434.0,60.5,0.85,16.5,157.5,281.25,223.14
2016,5,23,18,30,363.0,51.0,0.8,16.0,111.0,220.89,171.51
2016,5,23,18,45,262.5,37.5,0.75,15.5,73.0,151.45,111.99
2016,5,23,19,0,162.0,24.0,0.7,15.0,35.0,89.64,47.77
2016,5,23,19,15,81.0,12.0,0.6,15.0,17.5,32.88,0.0
2016,5,23,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,80.5,10.0,1.3,10.5,14.5,9.83,0.0
2016,5,24,5,30,161.0,20.0,1.5,11.0,29.0,15.56,1.07
2016,5,24,5,45,273.0,32.5,1.7,12.0,66.5,24.92,15.63
2016,5,24,6,0,385.0,45.0,1.9,13.0,104.0,33.58,24.02
2016,5,24,6,15,459.5,54.0,1.85,13.5,151.0,38.48,28.74
2016,5,24,6,30,534.0,63.0,1.8,14.0,198.0,46.64,36.17
2016,5,24,6,45,587.0,69.5,1.8,14.5,249.5,82.29,45.61
2016,5,24,7,0,640.0,76.0,1.8,15.0,301.0,123.6,71.5
2016,5,24,7,15,676.5,81.5,1.95,16.0,353.5,167.11,104.65
2016,5,24,7,30,713.0,87.0,2.1,17.0,406.0,214.45,143.79
2016,5,24,7,45,741.0,91.0,2.25,18.0,457.5,265.21,187.2
2016,5,24,8,0,769.0,95.0,2.4,19.0,509.0,315.3,230.18
2016,5,24,8,15,789.5,98.5,2.35,19.5,558.5,364.78,272.58
2016,5,24,8,30,810.0,102.0,2.3,20.0,608.0,415.83,315.2
2016,5,24,8,45,826.0,105.0,2.25,20.5,654.0,465.74,355.79
2016,5,24,9,0,842.0,108.0,2.2,21.0,700.0,516.33,395.62
2016,5,24,9,15,854.0,110.5,2.15,21.0,741.5,567.93,435.63
2016,5,24,9,30,866.0,113.0,2.1,21.0,783.0,615.92,471.98
2016,5,24,9,45,875.5,115.0,2.05,21.5,819.5,661.48,504.67
2016,5,24,10,0,885.0,117.0,2.0,22.0,856.0,706.25,535.8
2016,5,24,10,15,892.0,118.5,1.95,22.5,885.5,747.77,562.66
2016,5,24,10,30,899.0,120.0,1.9,23.0,915.0,787.9,587.48
2016,5,24,10,45,904.5,120.5,1.85,23.5,938.0,824.37,609.4
2016,5,24,11,0,910.0,121.0,1.8,24.0,961.0,858.99,629.77
2016,5,24,11,15,913.0,121.5,1.75,24.0,977.0,889.51,648.42
2016,5,24,11,30,916.0,122.0,1.7,24.0,993.0,917.75,665.46
2016,5,24,11,45,918.0,122.0,1.7,24.0,1001.0,942.23,680.62
2016,5,24,12,0,920.0,122.0,1.7,24.0,1009.0,964.17,694.18
2016,5,24,12,15,920.0,122.5,1.7,24.0,1009.5,982.1,705.25
2016,5,24,12,30,920.0,123.0,1.7,24.0,1010.0,997.27,714.66
2016,5,24,12,45,921.5,120.5,1.7,24.5,1003.5,1008.07,720.03
2016,5,24,13,0,923.0,118.0,1.7,25.0,997.0,1015.92,723.68
2016,5,24,13,15,920.0,117.0,1.7,25.0,982.0,1017.88,725.19
2016,5,24,13,30,917.0,116.0,1.7,25.0,967.0,1016.79,724.97
2016,5,24,13,45,912.0,115.0,1.75,25.0,945.0,1010.69,722.48
2016,5,24,14,0,907.0,114.0,1.8,25.0,923.0,1001.61,718.24
2016,5,24,14,15,900.5,112.5,1.8,25.0,894.0,987.62,710.35
2016,5,24,14,30,894.0,111.0,1.8,25.0,865.0,970.81,700.8
2016,5,24,14,45,885.0,109.5,1.8,25.0,829.5,948.94,688.08
2016,5,24,15,0,876.0,108.0,1.8,25.0,794.0,924.55,673.8
2016,5,24,15,15,864.5,105.5,1.8,24.5,753.0,894.48,657.07
2016,5,24,15,30,853.0,103.0,1.8,24.0,712.0,862.32,638.85
2016,5,24,15,45,838.5,100.5,1.8,24.0,667.0,825.71,616.23
2016,5,24,16,0,824.0,98.0,1.8,24.0,622.0,792.54,595.76
2016,5,24,16,15,804.5,94.5,1.7,24.0,573.0,747.92,566.3
2016,5,24,16,30,785.0,91.0,1.6,24.0,524.0,702.51,536.06
2016,5,24,16,45,760.0,87.0,1.55,24.0,473.0,652.08,502.22
2016,5,24,17,0,735.0,83.0,1.5,24.0,422.0,601.79,467.26
2016,5,24,17,15,700.5,78.5,1.4,23.5,369.5,547.54,427.97
2016,5,24,17,30,666.0,74.0,1.3,23.0,317.0,492.79,387.12
2016,5,24,17,45,617.5,68.0,1.25,22.5,265.5,430.44,339.33
2016,5,24,18,0,569.0,62.0,1.2,22.0,214.0,371.51,292.4
2016,5,24,18,15,499.0,54.0,1.2,21.0,166.0,304.19,237.89
2016,5,24,18,30,429.0,46.0,1.2,20.0,118.0,242.98,186.36
2016,5,24,18,45,320.0,35.0,1.2,19.0,78.0,170.95,125.38
2016,5,24,19,0,211.0,24.0,1.2,18.0,38.0,106.55,59.24
2016,5,24,19,15,105.5,12.0,1.2,17.5,19.0,39.44,0.0
2016,5,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,15,81.5,10.0,0.8,14.5,14.5,9.83,0.0
2016,5,25,5,30,163.0,20.0,0.8,15.0,29.0,15.53,1.61
2016,5,25,5,45,274.0,32.5,0.8,16.0,67.0,24.83,15.32
2016,5,25,6,0,385.0,45.0,0.8,17.0,105.0,33.49,23.57
2016,5,25,6,15,459.5,54.5,0.8,17.5,152.0,38.84,28.6
2016,5,25,6,30,534.0,64.0,0.8,18.0,199.0,48.33,37.07
2016,5,25,6,45,582.5,71.0,0.8,18.5,250.0,84.18,46.26
2016,5,25,7,0,631.0,78.0,0.8,19.0,301.0,125.23,71.84
2016,5,25,7,15,667.5,83.5,0.8,19.5,353.0,168.29,104.18
2016,5,25,7,30,704.0,89.0,0.8,20.0,405.0,215.19,142.27
2016,5,25,7,45,730.5,94.0,0.85,20.5,456.0,266.08,185.01
2016,5,25,8,0,757.0,99.0,0.9,21.0,507.0,316.07,227.09
2016,5,25,8,15,777.5,102.5,1.0,21.5,556.0,364.94,268.08
2016,5,25,8,30,798.0,106.0,1.1,22.0,605.0,415.38,309.41
2016,5,25,8,45,814.5,109.0,1.25,23.0,651.0,464.92,348.61
2016,5,25,9,0,831.0,112.0,1.4,24.0,697.0,515.21,387.17
2016,5,25,9,15,843.0,114.5,1.45,24.0,738.5,566.23,426.1
2016,5,25,9,30,855.0,117.0,1.5,24.0,780.0,613.72,461.65
2016,5,25,9,45,863.0,120.0,1.55,24.5,815.5,658.76,493.7
2016,5,25,10,0,871.0,123.0,1.6,25.0,851.0,702.91,524.3
2016,5,25,10,15,878.0,124.5,1.65,25.0,880.5,743.89,552.27
2016,5,25,10,30,885.0,126.0,1.7,25.0,910.0,783.52,578.29
2016,5,25,10,45,890.0,127.5,1.75,25.5,933.0,820.05,600.91
2016,5,25,11,0,895.0,129.0,1.8,26.0,956.0,854.75,622.12
2016,5,25,11,15,898.0,130.0,1.85,26.0,971.5,885.33,641.74
2016,5,25,11,30,901.0,131.0,1.9,26.0,987.0,913.68,659.93
2016,5,25,11,45,902.0,131.5,2.0,26.5,995.0,937.44,674.38
2016,5,25,12,0,903.0,132.0,2.1,27.0,1003.0,958.68,687.26
2016,5,25,12,15,902.5,132.0,2.1,27.0,1003.0,975.44,697.63
2016,5,25,12,30,902.0,132.0,2.1,27.0,1003.0,989.48,706.38
2016,5,25,12,45,894.0,135.5,2.15,27.0,994.0,996.94,711.65
2016,5,25,13,0,886.0,139.0,2.2,27.0,985.0,1001.47,715.25
2016,5,25,13,15,882.0,138.5,2.15,27.0,969.5,1003.01,715.99
2016,5,25,13,30,878.0,138.0,2.1,27.0,954.0,1001.62,715.02
2016,5,25,13,45,870.0,138.0,2.1,27.0,930.5,993.93,710.78
2016,5,25,14,0,862.0,138.0,2.1,27.0,907.0,983.41,704.92
2016,5,25,14,15,854.0,136.5,2.05,27.0,877.5,968.62,695.9
2016,5,25,14,30,846.0,135.0,2.0,27.0,848.0,951.16,685.31
2016,5,25,14,45,833.0,134.0,1.95,27.0,812.0,932.76,674.21
2016,5,25,15,0,820.0,133.0,1.9,27.0,776.0,906.41,658.03
2016,5,25,15,15,719.5,169.0,1.85,26.5,711.5,842.94,618.76
2016,5,25,15,30,619.0,205.0,1.8,26.0,647.0,778.08,577.33
2016,5,25,15,45,610.5,190.0,1.8,26.0,603.0,739.7,553.18
2016,5,25,16,0,602.0,175.0,1.8,26.0,559.0,699.83,527.36
2016,5,25,16,15,656.5,144.0,1.75,26.0,532.5,690.7,523.5
2016,5,25,16,30,711.0,113.0,1.7,26.0,506.0,675.25,514.07
2016,5,25,16,45,680.0,109.0,1.65,26.0,455.5,623.37,478.27
2016,5,25,17,0,649.0,105.0,1.6,26.0,405.0,572.23,441.78
2016,5,25,17,15,611.5,98.5,1.5,25.5,353.5,515.15,400.58
2016,5,25,17,30,574.0,92.0,1.4,25.0,302.0,459.94,359.56
2016,5,25,17,45,521.0,84.0,1.3,24.5,252.0,396.71,311.09
2016,5,25,18,0,468.0,76.0,1.2,24.0,202.0,337.31,264.05
2016,5,25,18,15,399.0,65.5,1.15,23.0,156.5,270.1,210.08
2016,5,25,18,30,330.0,55.0,1.1,22.0,111.0,211.96,161.72
2016,5,25,18,45,234.5,40.5,1.1,21.5,73.5,145.9,106.3
2016,5,25,19,0,139.0,26.0,1.1,21.0,36.0,86.49,48.84
2016,5,25,19,15,69.5,13.0,1.1,20.5,18.0,31.1,0.0
2016,5,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,9.5,1.15,17.0,9.5,9.34,0.0
2016,5,26,5,30,0.0,19.0,1.3,17.0,19.0,18.25,3.45
2016,5,26,5,45,45.5,39.0,1.5,17.5,46.0,33.79,22.72
2016,5,26,6,0,91.0,59.0,1.7,18.0,73.0,49.9,37.59
2016,5,26,6,15,122.5,80.0,1.7,18.5,107.0,66.28,52.32
2016,5,26,6,30,154.0,101.0,1.7,19.0,141.0,84.13,68.02
2016,5,26,6,45,191.0,117.5,1.75,19.5,178.0,105.24,75.81
2016,5,26,7,0,228.0,134.0,1.8,20.0,215.0,134.38,95.9
2016,5,26,7,15,163.0,160.0,1.85,20.5,222.5,163.34,121.36
2016,5,26,7,30,98.0,186.0,1.9,21.0,230.0,185.92,141.8
2016,5,26,7,45,95.0,209.0,1.95,21.5,256.0,211.51,161.91
2016,5,26,8,0,92.0,232.0,2.0,22.0,282.0,236.93,181.59
2016,5,26,8,15,373.5,195.0,2.1,22.5,425.5,299.76,225.89
2016,5,26,8,30,655.0,158.0,2.2,23.0,569.0,400.99,301.71
2016,5,26,8,45,678.0,161.0,2.3,23.5,614.0,446.96,338.15
2016,5,26,9,0,701.0,164.0,2.4,24.0,659.0,494.51,375.18
2016,5,26,9,15,715.5,168.0,2.4,24.5,698.5,539.65,409.25
2016,5,26,9,30,730.0,172.0,2.4,25.0,738.0,585.16,442.66
2016,5,26,9,45,534.5,274.5,2.45,25.5,699.5,587.64,441.15
2016,5,26,10,0,339.0,377.0,2.5,26.0,661.0,574.76,427.61
2016,5,26,10,15,360.0,382.0,2.5,26.0,692.5,610.42,453.17
2016,5,26,10,30,381.0,387.0,2.5,26.0,724.0,646.99,478.8
2016,5,26,10,45,589.5,281.5,2.5,26.5,819.0,726.86,538.35
2016,5,26,11,0,798.0,176.0,2.5,27.0,914.0,820.4,603.49
2016,5,26,11,15,801.5,177.0,2.5,27.0,929.5,849.44,621.6
2016,5,26,11,30,805.0,178.0,2.5,27.0,945.0,876.59,638.94
2016,5,26,11,45,509.0,334.0,2.5,27.0,820.5,783.72,571.73
2016,5,26,12,0,213.0,490.0,2.5,27.0,696.0,674.05,488.65
2016,5,26,12,15,264.0,480.0,2.5,27.0,735.5,721.46,523.04
2016,5,26,12,30,315.0,470.0,2.5,27.0,775.0,768.34,555.68
2016,5,26,12,45,554.0,328.0,2.55,27.0,859.0,868.68,630.73
2016,5,26,13,0,793.0,186.0,2.6,27.0,943.0,963.61,696.22
2016,5,26,13,15,788.5,185.0,2.6,27.0,928.0,964.45,696.24
2016,5,26,13,30,784.0,184.0,2.6,27.0,913.0,962.59,695.51
2016,5,26,13,45,773.0,185.5,2.6,27.0,890.5,954.26,690.72
2016,5,26,14,0,762.0,187.0,2.6,27.0,868.0,943.37,684.44
2016,5,26,14,15,753.5,184.5,2.55,27.0,839.5,928.34,675.13
2016,5,26,14,30,745.0,182.0,2.5,27.0,811.0,914.77,666.91
2016,5,26,14,45,734.5,178.5,2.5,27.0,777.0,892.2,653.25
2016,5,26,15,0,724.0,175.0,2.5,27.0,743.0,867.53,638.26
2016,5,26,15,15,710.0,171.0,2.45,27.0,704.0,837.21,619.11
2016,5,26,15,30,696.0,167.0,2.4,27.0,665.0,805.26,598.83
2016,5,26,15,45,681.0,160.5,2.35,27.0,622.5,768.28,575.02
2016,5,26,16,0,666.0,154.0,2.3,27.0,580.0,730.1,550.22
2016,5,26,16,15,643.0,148.5,2.15,26.5,533.5,685.73,521.03
2016,5,26,16,30,620.0,143.0,2.0,26.0,487.0,641.1,490.63
2016,5,26,16,45,595.5,134.5,1.9,26.0,439.0,592.12,455.95
2016,5,26,17,0,571.0,126.0,1.8,26.0,391.0,543.51,420.86
2016,5,26,17,15,534.0,117.5,1.65,25.5,341.5,484.15,377.57
2016,5,26,17,30,497.0,109.0,1.5,25.0,292.0,430.78,337.54
2016,5,26,17,45,452.5,97.5,1.4,24.5,244.5,372.17,292.48
2016,5,26,18,0,408.0,86.0,1.3,24.0,197.0,316.91,248.61
2016,5,26,18,15,343.0,73.0,1.2,23.5,152.5,254.12,197.59
2016,5,26,18,30,278.0,60.0,1.1,23.0,108.0,197.25,150.19
2016,5,26,18,45,196.5,43.5,1.0,22.5,71.5,136.3,99.17
2016,5,26,19,0,115.0,27.0,0.9,22.0,35.0,80.94,46.82
2016,5,26,19,15,57.5,13.5,0.9,21.5,17.5,28.53,0.0
2016,5,26,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,27,5,15,51.5,11.0,1.4,17.5,14.0,10.81,0.0
2016,5,27,5,30,103.0,22.0,1.6,18.0,28.0,17.13,3.37
2016,5,27,5,45,191.5,38.0,1.85,18.5,63.0,29.19,18.82
2016,5,27,6,0,280.0,54.0,2.1,19.0,98.0,40.69,29.54
2016,5,27,6,15,349.5,66.0,2.2,19.5,142.0,48.43,36.66
2016,5,27,6,30,419.0,78.0,2.3,20.0,186.0,60.81,41.95
2016,5,27,6,45,466.5,88.5,2.4,20.5,234.0,94.41,57.63
2016,5,27,7,0,514.0,99.0,2.5,21.0,282.0,132.43,82.08
2016,5,27,7,15,553.0,107.0,2.5,21.0,331.5,172.09,111.99
2016,5,27,7,30,592.0,115.0,2.5,21.0,381.0,215.9,147.59
2016,5,27,7,45,619.5,122.0,2.55,21.5,430.0,259.86,184.59
2016,5,27,8,0,647.0,129.0,2.6,22.0,479.0,306.55,223.93
2016,5,27,8,15,670.0,134.0,2.6,22.5,526.5,352.42,262.33
2016,5,27,8,30,693.0,139.0,2.6,23.0,574.0,400.22,301.47
2016,5,27,8,45,712.5,142.5,2.6,23.5,618.5,446.82,338.84
2016,5,27,9,0,732.0,146.0,2.6,24.0,663.0,494.61,376.1
2016,5,27,9,15,746.0,149.5,2.5,24.5,703.0,543.07,412.46
2016,5,27,9,30,760.0,153.0,2.4,25.0,743.0,588.75,445.73
2016,5,27,9,45,772.0,155.0,2.35,25.5,778.0,631.83,476.4
2016,5,27,10,0,784.0,157.0,2.3,26.0,813.0,674.59,505.99
2016,5,27,10,15,792.0,159.5,2.25,26.0,842.0,714.42,533.77
2016,5,27,10,30,800.0,162.0,2.2,26.0,871.0,753.23,559.66
2016,5,27,10,45,804.5,164.5,2.15,26.5,893.5,788.09,580.83
2016,5,27,11,0,809.0,167.0,2.1,27.0,916.0,821.37,600.65
2016,5,27,11,15,813.0,168.0,2.1,27.0,931.0,851.09,619.52
2016,5,27,11,30,817.0,169.0,2.1,27.0,946.0,878.91,637.09
2016,5,27,11,45,815.5,172.0,2.1,27.0,953.5,901.71,651.37
2016,5,27,12,0,814.0,175.0,2.1,27.0,961.0,922.19,664.2
2016,5,27,12,15,814.0,175.0,2.1,27.0,961.5,938.77,674.58
2016,5,27,12,30,814.0,175.0,2.1,27.0,962.0,952.89,683.48
2016,5,27,12,45,810.0,176.0,2.1,27.0,954.5,961.61,689.03
2016,5,27,13,0,806.0,177.0,2.1,27.0,947.0,967.66,693.04
2016,5,27,13,15,580.0,301.5,2.05,27.0,851.0,882.07,635.24
2016,5,27,13,30,354.0,426.0,2.0,27.0,755.0,786.1,565.6
2016,5,27,13,45,567.5,301.0,2.0,27.0,814.5,874.99,632.58
2016,5,27,14,0,781.0,176.0,2.0,27.0,874.0,951.03,684.36
2016,5,27,14,15,428.5,285.0,1.9,27.0,666.0,722.37,528.34
2016,5,27,14,30,76.0,394.0,1.8,27.0,458.0,474.78,348.07
2016,5,27,14,45,407.0,281.5,1.75,27.0,604.0,691.99,511.67
2016,5,27,15,0,738.0,169.0,1.7,27.0,750.0,874.46,637.57
2016,5,27,15,15,724.5,165.5,1.65,26.5,711.0,844.85,618.22
2016,5,27,15,30,711.0,162.0,1.6,26.0,672.0,813.55,599.85
2016,5,27,15,45,456.0,225.5,1.55,26.0,545.0,644.67,482.24
2016,5,27,16,0,201.0,289.0,1.5,26.0,418.0,475.84,358.43
2016,5,27,16,15,415.5,215.5,1.45,26.0,455.0,576.76,437.97
2016,5,27,16,30,630.0,142.0,1.4,26.0,492.0,648.24,492.86
2016,5,27,16,45,605.0,134.0,1.35,26.0,443.5,599.1,457.7
2016,5,27,17,0,580.0,126.0,1.3,26.0,395.0,550.34,423.18
2016,5,27,17,15,543.0,117.5,1.25,25.5,346.0,494.01,382.93
2016,5,27,17,30,506.0,109.0,1.2,25.0,297.0,436.78,340.88
2016,5,27,17,45,463.0,98.0,1.15,25.0,249.0,379.15,296.47
2016,5,27,18,0,420.0,87.0,1.1,25.0,201.0,324.71,253.19
2016,5,27,18,15,354.0,74.0,1.0,24.0,156.0,260.83,202.12
2016,5,27,18,30,288.0,61.0,0.9,23.0,111.0,202.94,154.46
2016,5,27,18,45,207.0,44.5,0.85,22.5,74.5,141.57,103.25
2016,5,27,19,0,126.0,28.0,0.8,22.0,38.0,86.34,51.47
2016,5,27,19,15,63.0,14.0,0.8,21.5,19.0,30.58,0.0
2016,5,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,15,83.5,11.5,0.95,15.5,16.5,11.3,0.0
2016,5,28,5,30,167.0,23.0,1.1,16.0,33.0,17.95,4.35
2016,5,28,5,45,277.0,35.5,1.25,16.5,71.5,27.5,17.64
2016,5,28,6,0,387.0,48.0,1.4,17.0,110.0,36.08,25.83
2016,5,28,6,15,460.0,57.5,1.3,17.5,157.0,41.3,30.76
2016,5,28,6,30,533.0,67.0,1.2,18.0,204.0,53.11,34.54
2016,5,28,6,45,586.5,73.0,1.2,19.0,255.5,88.4,48.83
2016,5,28,7,0,640.0,79.0,1.2,20.0,307.0,129.41,74.45
2016,5,28,7,15,676.0,84.5,1.05,20.5,359.0,172.84,107.27
2016,5,28,7,30,712.0,90.0,0.9,21.0,411.0,220.06,145.57
2016,5,28,7,45,740.0,94.0,0.75,21.5,462.5,270.82,187.74
2016,5,28,8,0,768.0,98.0,0.6,22.0,514.0,320.8,228.95
2016,5,28,8,15,788.0,101.5,0.6,22.5,563.5,369.97,269.38
2016,5,28,8,30,808.0,105.0,0.6,23.0,613.0,420.65,309.86
2016,5,28,8,45,823.0,108.5,0.6,23.5,658.5,470.36,348.41
2016,5,28,9,0,838.0,112.0,0.6,24.0,704.0,520.67,386.08
2016,5,28,9,15,850.0,114.0,0.7,24.0,745.0,571.48,424.51
2016,5,28,9,30,862.0,116.0,0.8,24.0,786.0,618.75,459.7
2016,5,28,9,45,874.5,116.0,0.95,24.5,822.5,664.17,492.52
2016,5,28,10,0,887.0,116.0,1.1,25.0,859.0,709.02,524.26
2016,5,28,10,15,893.5,117.5,1.15,25.0,888.5,750.17,551.58
2016,5,28,10,30,900.0,119.0,1.2,25.0,918.0,789.9,577.31
2016,5,28,10,45,742.0,227.5,1.25,25.5,897.5,797.41,579.78
2016,5,28,11,0,584.0,336.0,1.3,26.0,877.0,796.56,573.9
2016,5,28,11,15,491.0,375.5,1.3,26.0,835.5,775.05,557.57
2016,5,28,11,30,398.0,415.0,1.3,26.0,794.0,747.99,537.51
2016,5,28,11,45,659.5,267.5,1.35,26.0,902.5,854.8,616.01
2016,5,28,12,0,921.0,120.0,1.4,26.0,1011.0,965.1,686.23
2016,5,28,12,15,920.5,120.0,1.4,26.0,1011.0,982.09,695.41
2016,5,28,12,30,920.0,120.0,1.4,26.0,1011.0,996.3,704.05
2016,5,28,12,45,915.5,122.0,1.45,26.5,1003.0,1005.79,709.27
2016,5,28,13,0,911.0,124.0,1.5,27.0,995.0,1012.33,712.8
2016,5,28,13,15,907.5,123.0,1.55,27.0,980.0,1013.88,714.8
2016,5,28,13,30,904.0,122.0,1.6,27.0,965.0,1012.42,715.09
2016,5,28,13,45,900.5,120.0,1.65,27.0,943.0,1006.94,713.03
2016,5,28,14,0,897.0,118.0,1.7,27.0,921.0,998.48,709.23
2016,5,28,14,15,890.0,116.5,1.7,26.5,892.0,984.24,702.63
2016,5,28,14,30,883.0,115.0,1.7,26.0,863.0,967.23,694.38
2016,5,28,14,45,874.5,112.5,1.7,26.0,828.0,945.07,681.55
2016,5,28,15,0,866.0,110.0,1.7,26.0,793.0,920.41,667.17
2016,5,28,15,15,854.5,108.0,1.6,26.0,752.5,891.23,648.67
2016,5,28,15,30,843.0,106.0,1.5,26.0,712.0,859.99,628.87
2016,5,28,15,45,829.5,102.0,1.4,26.0,667.0,828.06,608.57
2016,5,28,16,0,816.0,98.0,1.3,26.0,622.0,789.35,583.69
2016,5,28,16,15,754.0,106.5,1.3,25.5,561.0,725.03,543.42
2016,5,28,16,30,692.0,115.0,1.3,25.0,500.0,665.56,505.65
2016,5,28,16,45,710.5,99.5,1.3,24.5,462.0,636.72,488.54
2016,5,28,17,0,729.0,84.0,1.3,24.0,424.0,602.53,466.47
2016,5,28,17,15,695.5,79.0,1.15,23.5,372.5,548.55,427.15
2016,5,28,17,30,662.0,74.0,1.0,23.0,321.0,493.98,386.45
2016,5,28,17,45,617.0,68.0,0.9,23.0,270.0,433.62,339.71
2016,5,28,18,0,572.0,62.0,0.8,23.0,219.0,376.34,293.89
2016,5,28,18,15,504.5,54.5,0.8,22.5,171.5,310.32,240.79
2016,5,28,18,30,437.0,47.0,0.8,22.0,124.0,250.11,190.55
2016,5,28,18,45,338.0,36.5,0.8,21.5,84.0,181.22,132.7
2016,5,28,19,0,239.0,26.0,0.8,21.0,44.0,121.09,74.76
2016,5,28,19,15,119.5,13.0,0.8,21.0,22.0,44.89,0.0
2016,5,28,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,4.0,1.45,18.0,4.0,3.93,0.0
2016,5,29,5,30,0.0,8.0,1.6,18.0,8.0,7.71,0.0
2016,5,29,5,45,0.0,18.0,1.75,18.0,18.0,17.36,9.0
2016,5,29,6,0,0.0,28.0,1.9,18.0,28.0,27.03,17.87
2016,5,29,6,15,0.0,40.0,2.0,18.0,40.0,38.63,28.35
2016,5,29,6,30,0.0,52.0,2.1,18.0,52.0,50.24,36.7
2016,5,29,6,45,0.0,65.5,2.25,18.5,65.5,63.12,47.43
2016,5,29,7,0,0.0,79.0,2.4,19.0,79.0,75.81,57.78
2016,5,29,7,15,0.0,64.5,2.45,19.0,64.5,62.34,46.45
2016,5,29,7,30,0.0,50.0,2.5,19.0,50.0,48.31,34.67
2016,5,29,7,45,0.0,71.0,2.55,19.5,71.0,68.65,51.23
2016,5,29,8,0,0.0,92.0,2.6,20.0,92.0,88.92,67.45
2016,5,29,8,15,5.0,146.5,2.7,20.5,150.0,141.56,109.31
2016,5,29,8,30,10.0,201.0,2.8,21.0,208.0,194.13,150.22
2016,5,29,8,45,87.5,266.0,2.95,21.5,328.0,284.42,219.51
2016,5,29,9,0,165.0,331.0,3.1,22.0,448.0,381.41,292.63
2016,5,29,9,15,134.5,348.5,3.2,22.0,448.0,390.06,298.6
2016,5,29,9,30,104.0,366.0,3.3,22.0,448.0,399.87,305.38
2016,5,29,9,45,52.0,238.5,3.4,22.5,279.5,258.24,197.63
2016,5,29,10,0,0.0,111.0,3.5,23.0,111.0,107.36,79.58
2016,5,29,10,15,10.0,212.0,3.5,23.0,221.0,210.91,160.29
2016,5,29,10,30,20.0,313.0,3.5,23.0,331.0,314.66,238.73
2016,5,29,10,45,52.5,380.5,3.5,23.5,429.0,402.94,304.03
2016,5,29,11,0,85.0,448.0,3.5,24.0,527.0,496.27,371.36
2016,5,29,11,15,54.0,401.5,3.45,24.0,452.0,430.95,322.76
2016,5,29,11,30,23.0,355.0,3.4,24.0,377.0,362.74,271.98
2016,5,29,11,45,34.0,392.0,3.35,24.0,425.0,410.48,307.33
2016,5,29,12,0,45.0,429.0,3.3,24.0,473.0,459.13,342.54
2016,5,29,12,15,121.5,461.5,3.2,24.0,579.0,568.18,422.61
2016,5,29,12,30,198.0,494.0,3.1,24.0,685.0,678.1,500.76
2016,5,29,12,45,303.5,454.0,3.05,24.0,745.0,749.57,552.87
2016,5,29,13,0,409.0,414.0,3.0,24.0,805.0,822.06,604.98
2016,5,29,13,15,213.0,361.0,2.95,23.5,565.0,578.56,433.2
2016,5,29,13,30,17.0,308.0,2.9,23.0,325.0,318.57,239.61
2016,5,29,13,45,15.5,288.0,2.85,23.0,303.0,297.68,225.02
2016,5,29,14,0,14.0,268.0,2.8,23.0,281.0,276.64,209.46
2016,5,29,14,15,29.0,315.5,2.8,23.0,340.5,346.5,262.56
2016,5,29,14,30,44.0,363.0,2.8,23.0,400.0,411.56,311.1
2016,5,29,14,45,30.5,315.0,2.85,23.0,340.5,349.32,265.04
2016,5,29,15,0,17.0,267.0,2.9,23.0,281.0,279.76,213.11
2016,5,29,15,15,22.0,271.0,2.9,22.5,287.5,288.79,221.22
2016,5,29,15,30,27.0,275.0,2.9,22.0,294.0,306.29,235.58
2016,5,29,15,45,13.5,184.5,2.95,22.0,194.0,193.16,148.66
2016,5,29,16,0,0.0,94.0,3.0,22.0,94.0,91.0,67.92
2016,5,29,16,15,0.0,104.0,2.95,22.0,104.0,100.96,76.24
2016,5,29,16,30,0.0,114.0,2.9,22.0,114.0,111.14,84.66
2016,5,29,16,45,51.0,155.0,2.85,22.0,179.0,196.13,154.44
2016,5,29,17,0,102.0,196.0,2.8,22.0,244.0,277.15,219.57
2016,5,29,17,15,96.5,173.0,2.75,21.5,214.0,245.86,195.45
2016,5,29,17,30,91.0,150.0,2.7,21.0,184.0,214.68,171.24
2016,5,29,17,45,83.5,127.5,2.7,21.0,155.0,183.14,145.86
2016,5,29,18,0,76.0,105.0,2.7,21.0,126.0,151.92,120.21
2016,5,29,18,15,61.0,84.0,2.65,20.5,98.5,119.4,93.12
2016,5,29,18,30,46.0,63.0,2.6,20.0,71.0,87.83,66.42
2016,5,29,18,45,23.0,44.0,2.6,20.0,48.0,56.78,39.98
2016,5,29,19,0,0.0,25.0,2.6,20.0,25.0,25.0,12.4
2016,5,29,19,15,0.0,12.5,2.6,19.5,12.5,12.29,0.0
2016,5,29,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,15,82.5,11.5,2.25,17.0,16.5,11.3,0.0
2016,5,30,5,30,165.0,23.0,2.3,17.0,33.0,17.9,4.99
2016,5,30,5,45,275.0,34.5,2.4,17.5,70.5,26.39,16.64
2016,5,30,6,0,385.0,46.0,2.5,18.0,108.0,34.04,23.95
2016,5,30,6,15,456.0,54.0,2.55,18.0,153.5,38.04,27.83
2016,5,30,6,30,527.0,62.0,2.6,18.0,199.0,49.94,31.08
2016,5,30,6,45,396.5,96.5,2.65,18.5,213.0,98.04,63.03
2016,5,30,7,0,266.0,131.0,2.7,19.0,227.0,137.52,97.28
2016,5,30,7,15,196.0,160.0,2.7,19.5,236.5,169.59,125.7
2016,5,30,7,30,126.0,189.0,2.7,20.0,246.0,190.42,145.18
2016,5,30,7,45,186.5,209.0,2.7,20.5,304.5,231.55,176.02
2016,5,30,8,0,247.0,229.0,2.7,21.0,363.0,274.12,208.37
2016,5,30,8,15,219.5,256.5,2.65,21.5,384.0,306.45,234.27
2016,5,30,8,30,192.0,284.0,2.6,22.0,405.0,331.56,253.77
2016,5,30,8,45,240.5,299.0,2.55,22.5,462.0,378.37,288.83
2016,5,30,9,0,289.0,314.0,2.5,23.0,519.0,425.17,323.55
2016,5,30,9,15,368.0,306.0,2.5,23.0,582.5,477.44,363.12
2016,5,30,9,30,447.0,298.0,2.5,23.0,646.0,532.6,404.64
2016,5,30,9,45,365.5,346.0,2.5,23.5,639.5,548.14,413.66
2016,5,30,10,0,284.0,394.0,2.5,24.0,633.0,553.43,414.9
2016,5,30,10,15,164.0,389.5,2.5,24.0,529.0,480.68,360.5
2016,5,30,10,30,44.0,385.0,2.5,24.0,425.0,397.02,296.98
2016,5,30,10,45,40.5,387.5,2.5,24.5,424.5,400.02,298.6
2016,5,30,11,0,37.0,390.0,2.5,25.0,424.0,402.68,299.61
2016,5,30,11,15,62.0,428.0,2.5,25.0,486.5,462.81,343.29
2016,5,30,11,30,87.0,466.0,2.5,25.0,549.0,524.74,387.33
2016,5,30,11,45,481.5,298.0,2.5,25.5,763.5,725.38,538.73
2016,5,30,12,0,876.0,130.0,2.5,26.0,978.0,934.0,679.78
2016,5,30,12,15,625.0,283.0,2.45,26.0,888.5,869.97,633.96
2016,5,30,12,30,374.0,436.0,2.4,26.0,799.0,791.52,573.63
2016,5,30,12,45,608.5,293.0,2.4,26.0,878.0,887.29,646.01
2016,5,30,13,0,843.0,150.0,2.4,26.0,957.0,972.71,702.75
2016,5,30,13,15,538.0,308.0,2.35,26.0,820.5,848.1,617.14
2016,5,30,13,30,233.0,466.0,2.3,26.0,684.0,702.93,510.61
2016,5,30,13,45,527.5,306.5,2.3,26.0,784.0,842.45,616.05
2016,5,30,14,0,822.0,147.0,2.3,26.0,884.0,962.14,697.52
2016,5,30,14,15,814.5,145.0,2.25,26.0,856.0,947.94,687.48
2016,5,30,14,30,807.0,143.0,2.2,26.0,828.0,931.16,677.19
2016,5,30,14,45,799.0,139.5,2.2,26.0,795.0,909.83,664.49
2016,5,30,15,0,791.0,136.0,2.2,26.0,762.0,886.14,650.3
2016,5,30,15,15,778.5,133.5,2.2,25.5,723.0,857.28,633.9
2016,5,30,15,30,766.0,131.0,2.2,25.0,684.0,826.55,616.13
2016,5,30,15,45,752.0,126.5,2.2,25.0,641.0,790.69,593.51
2016,5,30,16,0,738.0,122.0,2.2,25.0,598.0,753.43,569.73
2016,5,30,16,15,651.5,139.0,2.15,25.0,535.0,684.6,523.15
2016,5,30,16,30,565.0,156.0,2.1,25.0,472.0,616.22,474.16
2016,5,30,16,45,463.5,163.5,2.05,25.0,406.5,528.15,409.65
2016,5,30,17,0,362.0,171.0,2.0,25.0,341.0,441.85,345.02
2016,5,30,17,15,346.0,152.5,1.85,24.5,299.5,397.48,312.59
2016,5,30,17,30,330.0,134.0,1.7,24.0,258.0,353.66,279.5
2016,5,30,17,45,418.0,102.5,1.55,23.5,235.0,361.16,285.92
2016,5,30,18,0,506.0,71.0,1.4,23.0,212.0,354.62,279.76
2016,5,30,18,15,439.5,62.0,1.3,22.5,166.0,290.15,226.89
2016,5,30,18,30,373.0,53.0,1.2,22.0,120.0,231.36,177.51
2016,5,30,18,45,282.0,40.5,1.1,21.5,82.0,164.51,121.3
2016,5,30,19,0,191.0,28.0,1.0,21.0,44.0,108.71,69.37
2016,5,30,19,15,95.5,14.0,1.0,20.5,22.0,39.73,0.0
2016,5,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,15,67.5,11.5,1.0,17.5,16.0,11.3,0.0
2016,5,31,5,30,135.0,23.0,1.2,18.0,32.0,17.87,5.23
2016,5,31,5,45,235.0,36.5,1.4,19.0,68.5,27.86,17.8
2016,5,31,6,0,335.0,50.0,1.6,20.0,105.0,37.36,26.6
2016,5,31,6,15,406.5,60.0,1.55,20.5,149.5,43.35,32.14
2016,5,31,6,30,478.0,70.0,1.5,21.0,194.0,56.66,36.41
2016,5,31,6,45,529.5,77.0,1.5,21.5,243.0,90.02,51.05
2016,5,31,7,0,581.0,84.0,1.5,22.0,292.0,128.87,75.79
2016,5,31,7,15,427.0,130.5,1.55,22.0,296.5,174.07,118.19
2016,5,31,7,30,273.0,177.0,1.6,22.0,301.0,207.57,151.79
2016,5,31,7,45,491.0,141.0,1.7,22.5,396.0,245.67,176.27
2016,5,31,8,0,709.0,105.0,1.8,23.0,491.0,307.06,221.72
2016,5,31,8,15,730.5,109.0,1.85,23.5,539.0,357.54,263.62
2016,5,31,8,30,752.0,113.0,1.9,24.0,587.0,406.43,303.53
2016,5,31,8,45,766.5,117.0,1.95,24.5,631.0,453.61,341.24
2016,5,31,9,0,781.0,121.0,2.0,25.0,675.0,501.44,378.36
2016,5,31,9,15,794.0,124.0,2.0,25.0,715.0,547.96,414.12
2016,5,31,9,30,807.0,127.0,2.0,25.0,755.0,594.56,449.04
2016,5,31,9,45,815.5,130.0,2.0,25.5,789.5,638.18,480.06
2016,5,31,10,0,824.0,133.0,2.0,26.0,824.0,681.09,509.75
2016,5,31,10,15,831.5,134.5,1.95,26.0,853.0,722.31,537.81
2016,5,31,10,30,839.0,136.0,1.9,26.0,882.0,760.57,562.39
2016,5,31,10,45,843.0,138.5,1.85,26.0,904.0,795.62,584.53
2016,5,31,11,0,847.0,141.0,1.8,26.0,926.0,828.92,605.29
2016,5,31,11,15,572.5,302.0,1.75,26.0,837.0,774.53,564.41
2016,5,31,11,30,298.0,463.0,1.7,26.0,748.0,706.2,510.16
2016,5,31,11,45,577.0,303.5,1.7,26.5,860.5,815.37,591.13
2016,5,31,12,0,856.0,144.0,1.7,27.0,973.0,929.18,665.21
2016,5,31,12,15,856.0,144.0,1.65,27.0,974.0,945.71,673.74
2016,5,31,12,30,856.0,144.0,1.6,27.0,975.0,959.71,681.75
2016,5,31,12,45,844.5,151.0,1.6,27.0,965.5,966.81,686.18
2016,5,31,13,0,833.0,158.0,1.6,27.0,956.0,976.26,692.25
2016,5,31,13,15,829.5,157.0,1.6,27.0,941.5,978.13,693.66
2016,5,31,13,30,826.0,156.0,1.6,27.0,927.0,977.19,693.51
2016,5,31,13,45,820.0,155.0,1.65,27.0,906.0,971.03,690.91
2016,5,31,14,0,814.0,154.0,1.7,27.0,885.0,962.13,686.72
2016,5,31,14,15,806.5,152.0,1.7,27.0,857.0,948.07,678.73
2016,5,31,14,30,799.0,150.0,1.7,27.0,829.0,931.46,669.24
2016,5,31,14,45,788.5,148.0,1.7,27.0,795.0,909.57,656.43
2016,5,31,15,0,778.0,146.0,1.7,27.0,761.0,885.46,642.24
2016,5,31,15,15,765.0,143.0,1.7,27.0,722.0,855.93,624.51
2016,5,31,15,30,752.0,140.0,1.7,27.0,683.0,824.59,605.53
2016,5,31,15,45,733.0,137.0,1.7,27.0,639.0,789.65,584.0
2016,5,31,16,0,714.0,134.0,1.7,27.0,595.0,750.62,559.53
2016,5,31,16,15,692.5,129.5,1.65,26.5,548.0,707.1,532.32
2016,5,31,16,30,671.0,125.0,1.6,26.0,501.0,663.14,504.37
2016,5,31,16,45,640.0,120.5,1.55,26.0,452.0,612.15,468.91
2016,5,31,17,0,609.0,116.0,1.5,26.0,403.0,561.92,433.16
2016,5,31,17,15,572.5,108.5,1.4,25.5,353.5,505.88,392.85
2016,5,31,17,30,536.0,101.0,1.3,25.0,304.0,451.64,352.74
2016,5,31,17,45,484.5,93.0,1.2,25.0,255.0,387.57,303.35
2016,5,31,18,0,433.0,85.0,1.1,25.0,206.0,331.15,258.46
2016,5,31,18,15,368.0,73.0,1.0,24.0,161.0,267.94,208.05
2016,5,31,18,30,303.0,61.0,0.9,23.0,116.0,210.58,160.9
2016,5,31,18,45,216.5,46.0,0.85,22.5,79.0,147.74,108.69
2016,5,31,19,0,130.0,31.0,0.8,22.0,42.0,93.52,60.11
2016,5,31,19,15,65.0,15.5,0.8,21.5,21.0,33.01,0.0
2016,5,31,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,15,50.0,12.0,0.9,18.5,15.0,11.8,0.0
2016,6,1,5,30,100.0,24.0,1.1,19.0,30.0,20.13,6.82
2016,6,1,5,45,192.5,39.5,1.3,19.5,66.0,30.28,19.81
2016,6,1,6,0,285.0,55.0,1.5,20.0,102.0,41.33,30.03
2016,6,1,6,15,355.0,67.0,1.5,20.5,146.0,49.04,37.07
2016,6,1,6,30,425.0,79.0,1.5,21.0,190.0,64.11,42.87
2016,6,1,6,45,481.0,87.0,1.55,21.5,239.0,96.2,57.63
2016,6,1,7,0,537.0,95.0,1.6,22.0,288.0,133.95,81.71
2016,6,1,7,15,575.0,102.0,1.65,22.5,337.5,173.77,111.65
2016,6,1,7,30,613.0,109.0,1.7,23.0,387.0,217.62,146.92
2016,6,1,7,45,642.0,114.5,1.75,23.5,436.5,261.68,183.67
2016,6,1,8,0,671.0,120.0,1.8,24.0,486.0,308.58,222.75
2016,6,1,8,15,693.0,124.5,1.85,24.0,533.0,354.75,261.52
2016,6,1,8,30,715.0,129.0,1.9,24.0,580.0,402.71,301.02
2016,6,1,8,45,732.0,133.0,1.95,24.5,624.0,449.54,338.27
2016,6,1,9,0,749.0,137.0,2.0,25.0,668.0,500.11,377.18
2016,6,1,9,15,762.5,140.5,1.95,25.0,708.0,545.92,412.08
2016,6,1,9,30,776.0,144.0,1.9,25.0,748.0,591.92,446.21
2016,6,1,9,45,805.0,135.0,1.9,25.5,787.0,636.34,478.08
2016,6,1,10,0,834.0,126.0,1.9,26.0,826.0,683.58,511.08
2016,6,1,10,15,841.0,128.0,1.85,26.0,855.0,723.48,537.88
2016,6,1,10,30,848.0,130.0,1.8,26.0,884.0,762.13,562.63
2016,6,1,10,45,853.5,130.5,1.8,26.5,906.5,796.8,583.71
2016,6,1,11,0,859.0,131.0,1.8,27.0,929.0,829.77,603.45
2016,6,1,11,15,598.5,289.5,1.75,27.0,850.0,785.1,569.87
2016,6,1,11,30,338.0,448.0,1.7,27.0,771.0,727.13,523.14
2016,6,1,11,45,604.0,290.5,1.7,27.0,873.5,827.52,598.45
2016,6,1,12,0,870.0,133.0,1.7,27.0,976.0,931.88,666.77
2016,6,1,12,15,870.0,133.0,1.65,27.0,976.5,948.57,675.5
2016,6,1,12,30,870.0,133.0,1.6,27.0,977.0,962.69,683.57
2016,6,1,12,45,621.5,281.5,1.6,27.5,882.5,888.98,634.36
2016,6,1,13,0,373.0,430.0,1.6,28.0,788.0,799.83,568.43
2016,6,1,13,15,613.5,282.5,1.55,28.0,861.0,897.29,639.94
2016,6,1,13,30,854.0,135.0,1.5,28.0,934.0,978.31,691.01
2016,6,1,13,45,850.0,133.5,1.5,28.0,913.0,973.18,687.43
2016,6,1,14,0,846.0,132.0,1.5,28.0,892.0,965.25,683.24
2016,6,1,14,15,839.0,130.5,1.45,28.0,864.0,951.68,674.95
2016,6,1,14,30,832.0,129.0,1.4,28.0,836.0,935.5,665.17
2016,6,1,14,45,824.0,126.0,1.4,28.0,802.5,914.29,653.01
2016,6,1,15,0,816.0,123.0,1.4,28.0,769.0,896.22,642.91
2016,6,1,15,15,804.0,120.5,1.4,27.5,730.5,867.29,627.06
2016,6,1,15,30,792.0,118.0,1.4,27.0,692.0,836.42,609.9
2016,6,1,15,45,778.0,114.5,1.4,27.0,648.5,800.99,588.37
2016,6,1,16,0,764.0,111.0,1.4,27.0,605.0,764.1,565.69
2016,6,1,16,15,744.5,107.5,1.4,26.5,558.5,721.6,539.97
2016,6,1,16,30,725.0,104.0,1.4,26.0,512.0,678.42,513.3
2016,6,1,16,45,700.5,99.0,1.4,26.0,463.0,632.0,482.8
2016,6,1,17,0,676.0,94.0,1.4,26.0,414.0,583.41,449.12
2016,6,1,17,15,642.5,88.5,1.3,25.5,364.0,528.93,410.13
2016,6,1,17,30,609.0,83.0,1.2,25.0,314.0,475.96,371.11
2016,6,1,17,45,565.0,76.0,1.15,25.0,265.0,417.18,326.01
2016,6,1,18,0,521.0,69.0,1.1,25.0,216.0,361.41,281.81
2016,6,1,18,15,456.5,60.5,1.0,24.0,170.0,297.65,230.92
2016,6,1,18,30,392.0,52.0,0.9,23.0,124.0,239.38,182.79
2016,6,1,18,45,300.5,40.5,0.85,22.5,85.5,173.68,127.9
2016,6,1,19,0,209.0,29.0,0.8,22.0,47.0,116.17,75.75
2016,6,1,19,15,104.5,14.5,0.8,21.5,23.5,51.49,0.0
2016,6,1,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,15,74.0,12.0,0.45,19.0,17.0,11.8,0.0
2016,6,2,5,30,148.0,24.0,0.5,19.0,34.0,18.68,6.15
2016,6,2,5,45,247.5,37.0,0.6,19.5,70.0,28.23,18.14
2016,6,2,6,0,347.0,50.0,0.7,20.0,106.0,37.32,26.62
2016,6,2,6,15,417.0,59.5,0.65,20.5,151.0,42.8,31.7
2016,6,2,6,30,487.0,69.0,0.6,21.0,196.0,56.74,35.82
2016,6,2,6,45,534.5,76.5,0.6,21.5,244.5,90.76,51.2
2016,6,2,7,0,582.0,84.0,0.6,22.0,293.0,129.85,76.27
2016,6,2,7,15,291.0,104.0,0.55,22.5,208.5,130.61,88.55
2016,6,2,7,30,0.0,124.0,0.5,23.0,124.0,117.5,89.62
2016,6,2,7,45,11.0,161.5,0.45,23.5,167.5,154.62,117.98
2016,6,2,8,0,22.0,199.0,0.4,24.0,211.0,192.87,146.44
