Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,8,15,90.0,242.5,0.35,24.0,298.0,252.8,190.21
2016,6,2,8,30,158.0,286.0,0.3,24.0,385.0,319.62,238.53
2016,6,2,8,45,468.5,204.0,0.3,24.5,529.5,392.77,291.05
2016,6,2,9,0,779.0,122.0,0.3,25.0,674.0,501.93,369.85
2016,6,2,9,15,791.5,124.5,0.35,25.0,714.0,547.6,403.15
2016,6,2,9,30,804.0,127.0,0.4,25.0,754.0,593.31,436.35
2016,6,2,9,45,813.0,129.5,0.45,25.5,788.0,636.62,466.25
2016,6,2,10,0,822.0,132.0,0.5,26.0,822.0,681.06,496.09
2016,6,2,10,15,829.0,133.5,0.55,26.0,850.5,720.07,522.29
2016,6,2,10,30,836.0,135.0,0.6,26.0,879.0,757.84,546.48
2016,6,2,10,45,840.5,137.0,0.65,26.5,901.0,792.71,567.53
2016,6,2,11,0,845.0,139.0,0.7,27.0,923.0,825.86,587.33
2016,6,2,11,15,848.0,139.5,0.75,27.0,938.0,854.52,605.35
2016,6,2,11,30,851.0,140.0,0.8,27.0,953.0,881.11,622.11
2016,6,2,11,45,852.0,141.0,0.85,27.5,961.0,904.21,635.48
2016,6,2,12,0,853.0,142.0,0.9,28.0,969.0,924.98,647.44
2016,6,2,12,15,551.0,314.0,0.9,28.0,849.0,831.86,585.74
2016,6,2,12,30,249.0,486.0,0.9,28.0,729.0,721.81,506.71
2016,6,2,12,45,538.5,321.0,0.95,28.0,840.0,848.28,599.2
2016,6,2,13,0,828.0,156.0,1.0,28.0,951.0,969.96,677.81
2016,6,2,13,15,824.5,155.0,1.0,28.0,936.5,971.83,677.67
2016,6,2,13,30,821.0,154.0,1.0,28.0,922.0,970.92,677.54
2016,6,2,13,45,816.0,152.5,1.05,28.0,901.0,965.26,675.53
2016,6,2,14,0,811.0,151.0,1.1,28.0,880.0,956.87,671.97
2016,6,2,14,15,557.0,274.0,1.05,27.5,767.5,836.45,595.47
2016,6,2,14,30,303.0,397.0,1.0,27.0,655.0,711.53,508.98
2016,6,2,14,45,414.0,338.5,1.0,27.0,676.0,759.82,546.27
2016,6,2,15,0,525.0,280.0,1.0,27.0,697.0,795.96,573.61
2016,6,2,15,15,374.5,308.0,0.95,27.0,598.0,672.5,488.85
2016,6,2,15,30,224.0,336.0,0.9,27.0,499.0,554.91,406.79
2016,6,2,15,45,141.0,305.5,0.85,27.0,406.0,446.97,331.26
2016,6,2,16,0,58.0,275.0,0.8,27.0,313.0,334.05,249.37
2016,6,2,16,15,29.0,204.5,0.7,27.0,223.5,233.62,175.72
2016,6,2,16,30,0.0,134.0,0.6,27.0,134.0,131.4,97.88
2016,6,2,16,45,0.0,71.0,0.5,27.0,71.0,68.65,49.34
2016,6,2,17,0,0.0,8.0,0.4,27.0,8.0,7.72,0.62
2016,6,2,17,15,0.0,7.0,0.4,26.5,7.0,6.75,0.0
2016,6,2,17,30,0.0,6.0,0.4,26.0,6.0,5.79,0.0
2016,6,2,17,45,0.0,5.0,0.4,25.5,5.0,4.82,0.0
2016,6,2,18,0,0.0,4.0,0.4,25.0,4.0,3.86,0.0
2016,6,2,18,15,0.0,3.0,0.4,24.5,3.0,2.89,0.0
2016,6,2,18,30,0.0,2.0,0.4,24.0,2.0,1.93,0.0
2016,6,2,18,45,0.0,1.0,0.45,24.0,1.0,0.96,0.0
2016,6,2,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,2,19,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,2,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,15,52.0,12.0,0.75,19.5,15.5,11.8,0.0
2016,6,3,5,30,104.0,24.0,0.9,20.0,31.0,18.65,6.25
2016,6,3,5,45,186.5,40.5,1.1,20.5,66.0,31.07,20.41
2016,6,3,6,0,269.0,57.0,1.3,21.0,101.0,42.9,31.25
2016,6,3,6,15,336.0,69.5,1.3,21.0,144.5,50.95,38.65
2016,6,3,6,30,403.0,82.0,1.3,21.0,188.0,66.76,44.89
2016,6,3,6,45,451.5,92.5,1.35,21.5,235.5,99.8,61.39
2016,6,3,7,0,500.0,103.0,1.4,22.0,283.0,137.82,86.3
2016,6,3,7,15,538.0,110.5,1.4,22.5,331.5,175.92,114.81
2016,6,3,7,30,576.0,118.0,1.4,23.0,380.0,218.3,148.65
2016,6,3,7,45,607.0,124.0,1.45,23.5,429.0,261.43,184.25
2016,6,3,8,0,638.0,130.0,1.5,24.0,478.0,307.62,222.35
2016,6,3,8,15,660.5,135.5,1.55,24.5,524.5,353.2,259.77
2016,6,3,8,30,683.0,141.0,1.6,25.0,571.0,400.66,297.85
2016,6,3,8,45,701.0,145.0,1.65,25.5,615.0,446.42,333.84
2016,6,3,9,0,719.0,149.0,1.7,26.0,659.0,493.24,369.66
2016,6,3,9,15,733.0,152.5,1.75,26.0,698.5,538.28,404.04
2016,6,3,9,30,747.0,156.0,1.8,26.0,738.0,586.03,439.51
2016,6,3,9,45,778.0,146.5,1.85,26.5,777.0,630.04,471.17
2016,6,3,10,0,809.0,137.0,1.9,27.0,816.0,675.23,503.0
2016,6,3,10,15,816.5,138.5,1.95,27.0,845.0,714.57,530.44
2016,6,3,10,30,824.0,140.0,2.0,27.0,874.0,753.49,556.19
2016,6,3,10,45,830.5,141.0,2.05,27.5,896.5,788.63,578.07
2016,6,3,11,0,837.0,142.0,2.1,28.0,919.0,822.21,598.74
2016,6,3,11,15,518.5,313.0,2.1,28.0,797.5,740.78,539.17
2016,6,3,11,30,200.0,484.0,2.1,28.0,676.0,640.72,462.25
2016,6,3,11,45,525.0,313.5,2.1,28.0,821.5,779.8,566.91
2016,6,3,12,0,850.0,143.0,2.1,28.0,967.0,923.34,663.41
2016,6,3,12,15,850.0,143.0,2.1,28.0,968.0,939.79,672.43
2016,6,3,12,30,850.0,143.0,2.1,28.0,969.0,953.75,681.17
2016,6,3,12,45,602.0,292.0,2.15,28.0,875.0,880.75,632.95
2016,6,3,13,0,354.0,441.0,2.2,28.0,781.0,792.56,568.08
2016,6,3,13,15,373.5,424.0,2.15,28.0,778.0,799.96,574.44
2016,6,3,13,30,393.0,407.0,2.1,28.0,775.0,805.84,579.05
2016,6,3,13,45,591.5,285.5,2.1,28.0,825.5,885.62,638.4
2016,6,3,14,0,790.0,164.0,2.1,28.0,876.0,950.32,681.93
2016,6,3,14,15,782.5,162.0,2.1,28.0,848.5,936.61,673.3
2016,6,3,14,30,775.0,160.0,2.1,28.0,821.0,920.42,663.93
2016,6,3,14,45,432.0,265.5,2.1,28.0,631.0,700.32,514.68
2016,6,3,15,0,89.0,371.0,2.1,28.0,441.0,464.22,342.01
2016,6,3,15,15,294.0,311.0,2.05,28.0,527.5,603.14,448.34
2016,6,3,15,30,499.0,251.0,2.0,28.0,614.0,723.11,535.91
2016,6,3,15,45,488.5,237.5,1.95,28.0,574.0,688.1,511.73
2016,6,3,16,0,478.0,224.0,1.9,28.0,534.0,652.12,487.92
2016,6,3,16,15,326.0,236.0,1.8,27.5,440.5,521.83,394.7
2016,6,3,16,30,174.0,248.0,1.7,27.0,347.0,401.88,306.08
2016,6,3,16,45,256.0,213.0,1.6,27.0,343.0,426.26,327.26
2016,6,3,17,0,338.0,178.0,1.5,27.0,339.0,434.79,335.63
2016,6,3,17,15,319.5,159.5,1.4,26.5,297.5,389.84,302.75
2016,6,3,17,30,301.0,141.0,1.3,26.0,256.0,345.7,269.98
2016,6,3,17,45,361.5,114.0,1.2,26.0,232.0,344.73,269.38
2016,6,3,18,0,422.0,87.0,1.1,26.0,208.0,329.41,256.54
2016,6,3,18,15,359.5,75.0,1.0,25.5,163.5,267.68,206.93
2016,6,3,18,30,297.0,63.0,0.9,25.0,119.0,211.54,160.79
2016,6,3,18,45,214.5,47.5,0.8,24.5,81.5,149.49,109.65
2016,6,3,19,0,132.0,32.0,0.7,24.0,44.0,88.96,57.99
2016,6,3,19,15,66.0,16.0,0.65,24.0,22.0,39.82,0.0
2016,6,3,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,15,38.0,12.0,0.55,21.0,14.5,11.8,0.0
2016,6,4,5,30,76.0,24.0,0.6,21.0,29.0,20.14,7.31
2016,6,4,5,45,149.0,42.5,0.7,21.5,63.5,34.78,23.44
2016,6,4,6,0,222.0,61.0,0.8,22.0,98.0,48.94,36.27
2016,6,4,6,15,286.0,76.0,0.75,22.0,140.5,56.07,42.89
2016,6,4,6,30,350.0,91.0,0.7,22.0,183.0,73.19,50.45
2016,6,4,6,45,403.5,101.5,0.7,22.0,230.0,104.12,66.27
2016,6,4,7,0,457.0,112.0,0.7,22.0,277.0,140.47,90.0
2016,6,4,7,15,495.5,121.0,0.8,22.5,325.0,178.58,118.34
2016,6,4,7,30,534.0,130.0,0.9,23.0,373.0,220.63,151.54
2016,6,4,7,45,570.0,135.0,1.0,23.5,422.0,261.65,184.91
2016,6,4,8,0,606.0,140.0,1.1,24.0,471.0,306.65,221.59
2016,6,4,8,15,629.5,146.0,1.1,24.5,517.5,351.43,257.82
2016,6,4,8,30,653.0,152.0,1.1,25.0,564.0,398.24,294.77
2016,6,4,8,45,678.0,153.5,1.15,25.5,609.0,443.56,329.99
2016,6,4,9,0,703.0,155.0,1.2,26.0,654.0,490.64,365.62
2016,6,4,9,15,717.0,158.5,1.15,26.0,693.5,534.96,398.54
2016,6,4,9,30,731.0,162.0,1.1,26.0,733.0,579.6,430.77
2016,6,4,9,45,773.0,146.5,1.1,26.5,774.5,626.97,464.05
2016,6,4,10,0,815.0,131.0,1.1,27.0,816.0,675.7,497.45
2016,6,4,10,15,823.0,132.5,1.05,27.5,845.0,715.13,522.2
2016,6,4,10,30,831.0,134.0,1.0,28.0,874.0,753.42,544.72
2016,6,4,10,45,840.5,132.5,1.0,28.5,898.0,788.84,565.58
2016,6,4,11,0,850.0,131.0,1.0,29.0,922.0,822.85,585.28
2016,6,4,11,15,854.0,132.0,1.05,29.0,937.5,852.92,604.19
2016,6,4,11,30,858.0,133.0,1.1,29.0,953.0,880.99,621.84
2016,6,4,11,45,494.5,313.0,1.15,29.0,786.5,751.93,535.28
2016,6,4,12,0,131.0,493.0,1.2,29.0,620.0,601.85,426.65
2016,6,4,12,15,498.5,312.5,1.25,29.0,797.0,781.29,558.51
2016,6,4,12,30,866.0,132.0,1.3,29.0,974.0,958.57,673.38
2016,6,4,12,45,863.5,132.5,1.4,29.0,967.0,968.12,678.73
2016,6,4,13,0,861.0,133.0,1.5,29.0,960.0,974.94,684.49
2016,6,4,13,15,476.5,295.5,1.55,29.0,752.5,776.09,555.23
2016,6,4,13,30,92.0,458.0,1.6,29.0,545.0,550.31,394.31
2016,6,4,13,45,470.5,293.0,1.65,29.0,718.5,773.75,559.33
2016,6,4,14,0,849.0,128.0,1.7,29.0,892.0,965.23,685.32
2016,6,4,14,15,584.5,260.5,1.75,29.0,779.0,851.68,610.78
2016,6,4,14,30,320.0,393.0,1.8,29.0,666.0,723.8,520.64
2016,6,4,14,45,296.0,381.5,1.85,29.0,626.5,687.18,497.93
2016,6,4,15,0,272.0,370.0,1.9,29.0,587.0,650.19,473.86
2016,6,4,15,15,534.0,242.0,1.85,29.0,640.0,755.33,554.05
2016,6,4,15,30,796.0,114.0,1.8,29.0,693.0,837.3,610.9
2016,6,4,15,45,778.0,113.0,1.8,29.0,649.5,801.2,587.68
2016,6,4,16,0,760.0,112.0,1.8,29.0,606.0,763.86,564.58
2016,6,4,16,15,701.5,122.5,1.75,28.5,552.0,708.86,529.8
2016,6,4,16,30,643.0,133.0,1.7,28.0,498.0,653.34,493.76
2016,6,4,16,45,637.0,119.5,1.7,28.0,452.5,611.46,465.71
2016,6,4,17,0,631.0,106.0,1.7,28.0,407.0,568.42,436.01
2016,6,4,17,15,595.5,100.5,1.55,27.5,358.0,514.42,397.12
2016,6,4,17,30,560.0,95.0,1.4,27.0,309.0,462.11,358.49
2016,6,4,17,45,512.5,87.0,1.3,26.5,260.5,402.2,313.22
2016,6,4,18,0,465.0,79.0,1.2,26.0,212.0,345.61,269.07
2016,6,4,18,15,405.0,68.5,1.15,25.5,167.5,281.65,218.04
2016,6,4,18,30,345.0,58.0,1.1,25.0,123.0,226.04,172.12
2016,6,4,18,45,257.5,45.0,1.1,24.5,85.0,162.62,119.65
2016,6,4,19,0,170.0,32.0,1.1,24.0,47.0,107.95,71.8
2016,6,4,19,15,85.0,16.0,1.15,24.0,23.5,49.03,0.0
2016,6,4,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,7.5,1.85,21.0,7.5,7.37,0.0
2016,6,5,5,30,0.0,15.0,2.1,21.0,15.0,14.47,3.74
2016,6,5,5,45,0.0,32.0,2.35,21.5,32.0,30.62,19.94
2016,6,5,6,0,0.0,49.0,2.6,22.0,49.0,46.12,33.85
2016,6,5,6,15,3.5,69.5,2.75,22.0,70.5,64.3,49.95
2016,6,5,6,30,7.0,90.0,2.9,22.0,92.0,82.72,62.68
2016,6,5,6,45,15.0,110.0,3.05,22.5,115.0,102.14,78.03
2016,6,5,7,0,23.0,130.0,3.2,23.0,138.0,122.5,93.78
2016,6,5,7,15,22.5,147.5,3.25,23.0,156.5,140.27,107.83
2016,6,5,7,30,22.0,165.0,3.3,23.0,175.0,158.03,121.76
2016,6,5,7,45,11.5,160.5,3.4,23.0,166.0,153.91,118.51
2016,6,5,8,0,1.0,156.0,3.5,23.0,157.0,148.14,113.84
2016,6,5,8,15,7.0,183.0,3.55,23.0,187.5,175.51,135.01
2016,6,5,8,30,13.0,210.0,3.6,23.0,218.0,203.57,156.51
2016,6,5,8,45,50.5,266.0,3.65,23.5,301.5,267.76,205.33
2016,6,5,9,0,88.0,322.0,3.7,24.0,385.0,339.58,259.15
2016,6,5,9,15,143.0,347.5,3.75,24.0,456.5,394.29,300.29
2016,6,5,9,30,198.0,373.0,3.8,24.0,528.0,458.29,348.1
2016,6,5,9,45,187.5,393.0,3.85,24.5,545.0,480.4,363.13
2016,6,5,10,0,177.0,413.0,3.9,25.0,562.0,501.54,377.34
2016,6,5,10,15,195.5,427.0,3.9,25.0,597.0,537.19,403.15
2016,6,5,10,30,214.0,441.0,3.9,25.0,632.0,573.99,429.53
2016,6,5,10,45,117.0,383.5,3.95,25.5,488.5,455.07,341.17
2016,6,5,11,0,20.0,326.0,4.0,26.0,345.0,329.78,246.32
2016,6,5,11,15,16.0,276.0,4.05,26.0,291.5,279.85,209.46
2016,6,5,11,30,12.0,226.0,4.1,26.0,238.0,229.12,171.4
2016,6,5,11,45,41.5,345.0,4.2,26.0,386.0,371.89,278.55
2016,6,5,12,0,71.0,464.0,4.3,26.0,534.0,517.02,383.62
2016,6,5,12,15,45.0,395.5,4.3,26.0,440.0,429.27,319.42
2016,6,5,12,30,19.0,327.0,4.3,26.0,346.0,336.49,251.12
2016,6,5,12,45,42.0,390.0,4.35,26.0,430.5,425.83,317.59
2016,6,5,13,0,65.0,453.0,4.4,26.0,515.0,513.65,381.28
2016,6,5,13,15,184.0,452.0,4.35,26.0,625.0,637.53,473.22
2016,6,5,13,30,303.0,451.0,4.3,26.0,735.0,762.69,563.32
2016,6,5,13,45,314.5,436.0,4.3,26.0,725.5,761.67,562.93
2016,6,5,14,0,326.0,421.0,4.3,26.0,716.0,759.2,562.33
2016,6,5,14,15,363.5,389.5,4.2,25.5,708.5,763.05,568.0
2016,6,5,14,30,401.0,358.0,4.1,25.0,701.0,771.6,576.79
2016,6,5,14,45,345.5,362.5,4.05,25.0,649.5,713.73,535.57
2016,6,5,15,0,290.0,367.0,4.0,25.0,598.0,663.75,499.66
2016,6,5,15,15,158.0,320.5,3.85,25.0,445.5,481.53,366.16
2016,6,5,15,30,26.0,274.0,3.7,25.0,293.0,304.18,231.14
2016,6,5,15,45,14.0,220.0,3.6,25.0,230.5,229.9,175.25
2016,6,5,16,0,2.0,166.0,3.5,25.0,168.0,164.83,125.05
2016,6,5,16,15,31.5,201.0,3.35,24.5,219.5,231.77,178.91
2016,6,5,16,30,61.0,236.0,3.2,24.0,271.0,293.72,228.2
2016,6,5,16,45,30.5,175.5,3.1,24.0,193.0,203.82,158.11
2016,6,5,17,0,0.0,115.0,3.0,24.0,115.0,112.78,85.71
2016,6,5,17,15,0.0,101.5,2.9,23.5,101.5,99.38,75.49
2016,6,5,17,30,0.0,88.0,2.8,23.0,88.0,85.96,65.0
2016,6,5,17,45,0.0,74.5,2.75,23.0,74.5,72.52,54.18
2016,6,5,18,0,0.0,61.0,2.7,23.0,61.0,59.05,43.18
2016,6,5,18,15,0.0,48.0,2.65,23.0,48.0,46.37,32.66
2016,6,5,18,30,0.0,35.0,2.6,23.0,35.0,33.79,22.09
2016,6,5,18,45,0.0,24.5,2.6,23.0,24.5,23.64,13.45
2016,6,5,19,0,0.0,14.0,2.6,23.0,14.0,13.5,4.61
2016,6,5,19,15,0.0,7.0,2.55,23.0,7.0,6.75,0.0
2016,6,5,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,5,15,42.0,12.0,1.4,20.0,14.5,11.8,0.0
2016,6,6,5,30,84.0,24.0,1.5,20.0,29.0,20.14,7.58
2016,6,6,5,45,140.0,40.0,1.6,20.0,59.0,32.87,22.0
2016,6,6,6,0,196.0,56.0,1.7,20.0,89.0,45.19,33.37
2016,6,6,6,15,236.5,73.0,1.7,20.0,126.0,57.81,44.75
2016,6,6,6,30,277.0,90.0,1.7,20.0,163.0,76.28,54.22
2016,6,6,6,45,300.5,107.5,1.7,20.5,203.0,107.27,72.86
2016,6,6,7,0,324.0,125.0,1.7,21.0,243.0,140.87,96.54
2016,6,6,7,15,483.5,110.5,1.65,21.0,316.0,168.31,111.78
2016,6,6,7,30,643.0,96.0,1.6,21.0,389.0,214.15,144.38
2016,6,6,7,45,669.0,101.5,1.55,21.0,437.5,258.83,182.5
2016,6,6,8,0,695.0,107.0,1.5,21.0,486.0,306.03,222.71
2016,6,6,8,15,716.0,111.0,1.5,21.0,533.5,352.45,262.09
2016,6,6,8,30,737.0,115.0,1.5,21.0,581.0,403.45,304.16
2016,6,6,8,45,605.5,184.0,1.5,21.5,585.5,437.69,331.99
2016,6,6,9,0,474.0,253.0,1.5,22.0,590.0,462.69,350.73
2016,6,6,9,15,427.0,291.5,1.55,22.0,608.5,494.44,374.38
2016,6,6,9,30,380.0,330.0,1.6,22.0,627.0,525.06,396.23
2016,6,6,9,45,383.0,344.5,1.65,22.5,655.0,558.55,419.65
2016,6,6,10,0,386.0,359.0,1.7,23.0,683.0,591.8,442.44
2016,6,6,10,15,348.5,389.0,1.7,23.0,689.5,609.68,453.8
2016,6,6,10,30,311.0,419.0,1.7,23.0,696.0,624.46,462.8
2016,6,6,10,45,281.5,439.0,1.75,23.0,695.0,633.54,468.3
2016,6,6,11,0,252.0,459.0,1.8,23.0,694.0,640.37,472.18
2016,6,6,11,15,264.0,465.0,1.85,23.0,714.5,667.39,491.09
2016,6,6,11,30,276.0,471.0,1.9,23.0,735.0,694.57,509.87
2016,6,6,11,45,275.0,475.5,1.95,23.5,741.0,708.66,518.4
2016,6,6,12,0,274.0,480.0,2.0,24.0,747.0,722.09,526.56
2016,6,6,12,15,205.5,487.5,2.0,24.0,688.0,672.43,490.88
2016,6,6,12,30,137.0,495.0,2.0,24.0,629.0,621.06,453.98
2016,6,6,12,45,122.5,488.0,2.0,24.0,607.5,605.28,443.21
2016,6,6,13,0,108.0,481.0,2.0,24.0,586.0,583.74,428.23
2016,6,6,13,15,147.0,478.0,2.0,24.0,618.0,627.63,460.21
2016,6,6,13,30,186.0,475.0,2.0,24.0,650.0,666.34,488.0
2016,6,6,13,45,178.5,463.5,2.05,24.0,628.5,650.01,477.1
2016,6,6,14,0,171.0,452.0,2.1,24.0,607.0,632.9,466.06
2016,6,6,14,15,97.0,384.5,2.1,24.0,472.5,484.02,360.64
2016,6,6,14,30,23.0,317.0,2.1,24.0,338.0,335.41,251.65
2016,6,6,14,45,28.5,318.5,2.1,24.0,343.0,351.0,264.36
2016,6,6,15,0,34.0,320.0,2.1,24.0,348.0,358.72,270.64
2016,6,6,15,15,27.5,291.5,2.0,23.5,313.0,323.35,245.12
2016,6,6,15,30,21.0,263.0,1.9,23.0,278.0,279.98,213.42
2016,6,6,15,45,22.5,252.5,1.85,23.0,268.5,270.82,207.19
2016,6,6,16,0,24.0,242.0,1.8,23.0,259.0,261.57,200.75
2016,6,6,16,15,17.5,215.5,1.75,23.0,227.5,228.99,176.13
2016,6,6,16,30,11.0,189.0,1.7,23.0,196.0,196.7,151.52
2016,6,6,16,45,5.5,163.5,1.7,23.0,167.0,166.53,128.3
2016,6,6,17,0,0.0,138.0,1.7,23.0,138.0,136.68,105.0
2016,6,6,17,15,0.0,121.5,1.55,22.5,121.5,120.24,92.44
2016,6,6,17,30,0.0,105.0,1.4,22.0,105.0,103.76,79.61
2016,6,6,17,45,0.0,88.5,1.3,22.0,88.5,87.23,66.37
2016,6,6,18,0,0.0,72.0,1.2,22.0,72.0,70.64,52.86
2016,6,6,18,15,0.0,57.0,1.1,21.5,57.0,55.57,40.47
2016,6,6,18,30,0.0,42.0,1.0,21.0,42.0,40.57,27.92
2016,6,6,18,45,0.0,29.0,0.95,21.0,29.0,28.0,17.18
2016,6,6,19,0,0.0,16.0,0.9,21.0,16.0,15.43,6.25
2016,6,6,19,15,0.0,8.0,0.9,20.5,8.0,7.71,0.0
2016,6,6,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,103.0,12.0,1.3,17.0,19.0,11.8,0.0
2016,6,7,5,30,206.0,24.0,1.5,17.0,38.0,18.85,6.96
2016,6,7,5,45,313.5,35.0,1.7,17.5,77.0,26.58,16.93
2016,6,7,6,0,421.0,46.0,1.9,18.0,116.0,33.77,23.77
2016,6,7,6,15,491.0,54.0,1.9,18.5,163.0,37.81,27.59
2016,6,7,6,30,561.0,62.0,1.9,19.0,210.0,53.44,31.49
2016,6,7,6,45,606.5,68.5,1.9,19.5,260.0,90.1,48.29
2016,6,7,7,0,652.0,75.0,1.9,20.0,310.0,131.62,75.55
2016,6,7,7,15,687.0,80.0,2.05,20.5,361.5,174.95,109.04
2016,6,7,7,30,722.0,85.0,2.2,21.0,413.0,225.1,150.49
2016,6,7,7,45,747.0,89.0,2.4,21.5,464.0,271.92,190.75
2016,6,7,8,0,772.0,93.0,2.6,22.0,515.0,321.13,233.05
2016,6,7,8,15,792.0,96.5,2.65,22.5,564.0,370.27,274.79
2016,6,7,8,30,812.0,100.0,2.7,23.0,613.0,420.93,316.77
2016,6,7,8,45,827.0,103.0,2.8,24.0,658.0,470.15,356.06
2016,6,7,9,0,842.0,106.0,2.9,25.0,703.0,523.44,397.0
2016,6,7,9,15,853.0,108.0,2.85,25.0,744.0,570.29,433.34
2016,6,7,9,30,864.0,110.0,2.8,25.0,785.0,616.9,468.57
2016,6,7,9,45,873.0,112.0,2.75,25.5,820.0,661.81,500.7
2016,6,7,10,0,882.0,114.0,2.7,26.0,855.0,705.91,531.33
2016,6,7,10,15,887.0,115.5,2.7,26.0,883.5,745.68,558.11
2016,6,7,10,30,892.0,117.0,2.7,26.0,912.0,783.97,583.35
2016,6,7,10,45,894.0,119.0,2.7,26.5,933.0,818.7,604.79
2016,6,7,11,0,896.0,121.0,2.7,27.0,954.0,851.45,624.67
2016,6,7,11,15,897.5,122.0,2.75,27.0,968.5,880.72,643.71
2016,6,7,11,30,899.0,123.0,2.8,27.0,983.0,907.72,661.24
2016,6,7,11,45,896.5,125.0,2.9,27.5,989.5,929.71,674.55
2016,6,7,12,0,894.0,127.0,3.0,28.0,996.0,949.1,686.2
2016,6,7,12,15,660.5,278.0,3.1,28.0,920.5,899.36,653.37
2016,6,7,12,30,427.0,429.0,3.2,28.0,845.0,837.67,605.46
2016,6,7,12,45,656.5,279.0,3.35,28.0,913.5,921.06,670.35
2016,6,7,13,0,886.0,129.0,3.5,28.0,982.0,995.92,720.55
2016,6,7,13,15,451.5,218.0,3.55,28.0,653.0,674.55,502.49
2016,6,7,13,30,17.0,307.0,3.6,28.0,324.0,317.57,234.53
2016,6,7,13,45,444.0,217.0,3.65,28.0,619.0,671.86,505.32
2016,6,7,14,0,871.0,127.0,3.7,28.0,914.0,986.66,719.9
2016,6,7,14,15,865.5,125.5,3.7,28.0,887.0,974.51,710.29
2016,6,7,14,30,860.0,124.0,3.7,28.0,860.0,959.65,701.54
2016,6,7,14,45,856.5,119.5,3.7,28.0,828.0,940.87,690.3
2016,6,7,15,0,853.0,115.0,3.7,28.0,796.0,919.44,677.35
2016,6,7,15,15,842.5,113.0,3.6,27.5,757.0,891.82,661.04
2016,6,7,15,30,832.0,111.0,3.5,27.0,718.0,867.42,646.89
2016,6,7,15,45,819.5,107.5,3.4,27.0,675.0,832.4,624.13
2016,6,7,16,0,807.0,104.0,3.3,27.0,632.0,795.73,600.19
2016,6,7,16,15,789.0,101.0,3.15,26.5,585.0,753.78,573.29
2016,6,7,16,30,771.0,98.0,3.0,26.0,538.0,710.96,545.44
2016,6,7,16,45,752.5,92.5,2.85,26.0,489.0,664.32,513.41
2016,6,7,17,0,734.0,87.0,2.7,26.0,440.0,617.31,480.58
2016,6,7,17,15,703.0,82.0,2.55,25.5,389.0,564.81,442.45
2016,6,7,17,30,672.0,77.0,2.4,25.0,338.0,511.4,402.62
2016,6,7,17,45,634.5,70.5,2.25,24.5,288.0,454.02,358.53
2016,6,7,18,0,597.0,64.0,2.1,24.0,238.0,398.99,314.76
2016,6,7,18,15,535.0,57.0,2.0,23.0,189.5,334.36,262.62
2016,6,7,18,30,473.0,50.0,1.9,22.0,141.0,274.92,212.85
2016,6,7,18,45,378.5,40.0,1.85,21.5,99.5,205.23,153.86
2016,6,7,19,0,284.0,30.0,1.8,21.0,58.0,144.74,99.79
2016,6,7,19,15,142.0,15.0,1.8,20.5,29.0,66.41,0.0
2016,6,7,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,15,109.5,12.5,1.35,14.5,20.0,12.29,0.0
2016,6,8,5,30,219.0,25.0,1.6,15.0,40.0,19.83,7.78
2016,6,8,5,45,326.0,36.0,1.85,15.5,80.0,27.53,17.92
2016,6,8,6,0,433.0,47.0,2.1,16.0,120.0,34.69,24.79
2016,6,8,6,15,503.5,55.5,2.25,16.5,167.5,39.13,28.99
2016,6,8,6,30,574.0,64.0,2.4,17.0,215.0,55.54,33.26
2016,6,8,6,45,622.5,70.0,2.55,18.0,266.5,92.58,50.07
2016,6,8,7,0,671.0,76.0,2.7,19.0,318.0,134.79,77.72
2016,6,8,7,15,705.5,80.5,2.95,19.0,370.0,178.53,112.01
2016,6,8,7,30,740.0,85.0,3.2,19.0,422.0,229.06,154.55
2016,6,8,7,45,766.0,89.0,3.45,19.5,473.5,277.01,196.27
2016,6,8,8,0,792.0,93.0,3.7,20.0,525.0,327.45,240.18
2016,6,8,8,15,810.5,96.0,3.75,20.0,574.0,376.57,283.16
2016,6,8,8,30,829.0,99.0,3.8,20.0,623.0,427.05,326.46
2016,6,8,8,45,844.0,101.5,3.85,20.5,668.5,476.61,367.48
2016,6,8,9,0,859.0,104.0,3.9,21.0,714.0,530.25,410.35
2016,6,8,9,15,869.5,106.0,3.85,21.0,754.5,577.57,448.06
2016,6,8,9,30,880.0,108.0,3.8,21.0,795.0,624.59,484.61
2016,6,8,9,45,889.5,109.0,3.8,21.5,830.5,669.57,517.97
2016,6,8,10,0,899.0,110.0,3.8,22.0,866.0,713.75,549.89
2016,6,8,10,15,905.0,111.5,3.75,22.0,895.5,754.89,578.11
2016,6,8,10,30,911.0,113.0,3.7,22.0,925.0,794.57,604.91
2016,6,8,10,45,916.5,113.0,3.65,22.5,948.0,830.85,627.86
2016,6,8,11,0,922.0,113.0,3.6,23.0,971.0,865.3,649.28
2016,6,8,11,15,925.5,114.0,3.55,23.0,987.5,897.0,669.88
2016,6,8,11,30,929.0,115.0,3.5,23.0,1004.0,926.47,688.87
2016,6,8,11,45,933.0,113.5,3.5,23.5,1013.5,951.67,703.88
2016,6,8,12,0,937.0,112.0,3.5,24.0,1023.0,974.41,717.21
2016,6,8,12,15,938.0,112.0,3.45,24.0,1024.5,993.2,729.0
2016,6,8,12,30,939.0,112.0,3.4,24.0,1026.0,1009.26,739.05
2016,6,8,12,45,941.0,110.0,3.35,24.0,1021.0,1021.47,746.65
2016,6,8,13,0,943.0,108.0,3.3,24.0,1016.0,1030.74,752.44
2016,6,8,13,15,940.5,107.5,3.2,24.0,1002.0,1034.1,754.09
2016,6,8,13,30,938.0,107.0,3.1,24.0,988.0,1034.38,753.88
2016,6,8,13,45,937.5,104.0,3.05,24.0,968.0,1030.98,751.85
2016,6,8,14,0,937.0,101.0,3.0,24.0,948.0,1024.46,747.94
2016,6,8,14,15,931.5,100.0,2.95,24.0,920.0,1012.11,740.38
2016,6,8,14,30,926.0,99.0,2.9,24.0,892.0,996.85,731.08
2016,6,8,14,45,921.0,96.0,2.85,24.0,858.5,977.1,718.94
2016,6,8,15,0,916.0,93.0,2.8,24.0,825.0,954.59,705.07
2016,6,8,15,15,906.5,91.5,2.75,24.0,785.0,926.99,687.87
2016,6,8,15,30,897.0,90.0,2.7,24.0,745.0,897.11,669.17
2016,6,8,15,45,885.5,87.0,2.65,24.0,701.0,861.74,646.7
2016,6,8,16,0,874.0,84.0,2.6,24.0,657.0,824.53,622.86
2016,6,8,16,15,858.0,81.5,2.45,23.5,608.5,782.66,596.1
2016,6,8,16,30,842.0,79.0,2.3,23.0,560.0,739.68,568.25
2016,6,8,16,45,821.5,75.5,2.2,23.0,509.0,691.4,535.46
2016,6,8,17,0,801.0,72.0,2.1,23.0,458.0,647.11,505.1
2016,6,8,17,15,772.0,68.5,1.95,22.5,406.0,592.78,466.55
2016,6,8,17,30,743.0,65.0,1.8,22.0,354.0,539.35,426.67
2016,6,8,17,45,703.5,60.5,1.7,21.5,302.0,479.97,381.14
2016,6,8,18,0,664.0,56.0,1.6,21.0,250.0,422.98,335.81
2016,6,8,18,15,604.5,50.0,1.5,20.0,200.0,357.4,282.68
2016,6,8,18,30,545.0,44.0,1.4,19.0,150.0,299.28,233.44
2016,6,8,18,45,451.0,36.0,1.35,18.0,106.5,228.64,173.3
2016,6,8,19,0,357.0,28.0,1.3,17.0,63.0,167.16,117.41
2016,6,8,19,15,178.5,14.0,1.3,16.5,31.5,75.93,5.78
2016,6,8,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,15,134.0,11.5,1.25,10.5,20.5,11.3,0.0
2016,6,9,5,30,268.0,23.0,1.4,11.0,41.0,17.85,6.67
2016,6,9,5,45,377.0,32.5,1.55,12.0,82.0,24.23,15.37
2016,6,9,6,0,486.0,42.0,1.7,13.0,123.0,30.17,21.13
2016,6,9,6,15,554.0,48.5,1.55,13.5,171.0,33.15,24.06
2016,6,9,6,30,622.0,55.0,1.4,14.0,219.0,49.11,27.48
2016,6,9,6,45,667.0,60.0,1.3,15.0,271.0,90.49,47.29
2016,6,9,7,0,712.0,65.0,1.2,16.0,323.0,133.44,75.58
2016,6,9,7,15,744.0,69.0,1.15,16.5,375.0,178.14,110.68
2016,6,9,7,30,776.0,73.0,1.1,17.0,427.0,226.23,151.07
2016,6,9,7,45,800.0,76.5,1.05,18.0,478.5,274.99,192.85
2016,6,9,8,0,824.0,80.0,1.0,19.0,530.0,326.01,236.06
2016,6,9,8,15,841.5,83.0,1.0,19.5,579.0,380.43,281.59
2016,6,9,8,30,859.0,86.0,1.0,20.0,628.0,431.79,323.6
2016,6,9,8,45,872.5,88.5,1.05,20.5,673.5,481.83,363.67
2016,6,9,9,0,886.0,91.0,1.1,21.0,719.0,532.23,402.76
2016,6,9,9,15,896.5,92.5,1.05,21.5,760.5,580.25,438.23
2016,6,9,9,30,907.0,94.0,1.0,22.0,802.0,627.92,472.17
2016,6,9,9,45,913.5,96.5,1.0,22.5,837.5,673.42,503.84
2016,6,9,10,0,920.0,99.0,1.0,23.0,873.0,717.85,533.52
2016,6,9,10,15,926.0,100.5,1.1,23.0,903.0,759.75,561.53
2016,6,9,10,30,932.0,102.0,1.2,23.0,933.0,800.15,588.39
2016,6,9,10,45,936.5,103.0,1.3,23.5,956.0,837.25,611.76
2016,6,9,11,0,941.0,104.0,1.4,24.0,979.0,872.4,633.72
2016,6,9,11,15,943.5,104.5,1.5,24.0,995.0,903.3,654.07
2016,6,9,11,30,946.0,105.0,1.6,24.0,1011.0,931.87,672.95
2016,6,9,11,45,946.5,106.0,1.7,24.0,1019.0,956.66,689.45
2016,6,9,12,0,947.0,107.0,1.8,24.0,1027.0,978.82,704.36
2016,6,9,12,15,947.0,107.0,1.85,24.0,1028.0,996.84,716.1
2016,6,9,12,30,947.0,107.0,1.9,24.0,1029.0,1012.06,726.18
2016,6,9,12,45,946.5,105.5,1.95,24.5,1022.0,1022.43,731.89
2016,6,9,13,0,946.0,104.0,2.0,25.0,1015.0,1029.79,735.86
2016,6,9,13,15,943.0,103.5,2.0,25.0,1000.5,1032.67,737.94
2016,6,9,13,30,940.0,103.0,2.0,25.0,986.0,1032.47,738.25
2016,6,9,13,45,935.5,102.0,2.0,25.0,964.5,1027.2,735.53
2016,6,9,14,0,931.0,101.0,2.0,25.0,943.0,1018.89,731.06
2016,6,9,14,15,925.0,99.5,1.95,25.0,914.5,1005.61,722.96
2016,6,9,14,30,919.0,98.0,1.9,25.0,886.0,989.45,713.17
2016,6,9,14,45,911.0,96.5,1.9,25.0,851.5,968.61,701.11
2016,6,9,15,0,903.0,95.0,1.9,25.0,817.0,945.16,687.43
2016,6,9,15,15,892.5,93.0,1.85,25.0,777.0,916.42,669.78
2016,6,9,15,30,882.0,91.0,1.8,25.0,737.0,885.48,650.7
2016,6,9,15,45,869.0,88.5,1.75,25.0,692.5,849.81,628.42
2016,6,9,16,0,856.0,86.0,1.7,25.0,648.0,812.44,604.9
2016,6,9,16,15,839.0,83.5,1.65,25.0,599.5,770.37,578.0
2016,6,9,16,30,822.0,81.0,1.6,25.0,551.0,727.31,550.13
2016,6,9,16,45,800.5,77.5,1.55,25.0,500.5,683.52,521.37
2016,6,9,17,0,779.0,74.0,1.5,25.0,450.0,634.92,488.73
2016,6,9,17,15,749.0,70.0,1.35,24.5,398.5,580.24,450.31
2016,6,9,17,30,719.0,66.0,1.2,24.0,347.0,526.58,410.8
2016,6,9,17,45,678.0,61.5,1.1,23.5,295.5,467.37,366.13
2016,6,9,18,0,637.0,57.0,1.0,23.0,244.0,410.71,321.8
2016,6,9,18,15,578.0,51.0,1.0,22.0,195.5,348.88,272.74
2016,6,9,18,30,519.0,45.0,1.0,21.0,147.0,289.91,223.94
2016,6,9,18,45,425.0,36.5,1.0,20.5,104.0,219.81,164.89
2016,6,9,19,0,331.0,28.0,1.0,20.0,61.0,158.86,110.57
2016,6,9,19,15,165.5,14.0,1.0,19.5,30.5,72.6,9.22
2016,6,9,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,10,5,15,97.5,12.0,1.55,14.5,18.5,11.8,0.0
2016,6,10,5,30,195.0,24.0,1.8,15.0,37.0,18.81,7.14
2016,6,10,5,45,296.5,35.5,2.1,15.5,75.0,27.02,17.48
2016,6,10,6,0,398.0,47.0,2.4,16.0,113.0,34.66,24.76
2016,6,10,6,15,467.0,55.5,2.3,16.5,159.0,39.1,28.96
2016,6,10,6,30,536.0,64.0,2.2,17.0,205.0,54.96,33.22
2016,6,10,6,45,583.0,70.5,2.15,17.5,254.5,90.46,49.76
2016,6,10,7,0,630.0,77.0,2.1,18.0,304.0,130.95,76.56
2016,6,10,7,15,664.0,82.0,2.15,18.5,354.5,172.96,109.28
2016,6,10,7,30,698.0,87.0,2.2,19.0,405.0,218.52,147.31
2016,6,10,7,45,724.5,91.0,2.25,20.0,455.0,267.75,189.17
2016,6,10,8,0,751.0,95.0,2.3,21.0,505.0,316.26,230.36
2016,6,10,8,15,553.5,174.5,2.2,21.5,491.5,349.91,262.7
2016,6,10,8,30,356.0,254.0,2.1,22.0,478.0,369.8,280.93
2016,6,10,8,45,587.5,181.0,2.05,22.5,584.0,426.6,324.33
2016,6,10,9,0,819.0,108.0,2.0,23.0,690.0,509.91,387.94
2016,6,10,9,15,831.0,110.5,1.85,23.0,730.0,560.12,425.75
2016,6,10,9,30,843.0,113.0,1.7,23.0,770.0,606.81,460.05
2016,6,10,9,45,857.0,111.5,1.6,23.5,806.5,650.85,490.84
2016,6,10,10,0,871.0,110.0,1.5,24.0,843.0,694.51,520.31
2016,6,10,10,15,878.0,111.5,1.35,24.0,872.5,735.28,545.84
2016,6,10,10,30,885.0,113.0,1.2,24.0,902.0,774.74,569.58
2016,6,10,10,45,890.5,113.5,1.05,24.5,925.0,810.61,589.14
2016,6,10,11,0,896.0,114.0,0.9,25.0,948.0,844.73,606.88
2016,6,10,11,15,899.0,115.0,0.75,25.0,963.5,875.28,622.91
2016,6,10,11,30,902.0,116.0,0.6,25.0,979.0,903.64,637.07
2016,6,10,11,45,905.5,115.0,0.5,25.5,988.5,928.27,648.28
2016,6,10,12,0,909.0,114.0,0.4,26.0,998.0,950.51,657.84
2016,6,10,12,15,909.5,114.0,0.35,26.0,999.0,968.4,667.08
2016,6,10,12,30,910.0,114.0,0.3,26.0,1000.0,983.63,674.8
2016,6,10,12,45,911.0,112.0,0.25,26.5,994.5,994.62,678.79
2016,6,10,13,0,912.0,110.0,0.2,27.0,989.0,1002.75,681.24
2016,6,10,13,15,910.0,109.5,0.25,27.0,976.0,1006.52,684.67
2016,6,10,13,30,908.0,109.0,0.3,27.0,963.0,1007.33,686.61
2016,6,10,13,45,904.5,107.5,0.35,27.0,942.5,1002.67,685.51
2016,6,10,14,0,901.0,106.0,0.4,27.0,922.0,995.05,682.87
2016,6,10,14,15,895.5,105.0,0.4,27.0,894.5,983.1,676.67
2016,6,10,14,30,890.0,104.0,0.4,27.0,867.0,968.36,668.94
2016,6,10,14,45,882.0,102.5,0.4,27.0,834.0,948.02,657.93
2016,6,10,15,0,874.0,101.0,0.4,27.0,801.0,925.16,645.49
2016,6,10,15,15,863.5,99.0,0.4,27.0,762.0,897.1,629.88
2016,6,10,15,30,853.0,97.0,0.4,27.0,723.0,866.92,612.93
2016,6,10,15,45,838.5,95.5,0.45,27.0,679.0,831.9,593.74
2016,6,10,16,0,824.0,94.0,0.5,27.0,635.0,795.36,573.32
2016,6,10,16,15,806.5,91.0,0.55,27.0,587.5,758.24,552.15
2016,6,10,16,30,789.0,88.0,0.6,27.0,540.0,715.28,526.67
2016,6,10,16,45,763.5,85.0,0.7,27.0,490.0,665.77,496.8
2016,6,10,17,0,738.0,82.0,0.8,27.0,440.0,616.39,466.06
2016,6,10,17,15,706.5,77.5,0.85,26.5,388.5,561.79,429.56
2016,6,10,17,30,675.0,73.0,0.9,26.0,337.0,510.44,393.64
2016,6,10,17,45,628.5,68.5,0.95,25.5,286.5,450.17,349.54
2016,6,10,18,0,582.0,64.0,1.0,25.0,236.0,393.03,305.98
2016,6,10,18,15,520.5,57.0,1.0,24.0,188.0,329.19,255.84
2016,6,10,18,30,459.0,50.0,1.0,23.0,140.0,270.49,207.8
2016,6,10,18,45,363.5,40.5,1.0,22.5,99.0,201.36,150.26
2016,6,10,19,0,268.0,31.0,1.0,22.0,58.0,141.44,98.13
2016,6,10,19,15,134.0,15.5,1.05,21.5,29.0,65.9,11.07
2016,6,10,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,11,5,15,78.0,12.0,0.95,18.5,17.5,11.8,0.0
2016,6,11,5,30,156.0,24.0,1.1,19.0,35.0,18.61,6.82
2016,6,11,5,45,251.0,37.0,1.25,19.5,71.5,28.16,18.12
2016,6,11,6,0,346.0,50.0,1.4,20.0,108.0,37.24,26.55
2016,6,11,6,15,413.5,59.5,1.4,20.5,152.5,42.64,31.55
2016,6,11,6,30,481.0,69.0,1.4,21.0,197.0,58.22,36.11
2016,6,11,6,45,531.0,76.5,1.4,21.5,245.5,92.05,52.04
2016,6,11,7,0,581.0,84.0,1.4,22.0,294.0,131.16,77.48
2016,6,11,7,15,617.0,90.0,1.5,22.5,343.5,171.9,108.47
2016,6,11,7,30,653.0,96.0,1.6,23.0,393.0,216.41,144.66
2016,6,11,7,45,680.5,100.5,1.7,24.0,442.0,261.03,181.86
2016,6,11,8,0,708.0,105.0,1.8,25.0,491.0,308.31,221.1
2016,6,11,8,15,729.0,109.0,1.8,25.5,538.5,358.34,262.26
2016,6,11,8,30,750.0,113.0,1.8,26.0,586.0,406.76,301.32
2016,6,11,8,45,767.0,116.0,1.8,27.0,630.5,453.91,337.8
2016,6,11,9,0,784.0,119.0,1.8,28.0,675.0,501.95,373.69
2016,6,11,9,15,796.5,121.5,1.75,28.0,715.0,547.73,408.16
2016,6,11,9,30,809.0,124.0,1.7,28.0,755.0,593.57,441.71
2016,6,11,9,45,818.5,126.0,1.7,28.5,790.0,636.88,471.98
2016,6,11,10,0,828.0,128.0,1.7,29.0,825.0,681.46,502.21
2016,6,11,10,15,835.0,130.0,1.7,29.0,854.0,721.12,528.84
2016,6,11,10,30,842.0,132.0,1.7,29.0,883.0,759.57,553.47
2016,6,11,10,45,846.5,133.5,1.7,29.5,905.5,794.21,574.21
2016,6,11,11,0,851.0,135.0,1.7,30.0,928.0,827.15,593.63
2016,6,11,11,15,854.5,136.0,1.7,30.0,943.5,856.93,612.04
2016,6,11,11,30,858.0,137.0,1.7,30.0,959.0,884.69,629.1
2016,6,11,11,45,859.0,138.0,1.7,30.5,967.0,908.07,642.06
2016,6,11,12,0,860.0,139.0,1.7,31.0,975.0,929.13,653.54
2016,6,11,12,15,860.5,139.0,1.7,31.0,976.0,946.37,663.98
2016,6,11,12,30,861.0,139.0,1.7,31.0,977.0,961.11,672.95
2016,6,11,12,45,865.5,134.0,1.75,31.5,972.5,972.28,679.07
2016,6,11,13,0,870.0,129.0,1.8,32.0,968.0,980.75,683.62
2016,6,11,13,15,867.0,128.5,1.8,32.0,954.5,983.54,685.58
2016,6,11,13,30,864.0,128.0,1.8,32.0,941.0,983.51,685.96
2016,6,11,13,45,859.5,127.0,1.85,32.0,920.5,978.66,684.13
2016,6,11,14,0,855.0,126.0,1.9,32.0,900.0,971.01,680.69
2016,6,11,14,15,848.5,124.5,1.85,32.0,873.0,958.16,672.98
2016,6,11,14,30,842.0,123.0,1.8,32.0,846.0,942.66,663.75
2016,6,11,14,45,834.0,121.0,1.8,32.0,813.0,922.67,652.38
2016,6,11,15,0,826.0,119.0,1.8,32.0,780.0,900.3,639.55
2016,6,11,15,15,815.0,116.5,1.75,32.0,742.0,877.81,626.16
2016,6,11,15,30,804.0,114.0,1.7,32.0,704.0,847.89,608.0
2016,6,11,15,45,792.0,110.0,1.7,32.0,661.5,813.61,587.49
2016,6,11,16,0,780.0,106.0,1.7,32.0,619.0,777.72,565.77
2016,6,11,16,15,761.5,103.0,1.7,31.5,573.0,736.32,541.22
2016,6,11,16,30,743.0,100.0,1.7,31.0,527.0,694.13,515.69
2016,6,11,16,45,721.5,95.0,1.75,31.0,478.5,646.94,485.49
2016,6,11,17,0,700.0,90.0,1.8,31.0,430.0,601.9,455.82
2016,6,11,17,15,668.5,85.5,1.6,30.0,380.5,548.94,419.04
2016,6,11,17,30,637.0,81.0,1.4,29.0,331.0,497.25,382.06
2016,6,11,17,45,595.5,74.5,1.2,28.5,281.5,439.06,338.36
2016,6,11,18,0,554.0,68.0,1.0,28.0,232.0,383.59,295.37
2016,6,11,18,15,493.5,60.5,1.0,27.0,185.5,320.85,246.65
2016,6,11,18,30,433.0,53.0,1.0,26.0,139.0,263.14,200.01
2016,6,11,18,45,343.5,42.5,1.0,25.5,98.5,196.28,144.96
2016,6,11,19,0,254.0,32.0,1.0,25.0,58.0,138.08,94.99
2016,6,11,19,15,127.0,16.0,1.0,24.5,29.0,62.8,12.69
2016,6,11,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,12,5,15,88.0,12.0,1.4,19.5,18.5,11.8,0.0
2016,6,12,5,30,176.0,24.0,1.6,20.0,37.0,18.62,6.75
2016,6,12,5,45,283.5,36.0,1.85,20.5,75.0,27.51,17.47
2016,6,12,6,0,391.0,48.0,2.1,21.0,113.0,35.61,25.01
2016,6,12,6,15,460.5,56.5,2.15,21.5,159.0,39.99,29.1
2016,6,12,6,30,530.0,65.0,2.2,22.0,205.0,55.66,33.19
2016,6,12,6,45,583.0,71.0,2.25,23.0,255.5,90.79,48.93
2016,6,12,7,0,636.0,77.0,2.3,24.0,306.0,131.51,74.95
2016,6,12,7,15,670.5,82.0,2.5,24.5,357.0,173.85,107.22
2016,6,12,7,30,705.0,87.0,2.7,25.0,408.0,219.81,144.79
2016,6,12,7,45,733.0,90.5,2.95,26.0,458.5,269.29,186.1
