Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,8,0,761.0,94.0,3.2,27.0,509.0,318.21,226.99
2016,6,12,8,15,780.5,97.0,3.25,27.5,557.0,366.1,267.12
2016,6,12,8,30,800.0,100.0,3.3,28.0,605.0,415.47,307.52
2016,6,12,8,45,815.0,103.0,3.4,28.5,650.0,464.05,346.45
2016,6,12,9,0,830.0,106.0,3.5,29.0,695.0,516.73,387.23
2016,6,12,9,15,841.5,108.5,3.45,29.0,735.5,563.72,423.4
2016,6,12,9,30,853.0,111.0,3.4,29.0,776.0,610.55,458.56
2016,6,12,9,45,857.0,115.5,3.35,29.5,810.0,654.05,489.46
2016,6,12,10,0,861.0,120.0,3.3,30.0,844.0,696.4,518.67
2016,6,12,10,15,616.5,256.0,3.25,30.0,784.0,677.21,500.23
2016,6,12,10,30,372.0,392.0,3.2,30.0,724.0,645.51,472.16
2016,6,12,10,45,411.0,391.0,3.2,30.5,766.5,689.27,502.16
2016,6,12,11,0,450.0,390.0,3.2,31.0,809.0,737.08,533.97
2016,6,12,11,15,667.5,260.0,3.2,31.0,893.5,816.02,593.18
2016,6,12,11,30,885.0,130.0,3.2,31.0,978.0,901.68,650.01
2016,6,12,11,45,885.0,131.5,3.2,31.0,986.0,925.26,664.39
2016,6,12,12,0,885.0,133.0,3.2,31.0,994.0,946.4,677.68
2016,6,12,12,15,884.5,133.0,3.25,31.0,994.5,963.13,688.54
2016,6,12,12,30,884.0,133.0,3.3,31.0,995.0,977.26,697.83
2016,6,12,12,45,879.0,134.5,3.4,31.5,987.0,985.83,702.61
2016,6,12,13,0,874.0,136.0,3.5,32.0,979.0,991.6,705.71
2016,6,12,13,15,869.5,135.5,3.55,32.0,964.0,993.06,707.27
2016,6,12,13,30,865.0,135.0,3.6,32.0,949.0,991.67,707.15
2016,6,12,13,45,857.0,135.0,3.65,32.0,926.5,984.5,703.45
2016,6,12,14,0,849.0,135.0,3.7,32.0,904.0,974.59,698.12
2016,6,12,14,15,840.5,133.5,3.65,32.0,875.5,959.96,689.22
2016,6,12,14,30,832.0,132.0,3.6,32.0,847.0,942.75,678.76
2016,6,12,14,45,814.5,134.0,3.6,32.0,811.0,924.0,667.67
2016,6,12,15,0,797.0,136.0,3.6,32.0,775.0,897.59,651.59
2016,6,12,15,15,784.0,133.5,3.5,31.5,736.0,868.57,634.54
2016,6,12,15,30,771.0,131.0,3.4,31.0,697.0,837.7,616.16
2016,6,12,15,45,748.0,131.0,3.3,31.0,652.5,799.25,591.31
2016,6,12,16,0,725.0,131.0,3.2,31.0,608.0,762.9,567.79
2016,6,12,16,15,704.5,126.5,3.05,30.5,562.0,720.07,540.45
2016,6,12,16,30,684.0,122.0,2.9,30.0,516.0,676.7,512.38
2016,6,12,16,45,494.5,155.5,2.75,30.0,426.5,547.25,417.89
2016,6,12,17,0,305.0,189.0,2.6,30.0,337.0,426.85,327.15
2016,6,12,17,15,289.5,169.5,2.4,29.5,297.5,384.11,296.53
2016,6,12,17,30,274.0,150.0,2.2,29.0,258.0,341.94,265.28
2016,6,12,17,45,358.0,119.5,2.05,28.5,239.5,352.25,274.27
2016,6,12,18,0,442.0,89.0,1.9,28.0,221.0,346.21,269.44
2016,6,12,18,15,382.0,78.0,1.8,27.0,176.0,285.41,221.17
2016,6,12,18,30,322.0,67.0,1.7,26.0,131.0,229.88,175.91
2016,6,12,18,45,238.0,52.0,1.65,25.5,92.0,165.8,123.11
2016,6,12,19,0,154.0,37.0,1.6,25.0,53.0,109.87,75.89
2016,6,12,19,15,77.0,18.5,1.65,24.5,26.5,47.63,10.25
2016,6,12,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,15,112.5,12.0,1.6,16.5,20.0,11.8,0.0
2016,6,13,5,30,225.0,24.0,1.8,17.0,40.0,18.84,7.01
2016,6,13,5,45,344.5,34.5,2.05,17.5,81.5,26.11,16.53
2016,6,13,6,0,464.0,45.0,2.3,18.0,123.0,32.88,22.99
2016,6,13,6,15,535.0,52.5,2.4,18.5,171.5,36.56,26.49
2016,6,13,6,30,606.0,60.0,2.5,19.0,220.0,52.82,30.25
2016,6,13,6,45,662.0,64.0,2.7,19.5,273.5,90.17,46.41
2016,6,13,7,0,718.0,68.0,2.9,20.0,327.0,136.5,76.85
2016,6,13,7,15,751.0,72.5,2.9,20.0,380.5,181.99,112.45
2016,6,13,7,30,784.0,77.0,2.9,20.0,434.0,230.98,153.73
2016,6,13,7,45,812.5,79.0,2.95,20.5,487.0,279.92,196.13
2016,6,13,8,0,841.0,81.0,3.0,21.0,540.0,331.57,240.82
2016,6,13,8,15,858.5,84.0,2.9,21.5,590.0,386.76,287.64
2016,6,13,8,30,876.0,87.0,2.8,22.0,640.0,438.89,330.98
2016,6,13,8,45,892.5,87.5,2.75,22.5,686.5,489.3,371.9
2016,6,13,9,0,909.0,88.0,2.7,23.0,733.0,540.32,412.0
2016,6,13,9,15,918.5,90.0,2.6,23.0,774.5,589.24,449.94
2016,6,13,9,30,928.0,92.0,2.5,23.0,816.0,637.73,486.43
2016,6,13,9,45,937.5,92.5,2.4,23.5,852.5,684.2,519.44
2016,6,13,10,0,947.0,93.0,2.3,24.0,889.0,729.8,550.19
2016,6,13,10,15,952.0,94.0,2.15,24.5,918.5,771.57,575.64
2016,6,13,10,30,957.0,95.0,2.0,25.0,948.0,811.72,599.35
2016,6,13,10,45,961.0,95.5,1.9,25.5,971.0,848.83,620.89
2016,6,13,11,0,965.0,96.0,1.8,26.0,994.0,883.92,640.67
2016,6,13,11,15,967.0,96.5,1.7,26.0,1009.5,915.14,658.84
2016,6,13,11,30,969.0,97.0,1.6,26.0,1025.0,943.94,675.23
2016,6,13,11,45,969.5,97.5,1.55,26.5,1033.0,968.85,688.29
2016,6,13,12,0,970.0,98.0,1.5,27.0,1041.0,991.07,699.57
2016,6,13,12,15,969.0,98.0,1.45,27.0,1041.5,1008.61,709.29
2016,6,13,12,30,968.0,98.0,1.4,27.0,1042.0,1023.26,717.29
2016,6,13,12,45,963.0,100.0,1.35,27.5,1034.5,1033.06,720.96
2016,6,13,13,0,958.0,102.0,1.3,28.0,1027.0,1039.79,722.86
2016,6,13,13,15,955.0,101.5,1.25,28.0,1012.5,1042.87,724.09
2016,6,13,13,30,952.0,101.0,1.2,28.0,998.0,1042.83,723.59
2016,6,13,13,45,947.0,100.5,1.15,28.0,976.0,1037.73,720.17
2016,6,13,14,0,942.0,100.0,1.1,28.0,954.0,1029.56,715.07
2016,6,13,14,15,935.5,99.0,1.05,28.0,925.5,1016.4,707.1
2016,6,13,14,30,929.0,98.0,1.0,28.0,897.0,1000.35,697.53
2016,6,13,14,45,920.5,97.0,0.95,28.5,862.5,979.6,683.87
2016,6,13,15,0,912.0,96.0,0.9,29.0,828.0,956.24,668.77
2016,6,13,15,15,901.5,94.0,0.85,28.5,788.0,927.49,653.07
2016,6,13,15,30,891.0,92.0,0.8,28.0,748.0,896.51,635.94
2016,6,13,15,45,877.5,90.0,0.8,28.0,703.0,860.88,615.4
2016,6,13,16,0,864.0,88.0,0.8,28.0,658.0,823.56,593.62
2016,6,13,16,15,847.0,85.5,0.75,28.0,610.0,781.38,567.67
2016,6,13,16,30,830.0,83.0,0.7,28.0,562.0,738.18,540.79
2016,6,13,16,45,807.0,80.0,0.7,28.5,511.0,693.7,512.34
2016,6,13,17,0,784.0,77.0,0.7,29.0,460.0,644.47,480.2
2016,6,13,17,15,754.5,73.0,0.6,28.5,408.0,589.95,443.63
2016,6,13,17,30,725.0,69.0,0.5,28.0,356.0,536.36,405.85
2016,6,13,17,45,684.5,64.5,0.45,27.5,304.0,477.12,363.13
2016,6,13,18,0,644.0,60.0,0.4,27.0,252.0,422.57,322.16
2016,6,13,18,15,585.0,53.5,0.4,26.5,202.5,357.58,272.12
2016,6,13,18,30,526.0,47.0,0.4,26.0,153.0,297.46,223.85
2016,6,13,18,45,435.0,38.5,0.45,25.5,109.5,227.79,167.22
2016,6,13,19,0,344.0,30.0,0.5,25.0,66.0,166.89,115.04
2016,6,13,19,15,172.0,15.0,0.5,24.5,33.0,77.26,21.9
2016,6,13,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,14,5,15,90.0,12.0,1.5,15.5,18.5,11.8,0.0
2016,6,14,5,30,180.0,24.0,1.7,16.0,37.0,18.63,6.87
2016,6,14,5,45,285.5,36.0,1.95,17.0,75.0,27.54,17.78
2016,6,14,6,0,391.0,48.0,2.2,18.0,113.0,35.64,25.38
2016,6,14,6,15,460.5,57.0,2.15,18.5,159.5,40.47,29.91
2016,6,14,6,30,530.0,66.0,2.1,19.0,206.0,56.32,34.31
2016,6,14,6,45,583.5,71.5,2.05,19.5,256.5,90.99,49.87
2016,6,14,7,0,637.0,77.0,2.0,20.0,307.0,131.31,75.96
2016,6,14,7,15,672.5,82.5,2.05,20.5,358.5,174.24,109.05
2016,6,14,7,30,708.0,88.0,2.1,21.0,410.0,220.88,147.55
2016,6,14,7,45,737.5,91.0,2.15,22.0,461.0,270.47,189.27
2016,6,14,8,0,767.0,94.0,2.2,23.0,512.0,319.59,230.56
2016,6,14,8,15,787.0,97.5,2.25,23.5,561.0,368.37,271.69
2016,6,14,8,30,807.0,101.0,2.3,24.0,610.0,418.69,313.08
2016,6,14,8,45,824.0,103.0,2.35,25.0,656.0,467.6,351.73
2016,6,14,9,0,841.0,105.0,2.4,26.0,702.0,520.82,392.16
2016,6,14,9,15,852.5,107.5,2.3,26.0,743.0,568.29,428.36
2016,6,14,9,30,864.0,110.0,2.2,26.0,784.0,615.61,463.39
2016,6,14,9,45,873.5,111.5,2.15,26.5,819.5,660.38,494.92
2016,6,14,10,0,883.0,113.0,2.1,27.0,855.0,704.4,524.99
2016,6,14,10,15,889.0,114.5,2.05,27.0,884.5,744.98,551.56
2016,6,14,10,30,895.0,116.0,2.0,27.0,914.0,784.15,576.52
2016,6,14,10,45,899.5,117.0,1.95,27.5,936.5,820.12,597.87
2016,6,14,11,0,904.0,118.0,1.9,28.0,959.0,854.26,617.7
2016,6,14,11,15,906.5,119.0,1.85,28.0,975.0,884.72,636.13
2016,6,14,11,30,909.0,120.0,1.8,28.0,991.0,912.97,653.01
2016,6,14,11,45,909.5,121.0,1.75,28.5,999.0,937.09,665.85
2016,6,14,12,0,910.0,122.0,1.7,29.0,1007.0,958.72,677.04
2016,6,14,12,15,909.5,122.0,1.65,29.0,1007.5,975.88,686.75
2016,6,14,12,30,909.0,122.0,1.6,29.0,1008.0,990.35,694.85
2016,6,14,12,45,908.0,121.0,1.6,29.5,1001.5,1000.61,699.72
2016,6,14,13,0,907.0,120.0,1.6,30.0,995.0,1008.01,702.95
2016,6,14,13,15,903.5,119.5,1.6,30.0,981.0,1010.54,704.74
2016,6,14,13,30,900.0,119.0,1.6,30.0,967.0,1010.13,704.9
2016,6,14,13,45,893.5,119.5,1.6,30.0,945.5,1004.84,702.22
2016,6,14,14,0,887.0,120.0,1.6,30.0,924.0,996.69,697.95
2016,6,14,14,15,880.0,118.5,1.55,30.0,896.5,983.18,689.8
2016,6,14,14,30,873.0,117.0,1.5,30.0,869.0,966.93,680.11
2016,6,14,14,45,863.0,116.0,1.5,30.0,834.5,945.74,668.14
2016,6,14,15,0,853.0,115.0,1.5,30.0,800.0,922.16,654.72
2016,6,14,15,15,842.0,113.0,1.4,29.5,761.0,894.34,638.63
2016,6,14,15,30,831.0,111.0,1.3,29.0,722.0,864.47,621.19
2016,6,14,15,45,815.5,108.5,1.25,29.0,678.5,833.53,602.4
2016,6,14,16,0,800.0,106.0,1.2,29.0,635.0,795.81,579.11
2016,6,14,16,15,781.5,103.0,1.1,29.0,588.0,753.87,552.3
2016,6,14,16,30,763.0,100.0,1.0,29.0,541.0,711.09,524.71
2016,6,14,16,45,736.5,97.0,0.95,29.0,491.0,661.81,492.92
2016,6,14,17,0,710.0,94.0,0.9,29.0,441.0,615.19,462.1
2016,6,14,17,15,678.5,89.0,0.85,28.5,390.5,561.25,425.21
2016,6,14,17,30,647.0,84.0,0.8,28.0,340.0,508.54,388.06
2016,6,14,17,45,602.5,78.0,0.8,27.5,289.5,448.73,344.69
2016,6,14,18,0,558.0,72.0,0.8,27.0,239.0,391.86,301.84
2016,6,14,18,15,498.0,64.0,0.8,26.0,192.0,328.43,252.86
2016,6,14,18,30,438.0,56.0,0.8,25.0,145.0,269.94,205.79
2016,6,14,18,45,351.0,45.0,0.85,24.0,103.5,202.96,151.06
2016,6,14,19,0,264.0,34.0,0.9,23.0,62.0,144.33,101.03
2016,6,14,19,15,132.0,17.0,0.95,22.5,31.0,66.44,20.38
2016,6,14,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,5.5,1.5,18.0,5.5,5.41,0.0
2016,6,15,5,30,0.0,11.0,1.6,18.0,11.0,10.61,1.38
2016,6,15,5,45,0.0,26.5,1.7,18.5,26.5,25.59,16.01
2016,6,15,6,0,0.0,42.0,1.8,19.0,42.0,40.22,29.23
2016,6,15,6,15,0.0,62.5,1.65,19.0,62.5,58.62,45.65
2016,6,15,6,30,0.0,83.0,1.5,19.0,83.0,76.98,58.77
2016,6,15,6,45,4.5,102.5,1.4,19.5,104.5,95.3,73.63
2016,6,15,7,0,9.0,122.0,1.3,20.0,126.0,114.21,88.55
2016,6,15,7,15,7.5,135.0,1.15,20.5,138.5,127.17,98.6
2016,6,15,7,30,6.0,148.0,1.0,21.0,151.0,139.91,108.3
2016,6,15,7,45,16.0,175.0,0.85,21.5,184.0,167.76,129.35
2016,6,15,8,0,26.0,202.0,0.7,22.0,217.0,196.73,150.87
2016,6,15,8,15,42.0,233.5,0.55,22.5,260.0,227.82,173.49
2016,6,15,8,30,58.0,265.0,0.4,23.0,303.0,265.28,200.41
2016,6,15,8,45,43.0,268.0,0.3,23.5,297.5,265.9,199.69
2016,6,15,9,0,28.0,271.0,0.2,24.0,292.0,264.78,197.73
2016,6,15,9,15,28.5,287.0,0.35,24.5,309.0,282.1,210.21
2016,6,15,9,30,29.0,303.0,0.5,25.0,326.0,299.53,222.54
2016,6,15,9,45,50.0,344.5,0.7,26.0,386.0,353.02,260.71
2016,6,15,10,0,71.0,386.0,0.9,27.0,446.0,408.56,299.42
2016,6,15,10,15,46.0,352.0,0.95,27.5,391.5,364.54,266.87
2016,6,15,10,30,21.0,318.0,1.0,28.0,337.0,320.07,234.24
2016,6,15,10,45,172.0,380.0,1.05,28.5,540.0,494.74,360.58
2016,6,15,11,0,323.0,442.0,1.1,29.0,743.0,682.15,487.05
2016,6,15,11,15,538.0,322.5,1.05,29.0,833.5,765.43,545.26
2016,6,15,11,30,753.0,203.0,1.0,29.0,924.0,856.16,605.82
2016,6,15,11,45,760.5,200.0,1.0,29.5,934.0,880.25,618.31
2016,6,15,12,0,768.0,197.0,1.0,30.0,944.0,902.57,630.42
2016,6,15,12,15,768.5,197.0,1.0,30.0,945.5,919.3,640.35
2016,6,15,12,30,769.0,197.0,1.0,30.0,947.0,933.81,649.03
2016,6,15,12,45,537.0,331.5,1.05,30.5,854.0,857.56,597.51
2016,6,15,13,0,305.0,466.0,1.1,31.0,761.0,769.84,535.17
2016,6,15,13,15,518.0,340.0,1.15,31.0,832.0,862.25,602.42
2016,6,15,13,30,731.0,214.0,1.2,31.0,903.0,949.4,660.87
2016,6,15,13,45,732.0,207.5,1.25,31.0,884.5,945.62,658.78
2016,6,15,14,0,733.0,201.0,1.3,31.0,866.0,939.23,656.26
2016,6,15,14,15,725.0,198.5,1.35,31.0,839.5,925.72,649.43
2016,6,15,14,30,717.0,196.0,1.4,31.0,813.0,909.88,641.24
2016,6,15,14,45,556.0,265.0,1.5,31.0,732.0,819.32,583.73
2016,6,15,15,0,395.0,334.0,1.6,31.0,651.0,727.05,521.59
2016,6,15,15,15,340.0,332.5,1.6,31.0,596.5,669.8,484.01
2016,6,15,15,30,285.0,331.0,1.6,31.0,542.0,613.89,446.32
2016,6,15,15,45,296.0,307.0,1.6,31.0,514.0,592.14,433.46
2016,6,15,16,0,307.0,283.0,1.6,31.0,486.0,568.69,419.02
2016,6,15,16,15,153.5,164.0,1.55,30.5,265.5,305.29,230.78
2016,6,15,16,30,0.0,45.0,1.5,30.0,45.0,43.5,28.68
2016,6,15,16,45,0.0,77.0,1.45,30.0,77.0,74.47,53.4
2016,6,15,17,0,0.0,109.0,1.4,30.0,109.0,106.52,78.66
2016,6,15,17,15,0.0,96.0,1.3,29.5,96.0,93.61,68.91
2016,6,15,17,30,0.0,83.0,1.2,29.0,83.0,80.69,59.07
2016,6,15,17,45,0.0,70.5,1.15,28.5,70.5,68.26,49.46
2016,6,15,18,0,0.0,58.0,1.1,28.0,58.0,56.05,39.82
2016,6,15,18,15,0.0,46.0,1.0,27.5,46.0,44.43,30.48
2016,6,15,18,30,0.0,34.0,0.9,27.0,34.0,32.82,20.98
2016,6,15,18,45,0.0,23.5,0.8,26.5,23.5,22.67,12.56
2016,6,15,19,0,0.0,13.0,0.7,26.0,13.0,12.53,4.08
2016,6,15,19,15,0.0,6.5,0.7,25.5,6.5,6.26,0.0
2016,6,15,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,16,5,15,4.0,11.5,1.25,21.0,11.5,11.3,0.0
2016,6,16,5,30,8.0,23.0,1.4,21.0,23.0,21.49,8.33
2016,6,16,5,45,44.5,41.0,1.6,21.5,47.5,35.51,24.02
2016,6,16,6,0,81.0,59.0,1.8,22.0,72.0,50.11,37.25
2016,6,16,6,15,102.5,79.0,1.85,22.0,102.0,65.77,51.19
2016,6,16,6,30,124.0,99.0,1.9,22.0,132.0,84.31,62.41
2016,6,16,6,45,141.5,120.5,2.0,22.5,165.5,110.78,80.65
2016,6,16,7,0,159.0,142.0,2.1,23.0,199.0,139.28,101.48
2016,6,16,7,15,132.5,165.0,2.25,23.5,218.0,163.71,121.58
2016,6,16,7,30,106.0,188.0,2.4,24.0,237.0,185.76,139.93
2016,6,16,7,45,270.5,189.0,2.6,25.0,332.0,233.06,171.73
2016,6,16,8,0,435.0,190.0,2.8,26.0,427.0,296.16,217.38
2016,6,16,8,15,612.0,142.5,2.85,26.5,509.5,340.95,250.98
2016,6,16,8,30,789.0,95.0,2.9,27.0,592.0,405.21,300.72
2016,6,16,8,45,809.0,96.0,2.95,27.5,638.0,457.49,342.26
2016,6,16,9,0,829.0,97.0,3.0,28.0,684.0,506.88,380.71
2016,6,16,9,15,841.5,99.0,3.0,28.5,725.0,553.87,416.25
2016,6,16,9,30,854.0,101.0,3.0,29.0,766.0,600.8,450.73
2016,6,16,9,45,864.5,102.0,3.05,29.5,802.5,645.3,482.72
2016,6,16,10,0,875.0,103.0,3.1,30.0,839.0,689.15,513.47
2016,6,16,10,15,882.5,104.5,3.05,30.0,869.0,730.46,540.78
2016,6,16,10,30,890.0,106.0,3.0,30.0,899.0,770.51,566.83
2016,6,16,10,45,896.0,106.5,3.0,30.5,923.0,807.01,589.3
2016,6,16,11,0,902.0,107.0,3.0,31.0,947.0,841.79,610.39
2016,6,16,11,15,906.0,108.0,2.95,31.0,964.0,873.45,630.17
2016,6,16,11,30,910.0,109.0,2.9,31.0,981.0,902.99,648.45
2016,6,16,11,45,913.0,109.0,2.9,31.5,990.5,928.43,663.01
2016,6,16,12,0,916.0,109.0,2.9,32.0,1000.0,951.45,675.98
2016,6,16,12,15,916.5,109.0,2.85,32.0,1002.0,969.61,686.85
2016,6,16,12,30,917.0,109.0,2.8,32.0,1004.0,985.1,696.08
2016,6,16,12,45,917.0,108.0,2.8,32.0,998.5,996.36,703.15
2016,6,16,13,0,917.0,107.0,2.8,32.0,993.0,1004.76,708.54
2016,6,16,13,15,914.0,106.5,2.7,32.0,979.0,1007.78,709.8
2016,6,16,13,30,911.0,106.0,2.6,32.0,965.0,1007.83,709.33
2016,6,16,13,45,907.0,105.0,2.55,32.0,944.0,1003.4,706.64
2016,6,16,14,0,903.0,104.0,2.5,32.0,923.0,996.03,702.26
2016,6,16,14,15,896.0,102.5,2.4,32.0,895.0,982.31,693.56
2016,6,16,14,30,889.0,101.0,2.3,32.0,867.0,965.82,683.25
2016,6,16,14,45,879.0,100.0,2.2,32.5,833.0,944.34,668.53
2016,6,16,15,0,869.0,99.0,2.1,33.0,799.0,920.42,652.41
2016,6,16,15,15,858.5,97.5,2.0,32.5,760.0,893.21,636.91
2016,6,16,15,30,848.0,96.0,1.9,32.0,721.0,863.89,620.0
2016,6,16,15,45,830.5,95.0,1.8,32.0,677.0,827.14,596.95
2016,6,16,16,0,813.0,94.0,1.7,32.0,633.0,789.05,572.96
2016,6,16,16,15,795.0,91.0,1.7,32.0,586.0,752.03,550.37
2016,6,16,16,30,777.0,88.0,1.7,32.0,539.0,709.2,523.55
2016,6,16,16,45,747.5,87.0,1.7,32.0,488.5,659.55,491.64
2016,6,16,17,0,718.0,86.0,1.7,32.0,438.0,610.33,459.43
2016,6,16,17,15,687.5,81.5,1.55,31.5,388.0,559.29,423.84
2016,6,16,17,30,657.0,77.0,1.4,31.0,338.0,507.43,386.59
2016,6,16,17,45,608.5,73.0,1.3,30.5,288.0,447.26,342.26
2016,6,16,18,0,560.0,69.0,1.2,30.0,238.0,390.35,298.94
2016,6,16,18,15,501.0,61.5,1.15,29.0,191.0,327.86,250.66
2016,6,16,18,30,442.0,54.0,1.1,28.0,144.0,270.23,204.38
2016,6,16,18,45,354.0,44.0,1.1,27.5,103.0,203.68,149.98
2016,6,16,19,0,266.0,34.0,1.1,27.0,62.0,145.51,100.74
2016,6,16,19,15,133.0,17.0,1.2,26.5,31.0,67.15,23.15
2016,6,16,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,17,5,15,99.0,11.5,1.5,21.0,18.0,11.3,0.0
2016,6,17,5,30,198.0,23.0,1.7,21.0,36.0,17.93,5.9
2016,6,17,5,45,302.0,33.5,1.95,21.5,73.5,25.24,15.44
2016,6,17,6,0,406.0,44.0,2.2,22.0,111.0,32.04,21.83
2016,6,17,6,15,474.0,51.5,2.35,22.5,156.0,35.75,25.3
2016,6,17,6,30,542.0,59.0,2.5,23.0,201.0,49.96,28.74
2016,6,17,6,45,590.0,64.5,2.7,23.5,250.0,84.82,44.0
2016,6,17,7,0,638.0,70.0,2.9,24.0,299.0,124.73,69.53
2016,6,17,7,15,671.5,74.5,2.95,24.0,349.0,166.46,101.53
2016,6,17,7,30,705.0,79.0,3.0,24.0,399.0,214.56,141.21
2016,6,17,7,45,731.0,82.5,3.05,24.5,448.5,260.16,180.07
2016,6,17,8,0,757.0,86.0,3.1,25.0,498.0,308.25,221.06
2016,6,17,8,15,776.0,89.0,3.05,25.5,545.0,355.69,261.15
2016,6,17,8,30,795.0,92.0,3.0,26.0,592.0,404.56,301.43
2016,6,17,8,45,519.5,207.5,3.0,26.5,544.0,418.12,314.4
2016,6,17,9,0,244.0,323.0,3.0,27.0,496.0,409.9,307.73
2016,6,17,9,15,122.0,214.5,3.0,27.0,301.0,265.38,200.57
2016,6,17,9,30,0.0,106.0,3.0,27.0,106.0,102.52,74.78
2016,6,17,9,45,3.5,148.0,3.0,27.5,151.0,144.83,107.33
2016,6,17,10,0,7.0,190.0,3.0,28.0,196.0,187.35,139.28
2016,6,17,10,15,240.0,274.0,3.0,28.0,488.0,426.53,321.74
2016,6,17,10,30,473.0,358.0,3.0,28.0,780.0,687.47,508.17
2016,6,17,10,45,260.5,385.5,3.05,28.0,619.0,566.92,418.59
2016,6,17,11,0,48.0,413.0,3.1,28.0,458.0,432.91,318.16
2016,6,17,11,15,76.0,444.5,3.15,28.0,517.5,489.85,359.81
2016,6,17,11,30,104.0,476.0,3.2,28.0,577.0,548.67,401.51
2016,6,17,11,45,62.5,411.5,3.25,28.0,472.5,454.52,334.03
2016,6,17,12,0,21.0,347.0,3.3,28.0,368.0,355.68,262.2
2016,6,17,12,15,203.5,389.5,3.4,28.0,588.5,576.34,426.28
2016,6,17,12,30,386.0,432.0,3.5,28.0,809.0,798.93,582.34
2016,6,17,12,45,198.5,324.5,3.65,28.0,518.5,519.13,385.5
2016,6,17,13,0,11.0,217.0,3.8,28.0,228.0,222.14,164.24
2016,6,17,13,15,241.0,308.5,3.95,27.5,536.0,552.87,415.39
2016,6,17,13,30,471.0,400.0,4.1,27.0,844.0,880.95,646.22
2016,6,17,13,45,662.5,262.0,4.25,27.0,871.5,933.29,687.76
2016,6,17,14,0,854.0,124.0,4.4,27.0,899.0,968.88,712.8
2016,6,17,14,15,582.5,262.0,4.5,26.5,783.5,853.34,635.38
2016,6,17,14,30,311.0,400.0,4.6,26.0,668.0,723.5,539.19
2016,6,17,14,45,159.0,298.5,4.7,26.0,435.5,461.72,350.7
2016,6,17,15,0,7.0,197.0,4.8,26.0,203.0,199.68,150.2
2016,6,17,15,15,95.0,272.5,4.8,25.5,343.0,372.98,286.12
2016,6,17,15,30,183.0,348.0,4.8,25.0,483.0,532.78,407.44
2016,6,17,15,45,187.0,325.0,4.8,25.0,456.0,508.81,390.41
2016,6,17,16,0,191.0,302.0,4.8,25.0,429.0,483.91,373.24
2016,6,17,16,15,190.0,278.5,4.7,24.5,397.0,453.47,352.16
2016,6,17,16,30,189.0,255.0,4.6,24.0,365.0,422.44,330.34
2016,6,17,16,45,99.5,210.0,4.55,24.0,267.5,301.12,236.0
2016,6,17,17,0,10.0,165.0,4.5,24.0,170.0,171.97,133.07
2016,6,17,17,15,6.5,147.5,4.35,23.5,150.5,151.92,117.82
2016,6,17,17,30,3.0,130.0,4.2,23.0,131.0,132.1,102.38
2016,6,17,17,45,276.0,100.5,4.05,22.5,184.0,284.43,229.56
2016,6,17,18,0,549.0,71.0,3.9,22.0,237.0,387.26,311.71
2016,6,17,18,15,490.0,63.5,3.6,21.5,190.5,325.22,259.6
2016,6,17,18,30,431.0,56.0,3.3,21.0,144.0,268.01,210.67
2016,6,17,18,45,345.5,45.5,3.05,21.0,103.5,202.3,154.1
2016,6,17,19,0,260.0,35.0,2.8,21.0,63.0,143.72,102.57
2016,6,17,19,15,130.0,17.5,2.65,20.5,31.5,67.22,25.24
2016,6,17,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,18,5,15,76.5,13.0,2.75,16.0,18.0,12.78,0.0
2016,6,18,5,30,153.0,26.0,2.8,16.0,36.0,20.33,7.55
2016,6,18,5,45,258.0,39.0,2.9,16.5,74.0,29.86,19.74
2016,6,18,6,0,363.0,52.0,3.0,17.0,112.0,38.93,28.32
2016,6,18,6,15,435.5,61.5,3.1,17.5,158.0,44.69,33.72
2016,6,18,6,30,508.0,71.0,3.2,18.0,204.0,59.42,37.95
2016,6,18,6,45,553.5,80.0,3.35,19.0,253.5,95.31,54.92
2016,6,18,7,0,599.0,89.0,3.5,20.0,303.0,136.07,81.66
2016,6,18,7,15,635.5,95.0,3.55,20.5,354.0,177.56,113.48
2016,6,18,7,30,672.0,101.0,3.6,21.0,405.0,222.91,150.82
2016,6,18,7,45,696.0,107.5,3.65,21.5,455.0,269.14,190.41
2016,6,18,8,0,720.0,114.0,3.7,22.0,505.0,317.71,231.97
2016,6,18,8,15,741.5,118.0,3.75,22.5,553.5,365.37,272.48
2016,6,18,8,30,763.0,122.0,3.8,23.0,602.0,417.92,315.91
2016,6,18,8,45,780.5,125.0,3.85,23.5,648.0,465.87,354.95
2016,6,18,9,0,798.0,128.0,3.9,24.0,694.0,514.76,393.7
2016,6,18,9,15,811.5,131.0,3.95,24.0,735.0,562.19,431.18
2016,6,18,9,30,825.0,134.0,4.0,24.0,776.0,609.78,467.96
2016,6,18,9,45,836.5,135.5,4.05,24.5,812.5,654.67,501.06
2016,6,18,10,0,848.0,137.0,4.1,25.0,849.0,699.11,533.06
2016,6,18,10,15,856.0,138.5,4.1,25.0,879.0,741.66,563.51
2016,6,18,10,30,864.0,140.0,4.1,25.0,909.0,781.32,590.4
2016,6,18,10,45,870.5,141.0,4.15,25.5,933.0,818.0,614.03
2016,6,18,11,0,877.0,142.0,4.2,26.0,957.0,853.07,636.33
2016,6,18,11,15,880.5,143.0,4.2,26.0,973.5,883.82,656.58
2016,6,18,11,30,884.0,144.0,4.2,26.0,990.0,912.5,675.39
2016,6,18,11,45,887.5,143.5,4.25,26.5,1000.0,937.58,690.65
2016,6,18,12,0,891.0,143.0,4.3,27.0,1010.0,960.37,704.35
2016,6,18,12,15,891.5,143.0,4.3,27.0,1011.5,978.43,716.06
2016,6,18,12,30,892.0,143.0,4.3,27.0,1013.0,993.91,726.17
2016,6,18,12,45,897.5,138.0,4.3,27.0,1009.0,1006.72,734.61
2016,6,18,13,0,903.0,133.0,4.3,27.0,1005.0,1016.77,741.34
2016,6,18,13,15,900.5,132.0,4.3,27.0,991.5,1020.06,743.77
2016,6,18,13,30,898.0,131.0,4.3,27.0,978.0,1020.41,744.44
2016,6,18,13,45,896.5,128.0,4.3,27.0,958.0,1016.77,742.62
2016,6,18,14,0,895.0,125.0,4.3,27.0,938.0,1010.15,738.99
2016,6,18,14,15,889.0,123.5,4.25,26.5,911.0,997.76,732.84
2016,6,18,14,30,883.0,122.0,4.2,26.0,884.0,982.59,724.95
2016,6,18,14,45,878.0,118.5,4.2,26.0,851.0,963.56,713.42
2016,6,18,15,0,873.0,115.0,4.2,26.0,818.0,941.89,700.17
2016,6,18,15,15,862.5,113.0,4.15,26.0,779.0,914.27,682.68
2016,6,18,15,30,852.0,111.0,4.1,26.0,740.0,884.52,663.74
2016,6,18,15,45,842.5,106.5,4.1,26.0,697.0,850.93,642.33
2016,6,18,16,0,833.0,102.0,4.1,26.0,654.0,820.53,623.03
2016,6,18,16,15,816.0,99.0,4.0,25.5,607.0,778.87,596.41
2016,6,18,16,30,799.0,96.0,3.9,25.0,560.0,736.19,568.75
2016,6,18,16,45,783.0,90.5,3.8,25.0,511.0,690.61,537.51
2016,6,18,17,0,767.0,85.0,3.7,25.0,462.0,644.4,505.37
2016,6,18,17,15,738.5,80.5,3.45,24.5,410.5,590.66,466.44
2016,6,18,17,30,710.0,76.0,3.2,24.0,359.0,537.76,426.62
2016,6,18,17,45,676.5,69.5,2.95,23.5,308.5,483.12,384.24
2016,6,18,18,0,643.0,63.0,2.7,23.0,258.0,428.19,340.3
2016,6,18,18,15,586.0,57.0,2.4,22.0,209.0,364.63,288.61
2016,6,18,18,30,529.0,51.0,2.1,21.0,160.0,305.68,238.88
2016,6,18,18,45,441.5,42.0,1.85,20.0,116.0,236.24,179.91
2016,6,18,19,0,354.0,33.0,1.6,19.0,72.0,175.11,125.91
2016,6,18,19,15,177.0,16.5,1.55,18.5,36.0,82.24,33.38
2016,6,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,5,15,120.5,12.0,1.1,13.5,20.0,11.8,0.0
2016,6,19,5,30,241.0,24.0,1.3,14.0,40.0,18.99,6.64
2016,6,19,5,45,355.5,34.0,1.55,15.0,80.5,25.8,16.42
2016,6,19,6,0,470.0,44.0,1.8,16.0,121.0,32.15,22.54
2016,6,19,6,15,540.5,51.0,1.7,16.5,169.5,35.44,25.74
2016,6,19,6,30,611.0,58.0,1.6,17.0,218.0,49.65,28.89
2016,6,19,6,45,462.0,91.5,1.5,18.0,227.5,99.27,61.64
2016,6,19,7,0,313.0,125.0,1.4,19.0,237.0,138.65,95.99
2016,6,19,7,15,542.5,101.0,1.45,19.5,331.5,167.28,109.02
2016,6,19,7,30,772.0,77.0,1.5,20.0,426.0,226.08,149.39
2016,6,19,7,45,716.0,97.5,1.55,21.0,451.0,265.3,185.79
2016,6,19,8,0,660.0,118.0,1.6,22.0,476.0,302.07,219.31
2016,6,19,8,15,756.0,105.0,1.6,22.5,552.0,361.77,266.87
2016,6,19,8,30,852.0,92.0,1.6,23.0,628.0,430.78,321.02
2016,6,19,8,45,864.0,95.5,1.65,23.5,673.5,480.66,360.85
2016,6,19,9,0,876.0,99.0,1.7,24.0,719.0,530.82,399.77
2016,6,19,9,15,887.0,101.0,1.7,24.0,760.5,579.15,436.83
2016,6,19,9,30,898.0,103.0,1.7,24.0,802.0,627.24,472.71
2016,6,19,9,45,907.0,104.0,1.75,24.5,838.0,672.7,505.19
2016,6,19,10,0,916.0,105.0,1.8,25.0,874.0,717.32,536.24
2016,6,19,10,15,922.0,106.5,1.8,25.0,904.0,759.22,563.66
2016,6,19,10,30,928.0,108.0,1.8,25.0,934.0,799.67,589.74
2016,6,19,10,45,933.5,108.0,1.8,25.5,957.5,836.71,612.11
2016,6,19,11,0,939.0,108.0,1.8,26.0,981.0,871.9,633.0
2016,6,19,11,15,941.5,109.0,1.8,26.0,997.5,903.49,652.62
2016,6,19,11,30,944.0,110.0,1.8,26.0,1014.0,932.77,670.7
2016,6,19,11,45,945.5,110.0,1.8,26.5,1023.0,957.79,684.66
2016,6,19,12,0,947.0,110.0,1.8,27.0,1032.0,980.23,696.98
2016,6,19,12,15,947.0,110.0,1.8,27.0,1033.0,998.62,708.14
2016,6,19,12,30,947.0,110.0,1.8,27.0,1034.0,1014.22,717.66
2016,6,19,12,45,943.5,111.0,1.8,27.0,1027.0,1024.57,724.02
2016,6,19,13,0,940.0,112.0,1.8,27.0,1020.0,1031.94,728.69
2016,6,19,13,15,937.0,111.5,1.75,27.0,1006.5,1035.28,730.31
2016,6,19,13,30,934.0,111.0,1.7,27.0,993.0,1035.57,730.19
2016,6,19,13,45,926.5,112.5,1.7,27.5,971.0,1030.44,726.15
2016,6,19,14,0,919.0,114.0,1.7,28.0,949.0,1022.36,720.47
2016,6,19,14,15,912.5,112.5,1.65,27.5,921.0,1009.25,713.96
2016,6,19,14,30,906.0,111.0,1.6,27.0,893.0,993.29,705.79
2016,6,19,14,45,893.5,112.0,1.6,27.0,858.0,971.55,693.39
2016,6,19,15,0,881.0,113.0,1.6,27.0,823.0,947.43,679.55
2016,6,19,15,15,870.5,111.0,1.55,27.0,783.5,919.68,662.77
2016,6,19,15,30,860.0,109.0,1.5,27.0,744.0,889.76,644.6
2016,6,19,15,45,621.0,186.0,1.45,27.0,630.5,755.03,556.9
2016,6,19,16,0,382.0,263.0,1.4,27.0,517.0,609.83,453.87
2016,6,19,16,15,410.5,234.5,1.3,26.5,489.5,600.3,450.52
2016,6,19,16,30,439.0,206.0,1.2,26.0,462.0,578.9,437.75
2016,6,19,16,45,410.5,191.0,1.2,26.0,413.0,526.91,401.59
2016,6,19,17,0,382.0,176.0,1.2,26.0,364.0,475.93,365.6
2016,6,19,17,15,359.5,161.5,1.1,25.5,323.0,422.31,327.25
2016,6,19,17,30,337.0,147.0,1.0,25.0,282.0,378.62,295.16
2016,6,19,17,45,318.5,128.0,0.95,24.5,241.0,333.22,261.13
2016,6,19,18,0,300.0,109.0,0.9,24.0,200.0,288.82,226.78
2016,6,19,18,15,269.0,91.0,0.85,23.0,161.5,240.71,188.68
2016,6,19,18,30,238.0,73.0,0.8,22.0,123.0,195.05,151.26
2016,6,19,18,45,188.5,56.0,0.8,21.5,88.5,146.0,110.12
2016,6,19,19,0,139.0,39.0,0.8,21.0,54.0,101.37,71.72
2016,6,19,19,15,69.5,19.5,0.8,20.5,27.0,47.53,17.95
2016,6,19,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,15,101.0,12.0,1.05,14.5,19.0,11.8,0.0
2016,6,20,5,30,202.0,24.0,1.2,15.0,38.0,19.03,6.42
2016,6,20,5,45,312.0,35.0,1.4,16.0,76.5,26.79,17.17
2016,6,20,6,0,422.0,46.0,1.6,17.0,115.0,34.01,24.05
2016,6,20,6,15,493.0,54.0,1.6,17.5,162.0,38.05,27.92
2016,6,20,6,30,564.0,62.0,1.6,18.0,209.0,51.8,31.43
2016,6,20,6,45,614.0,67.5,1.6,19.0,259.5,87.7,46.72
2016,6,20,7,0,664.0,73.0,1.6,20.0,310.0,128.88,72.95
2016,6,20,7,15,698.5,78.0,1.65,21.0,362.0,172.38,106.05
2016,6,20,7,30,733.0,83.0,1.7,22.0,414.0,222.6,146.96
2016,6,20,7,45,760.5,86.0,1.8,23.0,465.5,269.47,186.46
2016,6,20,8,0,788.0,89.0,1.9,24.0,517.0,318.99,228.06
2016,6,20,8,15,807.5,92.0,1.8,24.5,565.5,368.1,269.06
2016,6,20,8,30,827.0,95.0,1.7,25.0,614.0,418.69,310.08
2016,6,20,8,45,843.5,97.0,1.6,25.5,660.0,472.06,351.77
2016,6,20,9,0,860.0,99.0,1.5,26.0,706.0,522.19,389.69
2016,6,20,9,15,871.0,101.0,1.4,26.0,747.5,569.81,425.28
2016,6,20,9,30,882.0,103.0,1.3,26.0,789.0,617.2,459.5
2016,6,20,9,45,894.5,102.0,1.2,26.5,826.0,662.4,490.17
2016,6,20,10,0,907.0,101.0,1.1,27.0,863.0,707.05,519.31
2016,6,20,10,15,913.5,102.5,0.95,27.5,893.0,748.96,543.11
2016,6,20,10,30,920.0,104.0,0.8,28.0,923.0,789.48,565.11
2016,6,20,10,45,924.5,105.0,0.7,28.5,946.0,826.39,584.77
2016,6,20,11,0,929.0,106.0,0.6,29.0,969.0,861.42,602.73
2016,6,20,11,15,932.0,106.5,0.5,29.0,985.5,892.69,619.12
2016,6,20,11,30,935.0,107.0,0.4,29.0,1002.0,921.7,633.87
2016,6,20,11,45,936.0,107.5,0.35,29.5,1011.0,946.54,645.68
2016,6,20,12,0,937.0,108.0,0.3,30.0,1020.0,968.82,655.92
2016,6,20,12,15,936.5,108.0,0.25,30.0,1021.0,986.58,664.81
2016,6,20,12,30,936.0,108.0,0.2,30.0,1022.0,1001.56,672.22
2016,6,20,12,45,934.0,108.5,0.2,30.0,1015.5,1012.76,678.54
2016,6,20,13,0,932.0,109.0,0.2,30.0,1009.0,1021.02,683.33
2016,6,20,13,15,929.0,108.5,0.15,30.0,995.5,1024.33,684.44
2016,6,20,13,30,926.0,108.0,0.1,30.0,982.0,1024.6,684.11
2016,6,20,13,45,920.0,108.0,0.1,30.5,960.5,1019.43,680.29
2016,6,20,14,0,914.0,108.0,0.1,31.0,939.0,1011.28,674.98
2016,6,20,14,15,908.0,107.0,0.1,31.0,911.5,999.19,668.91
2016,6,20,14,30,902.0,106.0,0.1,31.0,884.0,984.27,661.33
2016,6,20,14,45,892.0,105.0,0.1,31.0,850.0,962.83,650.05
2016,6,20,15,0,882.0,104.0,0.1,31.0,816.0,938.88,637.4
2016,6,20,15,15,871.0,102.0,0.15,30.5,776.5,910.61,624.19
2016,6,20,15,30,860.0,100.0,0.2,30.0,737.0,880.18,609.64
2016,6,20,15,45,843.5,99.0,0.25,30.0,692.5,844.15,590.28
2016,6,20,16,0,827.0,98.0,0.3,30.0,648.0,811.66,572.95
2016,6,20,16,15,809.0,95.0,0.35,30.0,600.0,769.41,549.08
2016,6,20,16,30,791.0,92.0,0.4,30.0,552.0,726.21,524.22
2016,6,20,16,45,759.5,91.0,0.5,30.0,501.0,674.62,493.87
2016,6,20,17,0,728.0,90.0,0.6,30.0,450.0,623.54,462.9
2016,6,20,17,15,696.5,85.5,0.6,29.5,399.0,571.66,428.64
2016,6,20,17,30,665.0,81.0,0.6,29.0,348.0,518.8,392.37
2016,6,20,17,45,615.0,77.0,0.65,28.5,296.5,457.32,348.73
2016,6,20,18,0,565.0,73.0,0.7,28.0,245.0,399.17,305.72
2016,6,20,18,15,505.0,65.0,0.7,27.0,197.5,335.22,256.88
2016,6,20,18,30,445.0,57.0,0.7,26.0,150.0,276.19,209.86
2016,6,20,18,45,351.0,47.0,0.75,25.5,108.0,206.81,153.48
2016,6,20,19,0,257.0,37.0,0.8,25.0,66.0,145.77,102.31
2016,6,20,19,15,128.5,18.5,0.85,24.5,33.0,68.74,28.14
2016,6,20,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,15,19.5,11.5,1.55,19.0,12.5,11.3,0.0
2016,6,21,5,30,39.0,23.0,1.7,19.0,25.0,20.49,6.9
2016,6,21,5,45,86.5,40.0,1.9,19.5,52.0,32.83,21.9
2016,6,21,6,0,134.0,57.0,2.1,20.0,79.0,45.9,33.91
2016,6,21,6,15,162.0,76.5,2.1,20.5,112.0,60.33,46.8
2016,6,21,6,30,190.0,96.0,2.1,21.0,145.0,78.17,57.18
2016,6,21,6,45,211.5,115.0,2.15,21.5,181.0,106.0,74.87
2016,6,21,7,0,233.0,134.0,2.2,22.0,217.0,136.19,96.36
2016,6,21,7,15,252.0,155.0,2.3,22.5,257.5,169.9,122.07
2016,6,21,7,30,271.0,176.0,2.4,23.0,298.0,205.73,150.18
2016,6,21,7,45,230.5,204.5,2.55,24.0,317.5,234.31,174.36
2016,6,21,8,0,190.0,233.0,2.7,25.0,337.0,263.73,198.33
2016,6,21,8,15,263.5,244.5,2.75,25.5,402.0,306.91,230.5
2016,6,21,8,30,337.0,256.0,2.8,26.0,467.0,361.65,271.62
2016,6,21,8,45,301.0,286.5,2.85,27.0,485.5,389.74,292.45
2016,6,21,9,0,265.0,317.0,2.9,28.0,504.0,414.49,309.93
2016,6,21,9,15,310.5,326.0,2.9,28.0,557.5,461.85,345.02
2016,6,21,9,30,356.0,335.0,2.9,28.0,611.0,512.92,382.37
2016,6,21,9,45,328.5,361.0,2.9,28.5,625.5,536.3,397.75
2016,6,21,10,0,301.0,387.0,2.9,29.0,640.0,557.17,411.01
2016,6,21,10,15,313.0,399.0,2.95,29.0,670.0,591.24,435.02
2016,6,21,10,30,325.0,411.0,3.0,29.0,700.0,625.78,459.05
2016,6,21,10,45,276.5,436.5,3.05,29.5,687.0,625.56,456.56
2016,6,21,11,0,228.0,462.0,3.1,30.0,674.0,623.79,452.99
2016,6,21,11,15,264.5,461.5,3.25,30.0,712.0,662.95,481.12
2016,6,21,11,30,301.0,461.0,3.4,30.0,750.0,705.44,511.14
2016,6,21,11,45,368.0,442.5,3.6,30.5,798.5,759.32,548.8
2016,6,21,12,0,435.0,424.0,3.8,31.0,847.0,815.47,587.5
2016,6,21,12,15,405.5,430.0,3.85,31.0,825.0,804.91,579.66
2016,6,21,12,30,376.0,436.0,3.9,31.0,803.0,792.8,571.17
2016,6,21,12,45,432.5,423.0,3.95,31.5,843.0,845.68,607.01
2016,6,21,13,0,489.0,410.0,4.0,32.0,883.0,896.3,640.55
2016,6,21,13,15,664.5,277.5,3.9,32.0,910.5,943.23,677.39
2016,6,21,13,30,840.0,145.0,3.8,32.0,938.0,977.25,699.45
2016,6,21,13,45,834.0,144.5,3.7,32.0,917.5,972.02,695.74
2016,6,21,14,0,828.0,144.0,3.6,32.0,897.0,964.08,690.68
2016,6,21,14,15,618.0,251.0,3.6,32.0,803.5,876.78,633.84
2016,6,21,14,30,408.0,358.0,3.6,32.0,710.0,779.76,563.74
2016,6,21,14,45,345.5,365.5,3.65,32.0,656.0,718.27,522.3
2016,6,21,15,0,283.0,373.0,3.7,32.0,602.0,664.86,485.3
2016,6,21,15,15,169.0,346.0,3.7,32.0,481.0,519.67,382.62
2016,6,21,15,30,55.0,319.0,3.7,32.0,360.0,378.23,279.25
2016,6,21,15,45,42.5,287.5,3.7,32.0,318.0,333.76,247.64
2016,6,21,16,0,30.0,256.0,3.7,32.0,276.0,289.6,215.52
2016,6,21,16,15,26.0,234.0,3.6,31.5,250.5,255.12,190.83
2016,6,21,16,30,22.0,212.0,3.5,31.0,225.0,229.23,172.21
2016,6,21,16,45,11.0,172.0,3.45,31.0,178.5,179.28,134.44
2016,6,21,17,0,0.0,132.0,3.4,31.0,132.0,130.17,96.74
2016,6,21,17,15,8.5,136.5,3.15,30.0,140.0,141.43,106.55
2016,6,21,17,30,17.0,141.0,2.9,29.0,148.0,152.7,116.28
2016,6,21,17,45,12.0,122.5,2.7,28.5,127.0,130.67,99.26
2016,6,21,18,0,7.0,104.0,2.5,28.0,106.0,108.99,82.27
2016,6,21,18,15,3.5,84.5,2.6,27.5,85.5,87.24,64.93
2016,6,21,18,30,0.0,65.0,2.7,27.0,65.0,65.6,47.36
2016,6,21,18,45,0.0,47.0,2.8,26.5,47.0,47.12,32.1
2016,6,21,19,0,0.0,29.0,2.9,26.0,29.0,28.21,16.31
2016,6,21,19,15,0.0,16.5,2.95,25.5,16.5,15.93,2.8
2016,6,21,19,30,0.0,4.0,3.0,25.0,4.0,3.93,0.0
2016,6,21,19,45,0.0,2.0,3.05,25.0,2.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
