Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,5,15,72.5,11.5,1.15,20.5,16.5,11.3,0.0
2016,6,22,5,30,145.0,23.0,1.3,21.0,33.0,17.89,4.99
2016,6,22,5,45,249.0,36.0,1.5,21.5,69.5,27.48,17.24
2016,6,22,6,0,353.0,49.0,1.7,22.0,106.0,36.93,25.98
2016,6,22,6,15,424.0,58.5,1.75,22.5,151.0,42.15,30.81
2016,6,22,6,30,495.0,68.0,1.8,23.0,196.0,55.06,34.77
2016,6,22,6,45,541.0,73.5,1.85,24.0,242.0,87.2,48.05
2016,6,22,7,0,587.0,79.0,1.9,25.0,288.0,124.28,71.07
2016,6,22,7,15,636.5,84.0,1.95,25.5,343.0,166.34,101.96
2016,6,22,7,30,686.0,89.0,2.0,26.0,398.0,213.49,139.3
2016,6,22,7,45,717.5,91.5,2.15,26.5,449.0,261.99,179.56
2016,6,22,8,0,749.0,94.0,2.3,27.0,500.0,310.13,219.84
2016,6,22,8,15,678.0,130.5,2.2,27.5,524.0,351.36,255.72
2016,6,22,8,30,607.0,167.0,2.1,28.0,548.0,388.98,286.89
2016,6,22,8,45,717.0,135.5,2.05,28.5,617.5,441.13,326.91
2016,6,22,9,0,827.0,104.0,2.0,29.0,687.0,508.84,377.64
2016,6,22,9,15,655.0,193.0,1.8,29.5,672.0,527.62,389.86
2016,6,22,9,30,483.0,282.0,1.6,30.0,657.0,537.35,393.82
2016,6,22,9,45,476.5,301.5,1.45,30.5,686.0,573.62,417.57
2016,6,22,10,0,470.0,321.0,1.3,31.0,715.0,608.82,439.48
2016,6,22,10,15,662.5,226.0,1.25,31.0,803.5,679.43,490.63
2016,6,22,10,30,855.0,131.0,1.2,31.0,892.0,764.49,548.08
2016,6,22,10,45,634.5,262.0,1.2,31.5,834.5,742.62,528.51
2016,6,22,11,0,414.0,393.0,1.2,32.0,777.0,708.29,499.33
2016,6,22,11,15,433.0,402.0,1.55,32.0,810.5,748.75,529.07
2016,6,22,11,30,452.0,411.0,1.9,32.0,844.0,789.41,557.94
2016,6,22,11,45,441.5,417.0,2.25,32.0,843.0,800.78,567.21
2016,6,22,12,0,431.0,423.0,2.6,32.0,842.0,810.64,575.49
2016,6,22,12,15,455.5,422.0,2.45,31.5,865.5,845.12,598.49
2016,6,22,12,30,480.0,421.0,2.3,31.0,889.0,879.07,620.65
2016,6,22,12,45,476.5,418.0,2.2,31.0,881.0,883.15,622.27
2016,6,22,13,0,473.0,415.0,2.1,31.0,873.0,885.47,623.03
2016,6,22,13,15,451.0,407.5,2.05,31.0,839.0,863.38,608.54
2016,6,22,13,30,429.0,400.0,2.0,31.0,805.0,839.31,592.99
2016,6,22,13,45,305.0,427.5,1.95,31.0,712.0,743.63,527.92
2016,6,22,14,0,181.0,455.0,1.9,31.0,619.0,645.65,460.26
2016,6,22,14,15,208.5,436.5,1.85,31.0,621.0,654.65,468.29
2016,6,22,14,30,236.0,418.0,1.8,31.0,623.0,662.21,474.6
2016,6,22,14,45,206.5,404.0,1.75,31.5,578.0,618.8,444.28
2016,6,22,15,0,177.0,390.0,1.7,32.0,533.0,575.47,414.21
2016,6,22,15,15,267.0,352.0,1.65,32.0,555.5,624.68,451.17
2016,6,22,15,30,357.0,314.0,1.6,32.0,578.0,660.04,477.87
2016,6,22,15,45,331.5,299.5,1.6,32.0,533.0,615.27,447.96
2016,6,22,16,0,306.0,285.0,1.6,32.0,488.0,570.79,418.46
2016,6,22,16,15,196.5,268.5,1.6,31.5,395.5,447.78,332.24
2016,6,22,16,30,87.0,252.0,1.6,31.0,303.0,331.71,247.87
2016,6,22,16,45,198.0,222.0,1.6,31.0,324.0,387.71,293.04
2016,6,22,17,0,309.0,192.0,1.6,31.0,345.0,434.68,329.89
2016,6,22,17,15,434.5,147.0,1.45,30.5,336.0,464.73,354.36
2016,6,22,17,30,560.0,102.0,1.3,30.0,327.0,478.27,365.99
2016,6,22,17,45,520.5,93.0,1.2,29.5,279.5,421.48,323.68
2016,6,22,18,0,481.0,84.0,1.1,29.0,232.0,367.24,282.42
2016,6,22,18,15,422.5,74.5,1.0,28.5,186.5,303.59,232.73
2016,6,22,18,30,364.0,65.0,0.9,28.0,141.0,248.14,187.94
2016,6,22,18,45,279.5,52.0,0.8,27.5,101.0,183.57,135.48
2016,6,22,19,0,195.0,39.0,0.7,27.0,61.0,127.22,88.7
2016,6,22,19,15,97.5,23.5,0.7,26.5,34.5,61.94,25.92
2016,6,22,19,30,0.0,8.0,0.7,26.0,8.0,7.86,0.0
2016,6,22,19,45,0.0,4.0,0.7,26.0,4.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,23,5,15,20.5,11.0,1.95,23.0,12.5,10.81,0.0
2016,6,23,5,30,41.0,22.0,2.1,23.0,25.0,19.66,5.64
2016,6,23,5,45,94.5,41.5,2.25,23.0,55.0,33.97,22.41
2016,6,23,6,0,148.0,61.0,2.4,23.0,85.0,48.88,35.97
2016,6,23,6,15,195.0,80.0,2.45,23.5,123.0,62.9,48.38
2016,6,23,6,30,242.0,99.0,2.5,24.0,161.0,80.59,58.17
2016,6,23,6,45,298.5,108.5,2.55,24.5,202.5,105.94,71.21
2016,6,23,7,0,355.0,118.0,2.6,25.0,244.0,131.66,86.64
2016,6,23,7,15,368.5,137.0,2.75,25.5,286.0,168.74,115.0
2016,6,23,7,30,382.0,156.0,2.9,26.0,328.0,207.4,145.81
2016,6,23,7,45,361.0,182.5,3.1,26.5,360.5,249.47,180.72
2016,6,23,8,0,340.0,209.0,3.3,27.0,393.0,285.0,210.04
2016,6,23,8,15,321.0,236.0,3.4,27.5,422.5,319.75,237.94
2016,6,23,8,30,302.0,263.0,3.5,28.0,452.0,352.76,263.71
2016,6,23,8,45,259.5,293.5,3.65,28.5,464.5,376.35,281.77
2016,6,23,9,0,217.0,324.0,3.8,29.0,477.0,400.37,299.26
2016,6,23,9,15,231.5,343.0,3.8,29.0,515.0,437.21,326.4
2016,6,23,9,30,246.0,362.0,3.8,29.0,553.0,471.15,351.14
2016,6,23,9,45,280.5,372.5,3.85,29.5,600.0,515.57,382.81
2016,6,23,10,0,315.0,383.0,3.9,30.0,647.0,562.52,415.82
2016,6,23,10,15,231.0,412.0,3.9,30.0,609.0,547.29,403.03
2016,6,23,10,30,147.0,441.0,3.9,30.0,571.0,522.01,382.99
2016,6,23,10,45,161.0,454.0,3.95,30.5,600.5,553.03,404.25
2016,6,23,11,0,175.0,467.0,4.0,31.0,630.0,584.82,425.61
2016,6,23,11,15,195.5,474.0,3.95,31.0,659.5,617.18,448.08
2016,6,23,11,30,216.0,481.0,3.9,31.0,689.0,650.34,470.95
2016,6,23,11,45,239.5,481.5,3.85,31.5,713.5,680.64,490.91
2016,6,23,12,0,263.0,482.0,3.8,32.0,738.0,712.2,511.5
2016,6,23,12,15,273.0,480.5,3.7,32.0,746.5,729.37,522.83
2016,6,23,12,30,283.0,479.0,3.6,32.0,755.0,746.04,533.86
2016,6,23,12,45,201.0,482.5,3.55,32.0,678.0,674.74,483.61
2016,6,23,13,0,119.0,486.0,3.5,32.0,601.0,603.55,433.04
2016,6,23,13,15,173.0,479.0,3.4,32.0,644.0,653.49,469.14
2016,6,23,13,30,227.0,472.0,3.3,32.0,687.0,703.15,503.99
2016,6,23,13,45,281.5,447.0,3.2,32.0,707.5,740.53,530.51
2016,6,23,14,0,336.0,422.0,3.1,32.0,728.0,770.36,551.99
2016,6,23,14,15,170.5,292.0,3.0,31.5,447.0,473.88,348.17
2016,6,23,14,30,5.0,162.0,2.9,31.0,166.0,162.85,118.55
2016,6,23,14,45,130.5,271.0,2.8,31.0,376.5,405.72,302.34
2016,6,23,15,0,256.0,380.0,2.7,31.0,587.0,647.2,472.77
2016,6,23,15,15,428.0,300.5,2.55,31.0,626.5,724.78,529.63
2016,6,23,15,30,600.0,221.0,2.4,31.0,666.0,788.43,576.93
2016,6,23,15,45,606.5,202.5,2.3,31.0,629.0,760.73,558.78
2016,6,23,16,0,613.0,184.0,2.2,31.0,592.0,730.65,539.64
2016,6,23,16,15,449.5,213.5,2.0,30.5,501.5,609.57,454.2
2016,6,23,16,30,286.0,243.0,1.8,30.0,411.0,493.26,370.18
2016,6,23,16,45,411.0,195.0,1.65,30.0,411.5,532.37,401.97
2016,6,23,17,0,536.0,147.0,1.5,30.0,412.0,552.34,418.51
2016,6,23,17,15,384.0,152.0,1.3,29.5,331.0,437.05,333.52
2016,6,23,17,30,232.0,157.0,1.1,29.0,250.0,325.65,249.91
2016,6,23,17,45,201.5,140.0,0.95,28.5,213.0,280.36,216.13
2016,6,23,18,0,171.0,123.0,0.8,28.0,176.0,230.63,177.86
2016,6,23,18,15,144.5,102.0,0.8,27.5,141.0,187.66,144.17
2016,6,23,18,30,118.0,81.0,0.8,27.0,106.0,146.74,111.2
2016,6,23,18,45,84.0,60.0,0.8,27.0,75.5,104.83,76.79
2016,6,23,19,0,50.0,39.0,0.8,27.0,45.0,65.3,44.08
2016,6,23,19,15,25.0,22.0,0.8,26.5,25.0,34.28,12.58
2016,6,23,19,30,0.0,5.0,0.8,26.0,5.0,4.91,0.0
2016,6,23,19,45,0.0,2.5,0.8,26.0,2.5,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,5,15,14.0,11.0,1.85,22.0,12.0,10.81,0.0
2016,6,24,5,30,28.0,22.0,1.9,22.0,24.0,19.64,5.33
2016,6,24,5,45,87.5,40.5,2.0,22.5,53.5,33.2,21.8
2016,6,24,6,0,147.0,59.0,2.1,23.0,83.0,47.39,34.69
2016,6,24,6,15,190.5,77.5,2.1,23.0,119.5,61.08,46.92
2016,6,24,6,30,234.0,96.0,2.1,23.0,156.0,78.02,56.54
2016,6,24,6,45,271.5,112.5,2.15,23.0,197.5,106.99,73.45
2016,6,24,7,0,309.0,129.0,2.2,23.0,239.0,139.79,95.79
2016,6,24,7,15,338.0,143.5,2.25,23.5,281.0,173.52,120.87
2016,6,24,7,30,367.0,158.0,2.3,24.0,323.0,205.57,145.84
2016,6,24,7,45,440.0,160.5,2.35,24.5,381.5,246.35,177.02
2016,6,24,8,0,513.0,163.0,2.4,25.0,440.0,294.25,214.46
2016,6,24,8,15,592.0,153.0,2.4,25.0,501.0,339.45,250.64
2016,6,24,8,30,671.0,143.0,2.4,25.0,562.0,392.38,292.93
2016,6,24,8,45,508.0,219.5,2.4,25.5,551.0,420.51,316.11
2016,6,24,9,0,345.0,296.0,2.4,26.0,540.0,435.51,327.16
2016,6,24,9,15,354.0,313.5,2.3,26.0,576.5,473.79,355.4
2016,6,24,9,30,363.0,331.0,2.2,26.0,613.0,512.59,383.33
2016,6,24,9,45,325.0,360.5,2.15,26.5,621.5,532.8,396.15
2016,6,24,10,0,287.0,390.0,2.1,27.0,630.0,549.66,406.19
2016,6,24,10,15,350.5,379.0,2.05,27.0,683.5,599.15,441.72
2016,6,24,10,30,414.0,368.0,2.0,27.0,737.0,650.24,477.75
2016,6,24,10,45,318.5,415.0,1.95,27.5,703.0,638.13,465.34
2016,6,24,11,0,223.0,462.0,1.9,28.0,669.0,619.19,448.44
2016,6,24,11,15,265.5,460.5,1.85,28.0,711.5,662.29,478.42
2016,6,24,11,30,308.0,459.0,1.8,28.0,754.0,709.07,509.98
2016,6,24,11,45,307.5,466.5,1.75,28.0,764.0,727.26,521.09
2016,6,24,12,0,307.0,474.0,1.7,28.0,774.0,744.77,531.91
2016,6,24,12,15,359.5,449.0,1.7,28.0,800.0,779.71,556.36
2016,6,24,12,30,412.0,424.0,1.7,28.0,826.0,816.77,581.84
2016,6,24,12,45,418.5,420.5,1.7,28.5,827.0,829.24,588.7
2016,6,24,13,0,425.0,417.0,1.7,29.0,828.0,840.35,594.93
2016,6,24,13,15,595.0,304.5,1.7,29.0,871.5,901.34,640.11
2016,6,24,13,30,765.0,192.0,1.7,29.0,915.0,956.32,676.86
2016,6,24,13,45,551.0,306.5,1.7,29.0,821.5,867.47,617.33
2016,6,24,14,0,337.0,421.0,1.7,29.0,728.0,770.25,548.7
2016,6,24,14,15,361.5,395.0,1.65,29.0,715.5,767.67,549.17
2016,6,24,14,30,386.0,369.0,1.6,29.0,703.0,763.01,547.47
2016,6,24,14,45,578.5,257.5,1.6,29.5,736.0,835.87,600.93
2016,6,24,15,0,771.0,146.0,1.6,30.0,769.0,886.56,634.4
2016,6,24,15,15,516.0,242.5,1.6,30.0,650.5,743.48,539.2
2016,6,24,15,30,261.0,339.0,1.6,30.0,532.0,601.75,438.42
2016,6,24,15,45,180.5,319.5,1.6,30.0,449.5,497.34,366.43
2016,6,24,16,0,100.0,300.0,1.6,30.0,367.0,396.69,294.38
2016,6,24,16,15,317.5,236.5,1.5,30.0,426.5,519.03,388.86
2016,6,24,16,30,535.0,173.0,1.4,30.0,486.0,617.69,462.11
2016,6,24,16,45,606.0,135.0,1.35,30.0,459.5,614.31,461.07
2016,6,24,17,0,677.0,97.0,1.3,30.0,433.0,599.29,452.55
2016,6,24,17,15,646.0,92.0,1.2,29.5,384.0,547.0,415.91
2016,6,24,17,30,615.0,87.0,1.1,29.0,335.0,495.93,379.42
2016,6,24,17,45,582.5,78.5,1.0,29.0,287.0,441.42,338.65
2016,6,24,18,0,550.0,70.0,0.9,29.0,239.0,388.8,298.1
2016,6,24,18,15,492.0,62.5,0.8,28.5,192.5,327.04,249.88
2016,6,24,18,30,434.0,55.0,0.7,28.0,146.0,270.03,203.87
2016,6,24,18,45,354.5,44.5,0.6,27.5,105.5,206.24,151.81
2016,6,24,19,0,275.0,34.0,0.5,27.0,65.0,150.03,104.51
2016,6,24,19,15,137.5,21.5,0.45,27.0,37.0,76.26,33.6
2016,6,24,19,30,0.0,9.0,0.4,27.0,9.0,8.85,0.0
2016,6,24,19,45,0.0,4.5,0.4,27.0,4.5,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.4,26.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,25,5,15,65.0,11.5,2.2,20.5,15.5,11.3,0.0
2016,6,25,5,30,130.0,23.0,2.3,21.0,31.0,17.94,4.06
2016,6,25,5,45,223.5,36.5,2.45,21.5,66.0,27.96,17.53
2016,6,25,6,0,317.0,50.0,2.6,22.0,101.0,37.5,26.41
2016,6,25,6,15,387.5,60.5,2.65,22.0,145.0,44.19,32.6
2016,6,25,6,30,458.0,71.0,2.7,22.0,189.0,55.82,36.89
2016,6,25,6,45,506.0,79.5,2.8,22.5,236.5,88.72,51.24
2016,6,25,7,0,554.0,88.0,2.9,23.0,284.0,126.71,75.22
2016,6,25,7,15,282.0,119.5,2.9,23.5,220.0,145.04,100.6
2016,6,25,7,30,10.0,151.0,2.9,24.0,156.0,143.08,109.81
2016,6,25,7,45,9.0,163.0,2.95,24.5,168.0,155.16,118.88
2016,6,25,8,0,8.0,175.0,3.0,25.0,180.0,167.09,127.66
2016,6,25,8,15,5.0,171.5,3.0,25.5,175.0,164.22,124.83
2016,6,25,8,30,2.0,168.0,3.0,26.0,170.0,160.73,121.54
2016,6,25,8,45,1.0,148.0,3.0,26.5,149.0,142.3,106.68
2016,6,25,9,0,0.0,128.0,3.0,27.0,128.0,123.28,91.46
2016,6,25,9,15,0.0,135.5,2.95,27.0,135.5,130.49,96.84
2016,6,25,9,30,0.0,143.0,2.9,27.0,143.0,137.72,102.18
2016,6,25,9,45,3.0,161.5,2.85,27.5,164.0,157.29,116.8
2016,6,25,10,0,6.0,180.0,2.8,28.0,185.0,177.14,131.48
2016,6,25,10,15,7.5,185.0,2.75,28.0,191.5,183.4,136.02
2016,6,25,10,30,9.0,190.0,2.7,28.0,198.0,189.77,140.68
2016,6,25,10,45,9.5,189.5,2.7,28.5,198.0,190.2,140.59
2016,6,25,11,0,10.0,189.0,2.7,29.0,198.0,190.64,140.53
2016,6,25,11,15,9.5,192.5,2.65,29.0,201.5,194.08,142.97
2016,6,25,11,30,9.0,196.0,2.6,29.0,205.0,197.48,145.39
2016,6,25,11,45,84.5,345.5,2.55,29.0,428.0,411.44,303.79
2016,6,25,12,0,160.0,495.0,2.5,29.0,651.0,628.98,455.03
2016,6,25,12,15,101.0,459.5,2.45,29.0,558.0,543.65,393.64
2016,6,25,12,30,42.0,424.0,2.4,29.0,465.0,456.47,331.51
2016,6,25,12,45,131.0,455.0,2.35,29.0,582.0,579.72,420.33
2016,6,25,13,0,220.0,486.0,2.3,29.0,699.0,701.81,504.38
2016,6,25,13,15,146.0,466.5,2.3,29.0,607.5,614.24,442.79
2016,6,25,13,30,72.0,447.0,2.3,29.0,516.0,518.87,375.86
2016,6,25,13,45,402.5,329.0,2.3,29.5,697.0,744.42,541.0
2016,6,25,14,0,733.0,211.0,2.3,30.0,878.0,949.79,679.15
2016,6,25,14,15,378.5,266.5,2.35,29.5,610.5,657.48,481.43
2016,6,25,14,30,24.0,322.0,2.4,29.0,343.0,341.31,250.67
2016,6,25,14,45,369.0,254.5,2.45,29.0,553.5,631.33,470.12
2016,6,25,15,0,714.0,187.0,2.5,29.0,764.0,880.89,643.49
2016,6,25,15,15,357.0,125.5,2.55,28.5,414.0,474.61,361.41
2016,6,25,15,30,0.0,64.0,2.6,28.0,64.0,61.95,42.93
2016,6,25,15,45,322.5,118.5,2.65,28.0,333.5,422.5,328.53
2016,6,25,16,0,645.0,173.0,2.7,28.0,603.0,746.01,562.91
2016,6,25,16,15,436.0,213.0,2.7,27.5,494.5,598.33,454.42
2016,6,25,16,30,227.0,253.0,2.7,27.0,386.0,450.06,344.44
2016,6,25,16,45,383.0,201.0,2.7,27.0,401.5,509.72,393.72
2016,6,25,17,0,539.0,149.0,2.7,27.0,417.0,557.07,431.89
2016,6,25,17,15,504.0,140.0,2.6,26.5,368.5,503.44,392.59
2016,6,25,17,30,469.0,131.0,2.5,26.0,320.0,451.64,354.23
2016,6,25,17,45,425.5,119.5,2.4,26.0,272.5,394.18,309.87
2016,6,25,18,0,382.0,108.0,2.3,26.0,225.0,339.86,266.89
2016,6,25,18,15,324.5,93.5,2.05,25.5,180.5,278.65,217.8
2016,6,25,18,30,267.0,79.0,1.8,25.0,136.0,216.11,166.76
2016,6,25,18,45,200.5,61.0,1.55,24.5,97.5,157.8,118.43
2016,6,25,19,0,134.0,43.0,1.3,24.0,59.0,105.55,74.53
2016,6,25,19,15,72.0,24.5,1.3,23.5,32.5,55.99,24.42
2016,6,25,19,30,10.0,6.0,1.3,23.0,6.0,8.41,0.0
2016,6,25,19,45,5.0,3.0,1.3,23.0,3.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,26,5,15,45.5,12.0,1.2,18.5,14.5,11.8,0.0
2016,6,26,5,30,91.0,24.0,1.3,19.0,29.0,20.09,4.86
2016,6,26,5,45,190.0,39.5,1.45,19.5,65.0,30.47,19.77
2016,6,26,6,0,289.0,55.0,1.6,20.0,101.0,41.58,30.15
2016,6,26,6,15,361.0,67.0,1.6,20.5,145.5,49.33,37.26
2016,6,26,6,30,433.0,79.0,1.6,21.0,190.0,61.77,42.52
2016,6,26,6,45,495.0,86.0,1.6,21.5,239.5,93.32,55.73
2016,6,26,7,0,557.0,93.0,1.6,22.0,289.0,130.81,78.65
2016,6,26,7,15,596.0,99.5,1.6,22.5,339.5,170.76,108.2
2016,6,26,7,30,635.0,106.0,1.6,23.0,390.0,214.84,143.41
2016,6,26,7,45,671.0,109.0,1.6,23.5,441.5,259.12,180.04
2016,6,26,8,0,707.0,112.0,1.6,24.0,493.0,306.95,219.73
2016,6,26,8,15,729.0,116.5,1.55,24.5,541.5,354.51,259.02
2016,6,26,8,30,751.0,121.0,1.5,25.0,590.0,407.05,301.06
2016,6,26,8,45,773.5,122.0,1.5,25.5,636.5,454.86,338.7
2016,6,26,9,0,796.0,123.0,1.5,26.0,683.0,504.11,376.33
2016,6,26,9,15,809.0,126.0,1.5,26.5,724.0,551.24,411.3
2016,6,26,9,30,822.0,129.0,1.5,27.0,765.0,598.49,445.29
2016,6,26,9,45,827.5,134.0,1.5,27.5,800.0,642.78,476.12
2016,6,26,10,0,833.0,139.0,1.5,28.0,835.0,686.18,505.46
2016,6,26,10,15,659.0,244.0,1.5,28.0,807.5,691.4,505.35
2016,6,26,10,30,485.0,349.0,1.5,28.0,780.0,685.34,497.07
2016,6,26,10,45,511.0,353.5,1.55,28.5,818.5,729.83,526.54
2016,6,26,11,0,537.0,358.0,1.6,29.0,857.0,775.03,555.55
2016,6,26,11,15,482.5,382.5,1.6,29.0,836.5,771.3,551.32
2016,6,26,11,30,428.0,407.0,1.6,29.0,816.0,763.63,544.85
2016,6,26,11,45,438.0,414.5,1.65,29.5,836.5,794.25,564.15
2016,6,26,12,0,448.0,422.0,1.7,30.0,857.0,824.33,582.55
2016,6,26,12,15,465.5,419.5,1.7,30.0,873.0,851.18,599.83
2016,6,26,12,30,483.0,417.0,1.7,30.0,889.0,877.21,616.54
2016,6,26,12,45,442.0,418.0,1.7,30.0,847.5,849.11,597.8
2016,6,26,13,0,401.0,419.0,1.7,30.0,806.0,815.22,575.83
2016,6,26,13,15,393.0,416.0,1.7,30.0,791.0,810.34,573.18
2016,6,26,13,30,385.0,413.0,1.7,30.0,776.0,803.95,569.32
2016,6,26,13,45,627.0,274.5,1.7,30.0,851.5,910.51,645.87
2016,6,26,14,0,869.0,136.0,1.7,30.0,927.0,995.87,699.76
2016,6,26,14,15,863.0,134.0,1.7,30.0,900.0,983.57,691.96
2016,6,26,14,30,857.0,132.0,1.7,30.0,873.0,968.55,683.64
2016,6,26,14,45,850.5,129.0,1.75,30.0,840.5,949.37,673.41
2016,6,26,15,0,844.0,126.0,1.8,30.0,808.0,927.66,661.61
2016,6,26,15,15,833.0,123.5,1.8,29.5,769.5,905.54,650.28
2016,6,26,15,30,822.0,121.0,1.8,29.0,731.0,875.73,633.92
2016,6,26,15,45,811.0,116.5,1.8,29.0,688.5,841.78,613.52
2016,6,26,16,0,800.0,112.0,1.8,29.0,646.0,806.07,591.81
2016,6,26,16,15,782.0,108.5,1.75,28.5,599.0,764.24,566.46
2016,6,26,16,30,764.0,105.0,1.7,28.0,552.0,721.49,540.12
2016,6,26,16,45,743.0,100.0,1.7,28.0,503.0,674.15,509.46
2016,6,26,17,0,722.0,95.0,1.7,28.0,454.0,629.02,479.7
2016,6,26,17,15,691.5,90.5,1.6,27.5,403.0,575.88,442.46
2016,6,26,17,30,661.0,86.0,1.5,27.0,352.0,523.83,404.97
2016,6,26,17,45,620.0,79.5,1.45,27.0,301.5,464.73,360.55
2016,6,26,18,0,579.0,73.0,1.4,27.0,251.0,408.19,316.7
2016,6,26,18,15,520.0,65.5,1.3,26.0,203.0,344.53,266.96
2016,6,26,18,30,461.0,58.0,1.2,25.0,155.0,285.63,219.16
2016,6,26,18,45,375.0,47.5,1.1,24.0,112.5,217.85,163.38
2016,6,26,19,0,289.0,37.0,1.0,23.0,70.0,158.16,112.61
2016,6,26,19,15,170.5,23.0,1.0,22.5,40.0,88.41,41.1
2016,6,26,19,30,52.0,9.0,1.0,22.0,10.0,21.95,0.0
2016,6,26,19,45,26.0,4.5,1.05,21.5,5.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,10.0,0.85,17.5,10.0,9.83,0.0
2016,6,27,5,30,0.0,20.0,1.0,18.0,20.0,19.1,3.87
2016,6,27,5,45,37.0,38.0,1.2,18.5,44.0,34.49,23.18
2016,6,27,6,0,74.0,56.0,1.4,19.0,68.0,47.67,35.5
2016,6,27,6,15,95.0,76.5,1.5,19.5,97.5,63.75,49.89
2016,6,27,6,30,116.0,97.0,1.6,20.0,127.0,80.93,64.97
2016,6,27,6,45,134.0,117.0,1.7,21.0,159.0,105.79,77.68
2016,6,27,7,0,152.0,137.0,1.8,22.0,191.0,132.66,96.94
2016,6,27,7,15,93.5,152.5,1.95,23.0,187.5,146.17,109.41
2016,6,27,7,30,35.0,168.0,2.1,24.0,184.0,158.17,120.72
2016,6,27,7,45,102.5,200.0,2.3,25.0,253.5,205.54,155.08
2016,6,27,8,0,170.0,232.0,2.5,26.0,323.0,255.41,191.49
2016,6,27,8,15,176.0,255.5,2.45,26.5,357.5,287.99,216.18
2016,6,27,8,30,182.0,279.0,2.4,27.0,392.0,321.25,241.0
2016,6,27,8,45,366.5,249.5,2.4,27.5,499.5,385.57,288.34
2016,6,27,9,0,551.0,220.0,2.4,28.0,607.0,466.39,348.24
2016,6,27,9,15,667.5,179.0,2.3,28.5,675.5,518.83,387.29
2016,6,27,9,30,784.0,138.0,2.2,29.0,744.0,583.67,434.71
2016,6,27,9,45,501.0,270.5,2.1,29.5,664.5,559.23,412.74
2016,6,27,10,0,218.0,403.0,2.0,30.0,585.0,517.72,377.35
2016,6,27,10,15,299.5,393.0,1.9,30.0,653.0,574.65,418.17
2016,6,27,10,30,381.0,383.0,1.8,30.0,721.0,640.52,463.75
2016,6,27,10,45,601.0,269.0,1.7,30.5,818.5,720.68,521.2
2016,6,27,11,0,821.0,155.0,1.6,31.0,916.0,815.61,583.68
2016,6,27,11,15,824.0,156.5,1.55,31.0,932.0,845.72,601.08
2016,6,27,11,30,827.0,158.0,1.5,31.0,948.0,873.92,617.73
2016,6,27,11,45,608.5,292.5,1.45,31.5,877.0,829.75,585.15
2016,6,27,12,0,390.0,427.0,1.4,32.0,806.0,775.15,542.16
2016,6,27,12,15,610.0,293.0,1.35,32.0,887.5,863.16,605.06
2016,6,27,12,30,830.0,159.0,1.3,32.0,969.0,952.03,660.25
2016,6,27,12,45,820.5,164.0,1.3,32.0,961.0,960.39,664.38
2016,6,27,13,0,811.0,169.0,1.3,32.0,953.0,966.03,667.91
2016,6,27,13,15,807.0,168.5,1.25,32.0,939.5,968.83,669.07
2016,6,27,13,30,803.0,168.0,1.2,32.0,926.0,968.92,668.7
2016,6,27,13,45,796.5,167.0,1.2,32.5,905.5,963.35,664.49
2016,6,27,14,0,790.0,166.0,1.2,33.0,885.0,955.12,658.84
2016,6,27,14,15,635.0,251.0,1.15,32.5,818.5,893.14,621.84
2016,6,27,14,30,480.0,336.0,1.1,32.0,752.0,826.28,577.12
2016,6,27,14,45,329.5,363.5,1.1,32.0,644.0,700.95,495.01
2016,6,27,15,0,179.0,391.0,1.1,32.0,536.0,578.37,411.93
2016,6,27,15,15,153.5,370.0,1.1,31.5,490.0,531.49,382.41
2016,6,27,15,30,128.0,349.0,1.1,31.0,444.0,484.97,351.88
2016,6,27,15,45,133.5,327.5,1.1,31.0,421.5,465.43,339.81
2016,6,27,16,0,139.0,306.0,1.1,31.0,399.0,445.03,326.85
2016,6,27,16,15,92.0,270.5,1.05,30.5,330.0,356.85,264.57
2016,6,27,16,30,45.0,235.0,1.0,30.0,261.0,280.05,208.99
2016,6,27,16,45,93.0,223.0,1.0,30.0,271.5,302.95,228.31
2016,6,27,17,0,141.0,211.0,1.0,30.0,282.0,330.34,250.1
2016,6,27,17,15,130.5,189.0,0.95,29.5,249.0,295.06,224.59
2016,6,27,17,30,120.0,167.0,0.9,29.0,216.0,260.24,199.23
2016,6,27,17,45,105.0,145.0,0.9,28.5,183.5,223.33,171.65
2016,6,27,18,0,90.0,123.0,0.9,28.0,151.0,187.4,144.1
2016,6,27,18,15,73.0,101.0,0.8,27.5,121.0,145.52,111.12
2016,6,27,18,30,56.0,79.0,0.7,27.0,91.0,111.22,83.45
2016,6,27,18,45,32.5,58.0,0.65,26.5,64.5,76.7,55.29
2016,6,27,19,0,9.0,37.0,0.6,26.0,38.0,41.11,26.26
2016,6,27,19,15,4.5,20.5,0.6,25.5,21.0,21.53,6.32
2016,6,27,19,30,0.0,4.0,0.6,25.0,4.0,3.93,0.0
2016,6,27,19,45,0.0,2.0,0.65,25.0,2.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,5.0,0.35,22.0,5.0,4.91,0.0
2016,6,28,5,30,0.0,10.0,0.4,22.0,10.0,9.64,0.0
2016,6,28,5,45,0.0,25.0,0.5,22.0,25.0,24.14,14.28
2016,6,28,6,0,0.0,40.0,0.6,22.0,40.0,38.28,27.09
2016,6,28,6,15,0.0,59.0,0.55,22.0,59.0,55.44,42.27
2016,6,28,6,30,0.0,78.0,0.5,22.0,78.0,72.47,57.16
2016,6,28,6,45,3.0,97.5,0.5,22.5,98.5,90.61,68.89
2016,6,28,7,0,6.0,117.0,0.5,23.0,119.0,109.2,83.45
2016,6,28,7,15,3.0,76.5,0.6,23.0,77.5,74.35,55.24
2016,6,28,7,30,0.0,36.0,0.7,23.0,36.0,34.77,23.01
2016,6,28,7,45,0.0,95.0,0.85,23.0,95.0,91.52,68.97
2016,6,28,8,0,0.0,154.0,1.0,23.0,154.0,145.83,111.74
2016,6,28,8,15,1.0,160.5,1.05,23.0,161.5,152.79,116.66
2016,6,28,8,30,2.0,167.0,1.1,23.0,169.0,159.78,121.74
2016,6,28,8,45,1.5,161.0,1.2,23.5,162.5,154.58,117.15
2016,6,28,9,0,1.0,155.0,1.3,24.0,156.0,149.13,112.44
2016,6,28,9,15,4.5,182.0,1.35,24.0,186.0,176.6,133.42
2016,6,28,9,30,8.0,209.0,1.4,24.0,216.0,204.44,154.4
2016,6,28,9,45,10.5,232.0,1.45,24.5,241.0,228.29,171.82
2016,6,28,10,0,13.0,255.0,1.5,25.0,266.0,252.42,189.28
2016,6,28,10,15,21.0,301.0,1.55,25.5,319.0,302.27,225.6
2016,6,28,10,30,29.0,347.0,1.6,26.0,372.0,349.95,259.59
2016,6,28,10,45,22.5,318.5,1.65,26.5,338.5,320.88,237.54
2016,6,28,11,0,16.0,290.0,1.7,27.0,305.0,291.96,215.89
2016,6,28,11,15,17.0,303.0,1.65,27.0,319.0,306.25,226.21
2016,6,28,11,30,18.0,316.0,1.6,27.0,333.0,320.64,236.4
2016,6,28,11,45,34.5,377.5,1.6,27.5,411.0,396.19,290.22
2016,6,28,12,0,51.0,439.0,1.6,28.0,489.0,473.39,343.5
2016,6,28,12,15,37.5,402.0,1.55,28.0,439.0,427.85,310.82
2016,6,28,12,30,24.0,365.0,1.5,28.0,389.0,378.1,275.59
2016,6,28,12,45,88.5,428.0,1.5,28.0,513.5,507.75,368.61
2016,6,28,13,0,153.0,491.0,1.5,28.0,638.0,641.27,459.73
2016,6,28,13,15,203.5,478.5,1.45,28.0,672.0,682.47,487.56
2016,6,28,13,30,254.0,466.0,1.4,28.0,706.0,728.99,519.18
2016,6,28,13,45,270.0,451.0,1.35,28.5,701.5,732.95,520.91
2016,6,28,14,0,286.0,436.0,1.3,29.0,697.0,735.59,522.21
2016,6,28,14,15,155.5,380.5,1.25,28.5,522.0,544.31,393.36
2016,6,28,14,30,25.0,325.0,1.2,28.0,347.0,353.12,258.11
2016,6,28,14,45,88.5,358.0,1.2,28.0,431.0,449.26,329.93
2016,6,28,15,0,152.0,391.0,1.2,28.0,515.0,553.15,403.36
2016,6,28,15,15,475.0,254.0,1.1,28.0,612.5,718.46,524.43
2016,6,28,15,30,798.0,117.0,1.0,28.0,710.0,850.03,612.16
2016,6,28,15,45,786.5,113.5,0.95,28.0,668.5,817.38,590.21
2016,6,28,16,0,775.0,110.0,0.9,28.0,627.0,783.07,569.1
2016,6,28,16,15,674.5,135.5,0.85,28.0,562.0,710.43,522.38
2016,6,28,16,30,574.0,161.0,0.8,28.0,497.0,639.06,474.3
2016,6,28,16,45,638.5,126.5,0.75,28.0,469.5,629.57,470.48
2016,6,28,17,0,703.0,92.0,0.7,28.0,442.0,612.43,460.37
2016,6,28,17,15,673.5,87.5,0.7,27.5,392.5,560.71,425.28
2016,6,28,17,30,644.0,83.0,0.7,27.0,343.0,510.03,390.07
2016,6,28,17,45,606.5,76.5,0.7,27.0,294.5,453.69,348.68
2016,6,28,18,0,569.0,70.0,0.7,27.0,246.0,399.63,307.56
2016,6,28,18,15,512.5,62.5,0.7,26.0,199.0,337.67,260.02
2016,6,28,18,30,456.0,55.0,0.7,25.0,152.0,280.31,214.09
2016,6,28,18,45,373.5,45.0,0.7,24.5,110.0,214.74,160.21
2016,6,28,19,0,291.0,35.0,0.7,24.0,68.0,156.98,111.08
2016,6,28,19,15,174.0,22.0,0.7,23.5,39.0,88.14,40.78
2016,6,28,19,30,57.0,9.0,0.7,23.0,10.0,23.23,0.0
2016,6,28,19,45,28.5,4.5,0.75,23.0,5.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,29,5,15,70.5,10.5,1.15,19.5,14.5,10.32,0.0
2016,6,29,5,30,141.0,21.0,1.3,20.0,29.0,16.38,1.35
2016,6,29,5,45,243.0,34.0,1.45,20.5,64.5,26.05,15.88
2016,6,29,6,0,345.0,47.0,1.6,21.0,100.0,35.59,24.86
2016,6,29,6,15,416.0,56.5,1.65,21.5,144.5,40.88,29.8
2016,6,29,6,30,487.0,66.0,1.7,22.0,189.0,49.3,37.24
2016,6,29,6,45,540.5,72.5,1.8,23.0,238.0,81.99,45.37
2016,6,29,7,0,594.0,79.0,1.9,24.0,287.0,120.34,68.33
2016,6,29,7,15,630.5,85.0,1.95,24.5,337.0,161.27,98.42
2016,6,29,7,30,667.0,91.0,2.0,25.0,387.0,206.04,134.22
2016,6,29,7,45,693.5,95.5,2.15,26.0,436.5,250.74,171.33
2016,6,29,8,0,720.0,100.0,2.3,27.0,486.0,298.03,210.64
2016,6,29,8,15,741.0,104.0,2.15,27.0,534.0,348.36,252.5
2016,6,29,8,30,762.0,108.0,2.0,27.0,582.0,397.22,292.43
2016,6,29,8,45,776.0,112.5,1.85,27.5,626.0,444.9,329.87
2016,6,29,9,0,790.0,117.0,1.7,28.0,670.0,493.24,366.41
2016,6,29,9,15,609.0,209.0,1.5,28.0,650.5,512.9,379.98
2016,6,29,9,30,428.0,301.0,1.3,28.0,631.0,518.82,381.84
2016,6,29,9,45,633.0,212.5,1.15,28.5,727.0,587.69,431.87
2016,6,29,10,0,838.0,124.0,1.0,29.0,823.0,675.56,492.9
2016,6,29,10,15,845.0,126.0,0.9,29.0,852.5,715.96,518.18
2016,6,29,10,30,852.0,128.0,0.8,29.0,882.0,755.16,541.34
2016,6,29,10,45,571.5,286.5,0.75,29.5,798.5,712.84,506.96
2016,6,29,11,0,291.0,445.0,0.7,30.0,715.0,655.81,461.04
2016,6,29,11,15,578.0,290.0,0.7,30.0,838.0,762.98,538.85
2016,6,29,11,30,865.0,135.0,0.7,30.0,961.0,882.76,615.32
2016,6,29,11,45,638.0,278.0,0.75,30.5,891.0,841.69,586.29
2016,6,29,12,0,411.0,421.0,0.8,31.0,821.0,788.64,546.14
2016,6,29,12,15,377.5,436.5,0.8,31.0,804.5,783.36,542.51
2016,6,29,12,30,344.0,452.0,0.8,31.0,788.0,776.61,537.37
2016,6,29,12,45,322.0,459.5,0.85,31.0,772.5,771.26,534.22
2016,6,29,13,0,300.0,467.0,0.9,31.0,757.0,764.45,530.13
2016,6,29,13,15,378.0,434.0,0.85,31.0,794.5,813.41,562.91
2016,6,29,13,30,456.0,401.0,0.8,31.0,832.0,866.0,596.61
2016,6,29,13,45,416.0,400.0,0.75,31.0,787.0,829.2,572.14
2016,6,29,14,0,376.0,399.0,0.7,31.0,742.0,785.25,544.29
2016,6,29,14,15,336.5,402.0,0.6,31.0,702.0,750.41,521.08
2016,6,29,14,30,297.0,405.0,0.5,31.0,662.0,715.13,497.37
2016,6,29,14,45,191.5,391.0,0.4,31.0,554.5,590.59,414.81
2016,6,29,15,0,86.0,377.0,0.3,31.0,447.0,467.7,331.39
2016,6,29,15,15,43.0,213.5,0.25,30.5,248.5,255.2,185.56
2016,6,29,15,30,0.0,50.0,0.2,30.0,50.0,48.38,31.92
2016,6,29,15,45,1.0,106.0,0.2,30.0,107.0,103.72,75.06
2016,6,29,16,0,2.0,162.0,0.2,30.0,164.0,160.66,118.12
2016,6,29,16,15,5.5,175.0,0.25,30.0,179.0,177.12,130.69
2016,6,29,16,30,9.0,188.0,0.3,30.0,194.0,193.86,143.7
2016,6,29,16,45,90.5,199.5,0.4,30.0,245.5,274.7,206.64
2016,6,29,17,0,172.0,211.0,0.5,30.0,297.0,352.21,265.21
2016,6,29,17,15,160.5,189.5,0.6,29.5,263.0,315.63,239.24
2016,6,29,17,30,149.0,168.0,0.7,29.0,229.0,279.55,213.67
2016,6,29,17,45,133.0,146.0,0.8,28.5,194.5,240.83,185.16
2016,6,29,18,0,117.0,124.0,0.9,28.0,160.0,203.14,156.51
2016,6,29,18,15,98.5,102.0,0.85,27.0,128.5,165.28,126.95
2016,6,29,18,30,80.0,80.0,0.8,26.0,97.0,128.69,97.59
2016,6,29,18,45,50.5,59.0,0.8,25.5,69.0,85.19,62.12
2016,6,29,19,0,21.0,38.0,0.8,25.0,41.0,49.13,32.45
2016,6,29,19,15,10.5,21.0,0.85,24.5,22.5,25.26,8.34
2016,6,29,19,30,0.0,4.0,0.9,24.0,4.0,3.93,0.0
2016,6,29,19,45,0.0,2.0,1.0,23.5,2.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,30,5,15,33.0,10.0,1.5,19.0,12.0,9.83,0.0
2016,6,30,5,30,66.0,20.0,1.6,19.0,24.0,16.89,0.9
2016,6,30,5,45,150.5,38.0,1.7,19.5,58.0,31.27,20.22
2016,6,30,6,0,235.0,56.0,1.8,20.0,92.0,42.57,30.92
2016,6,30,6,15,302.5,70.0,1.75,20.5,134.5,51.89,39.44
2016,6,30,6,30,370.0,84.0,1.7,21.0,177.0,62.91,49.17
2016,6,30,6,45,419.0,95.5,1.7,21.5,223.5,94.46,59.82
2016,6,30,7,0,468.0,107.0,1.7,22.0,270.0,131.02,82.76
2016,6,30,7,15,250.5,136.5,1.65,22.5,225.0,152.0,107.64
2016,6,30,7,30,33.0,166.0,1.6,23.0,180.0,155.84,119.28
2016,6,30,7,45,56.0,195.0,1.6,23.5,223.5,189.28,144.39
2016,6,30,8,0,79.0,224.0,1.6,24.0,267.0,225.28,171.27
2016,6,30,8,15,79.5,247.5,1.5,24.5,294.0,251.4,190.69
2016,6,30,8,30,80.0,271.0,1.4,25.0,321.0,277.7,209.87
2016,6,30,8,45,41.0,216.0,1.35,25.5,242.0,218.71,164.96
2016,6,30,9,0,2.0,161.0,1.3,26.0,163.0,155.22,116.06
2016,6,30,9,15,3.5,170.0,1.2,26.0,173.0,164.82,123.28
2016,6,30,9,30,5.0,179.0,1.1,26.0,183.0,174.58,130.38
2016,6,30,9,45,8.0,203.5,1.05,26.5,210.5,199.99,149.01
2016,6,30,10,0,11.0,228.0,1.0,27.0,238.0,225.72,167.55
2016,6,30,10,15,12.5,248.0,0.9,27.0,259.5,246.48,182.4
2016,6,30,10,30,14.0,268.0,0.8,27.0,281.0,267.41,197.23
2016,6,30,10,45,30.5,337.5,0.7,27.5,365.5,344.76,252.12
2016,6,30,11,0,47.0,407.0,0.6,28.0,450.0,425.72,307.14
2016,6,30,11,15,146.0,440.5,0.5,28.0,579.5,543.12,387.88
2016,6,30,11,30,245.0,474.0,0.4,28.0,709.0,667.0,468.71
2016,6,30,11,45,191.0,483.0,0.35,28.5,667.0,637.49,445.13
2016,6,30,12,0,137.0,492.0,0.3,29.0,625.0,604.38,421.01
2016,6,30,12,15,77.0,399.0,0.25,29.0,474.0,461.74,326.23
2016,6,30,12,30,17.0,306.0,0.2,29.0,323.0,313.81,224.38
2016,6,30,12,45,21.0,336.5,0.2,29.0,357.0,348.31,249.64
2016,6,30,13,0,25.0,367.0,0.2,29.0,391.0,387.75,276.6
2016,6,30,13,15,53.5,411.0,0.25,29.0,462.0,461.73,327.74
2016,6,30,13,30,82.0,455.0,0.3,29.0,533.0,536.66,378.11
2016,6,30,13,45,65.0,428.0,0.35,29.5,489.5,494.45,348.99
2016,6,30,14,0,48.0,401.0,0.4,30.0,446.0,451.7,320.35
2016,6,30,14,15,32.0,341.5,0.45,29.5,371.0,375.89,269.92
2016,6,30,14,30,16.0,282.0,0.5,29.0,296.0,293.16,213.01
2016,6,30,14,45,69.0,335.0,0.55,29.0,391.5,406.46,295.79
2016,6,30,15,0,122.0,388.0,0.6,29.0,487.0,521.88,375.92
2016,6,30,15,15,61.0,249.0,0.55,29.0,298.5,308.78,226.47
2016,6,30,15,30,0.0,110.0,0.5,29.0,110.0,106.8,76.89
2016,6,30,15,45,14.0,182.0,0.5,29.0,191.5,191.04,141.89
2016,6,30,16,0,28.0,254.0,0.5,29.0,273.0,285.69,211.88
2016,6,30,16,15,334.0,199.0,0.45,28.5,396.0,500.67,374.11
2016,6,30,16,30,640.0,144.0,0.4,28.0,519.0,671.98,495.5
2016,6,30,16,45,603.5,141.5,0.4,28.0,470.0,620.31,458.87
2016,6,30,17,0,567.0,139.0,0.4,28.0,421.0,569.68,424.96
2016,6,30,17,15,532.5,130.5,0.4,27.5,372.5,512.07,386.27
2016,6,30,17,30,498.0,122.0,0.4,27.0,324.0,459.92,350.12
2016,6,30,17,45,443.0,114.0,0.45,27.0,275.0,398.48,305.38
2016,6,30,18,0,388.0,106.0,0.5,27.0,226.0,341.19,262.27
2016,6,30,18,15,331.5,92.0,0.5,26.5,181.5,280.7,215.65
2016,6,30,18,30,275.0,78.0,0.5,26.0,137.0,225.1,171.37
2016,6,30,18,45,196.0,60.5,0.55,25.5,97.0,155.54,115.6
2016,6,30,19,0,117.0,43.0,0.6,25.0,57.0,99.78,69.92
2016,6,30,19,15,58.5,24.5,0.6,24.5,31.5,52.04,22.33
2016,6,30,19,30,0.0,6.0,0.6,24.0,6.0,5.9,0.0
2016,6,30,19,45,0.0,3.0,0.65,24.0,3.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,1,5,15,53.0,10.0,1.4,21.0,13.0,9.83,0.0
2016,7,1,5,30,106.0,20.0,1.6,21.0,26.0,15.59,0.0
2016,7,1,5,45,204.0,34.0,1.8,21.5,60.5,26.11,15.73
2016,7,1,6,0,302.0,48.0,2.0,22.0,95.0,36.12,25.15
2016,7,1,6,15,373.0,59.0,2.1,22.0,138.0,43.26,31.75
2016,7,1,6,30,444.0,70.0,2.2,22.0,181.0,51.3,38.95
2016,7,1,6,45,496.5,78.0,2.3,22.5,229.0,82.96,48.11
2016,7,1,7,0,549.0,86.0,2.4,23.0,277.0,120.18,70.54
2016,7,1,7,15,344.0,134.5,2.4,23.5,260.5,159.18,109.2
2016,7,1,7,30,139.0,183.0,2.4,24.0,244.0,185.98,138.81
2016,7,1,7,45,82.0,189.5,2.45,24.5,226.5,191.15,144.75
2016,7,1,8,0,25.0,196.0,2.5,25.0,209.0,190.37,145.31
2016,7,1,8,15,67.0,235.5,2.5,25.5,276.0,236.92,179.95
2016,7,1,8,30,109.0,275.0,2.5,26.0,343.0,292.37,221.05
2016,7,1,8,45,264.5,272.0,2.55,26.5,452.5,357.68,269.14
2016,7,1,9,0,420.0,269.0,2.6,27.0,562.0,442.39,331.86
2016,7,1,9,15,395.5,298.5,2.55,27.5,588.0,480.24,358.8
2016,7,1,9,30,371.0,328.0,2.5,28.0,614.0,511.86,380.63
2016,7,1,9,45,356.0,350.0,2.45,28.5,635.0,540.46,399.86
2016,7,1,10,0,341.0,372.0,2.4,29.0,656.0,567.48,417.46
2016,7,1,10,15,584.0,257.0,2.3,29.0,765.0,647.4,478.1
2016,7,1,10,30,827.0,142.0,2.2,29.0,874.0,747.03,549.54
2016,7,1,10,45,839.0,140.0,2.15,29.5,899.5,785.2,572.17
2016,7,1,11,0,851.0,138.0,2.1,30.0,925.0,821.36,593.6
2016,7,1,11,15,855.5,138.5,2.05,30.0,942.5,852.16,612.45
2016,7,1,11,30,860.0,139.0,2.0,30.0,960.0,881.0,629.92
2016,7,1,11,45,867.0,137.0,2.0,30.5,971.5,907.67,645.1
2016,7,1,12,0,874.0,135.0,2.0,31.0,983.0,932.25,658.86
2016,7,1,12,15,875.0,135.0,1.95,31.0,986.0,950.9,669.68
2016,7,1,12,30,876.0,135.0,1.9,31.0,989.0,967.04,678.98
2016,7,1,12,45,875.0,135.0,1.9,31.5,984.0,978.67,684.74
2016,7,1,13,0,874.0,135.0,1.9,32.0,979.0,987.58,688.92
2016,7,1,13,15,871.5,134.5,1.85,32.0,966.5,991.74,691.08
2016,7,1,13,30,869.0,134.0,1.8,32.0,954.0,993.06,691.64
2016,7,1,13,45,868.5,130.5,1.75,32.0,935.5,990.45,689.91
2016,7,1,14,0,868.0,127.0,1.7,32.0,917.0,984.92,686.54
2016,7,1,14,15,861.5,125.5,1.65,32.0,890.5,972.75,679.21
2016,7,1,14,30,855.0,124.0,1.6,32.0,864.0,957.86,670.37
2016,7,1,14,45,586.0,244.5,1.6,32.0,743.0,829.41,589.33
2016,7,1,15,0,317.0,365.0,1.6,32.0,622.0,687.96,491.14
2016,7,1,15,15,569.0,239.0,1.55,32.0,672.5,788.24,566.45
2016,7,1,15,30,821.0,113.0,1.5,32.0,723.0,866.12,618.14
2016,7,1,15,45,808.0,109.5,1.45,32.0,680.0,831.63,596.07
2016,7,1,16,0,795.0,106.0,1.4,32.0,637.0,795.5,573.98
2016,7,1,16,15,531.0,177.0,1.35,32.0,520.5,635.81,467.16
2016,7,1,16,30,267.0,248.0,1.3,32.0,404.0,484.49,358.21
2016,7,1,16,45,227.0,229.0,1.3,32.0,353.5,417.49,312.02
2016,7,1,17,0,187.0,210.0,1.3,32.0,303.0,361.65,272.06
2016,7,1,17,15,259.5,177.0,1.2,31.5,290.5,374.99,284.46
2016,7,1,17,30,332.0,144.0,1.1,31.0,278.0,373.18,284.92
2016,7,1,17,45,451.5,107.0,1.0,30.5,262.0,395.34,302.52
2016,7,1,18,0,571.0,70.0,0.9,30.0,246.0,400.88,306.23
2016,7,1,18,15,513.5,62.5,0.8,29.5,199.0,338.31,257.27
2016,7,1,18,30,456.0,55.0,0.7,29.0,152.0,280.42,210.79
2016,7,1,18,45,371.5,45.0,0.65,28.5,110.0,214.03,157.04
2016,7,1,19,0,287.0,35.0,0.6,28.0,68.0,155.65,108.21
2016,7,1,19,15,172.0,22.0,0.6,27.5,39.0,87.5,39.05
2016,7,1,19,30,57.0,9.0,0.6,27.0,10.0,23.22,0.0
2016,7,1,19,45,28.5,4.5,0.65,26.5,5.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
