Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,2,5,15,62.5,10.0,1.85,20.0,13.5,9.83,0.0
2016,7,2,5,30,125.0,20.0,2.0,20.0,27.0,15.62,0.0
2016,7,2,5,45,221.0,33.5,2.15,20.5,61.0,25.74,15.45
2016,7,2,6,0,317.0,47.0,2.3,21.0,95.0,35.37,24.6
2016,7,2,6,15,388.5,57.5,2.25,21.5,138.5,42.1,30.81
2016,7,2,6,30,460.0,68.0,2.2,22.0,182.0,48.86,36.84
2016,7,2,6,45,508.5,76.5,2.2,23.0,230.0,81.5,46.72
2016,7,2,7,0,557.0,85.0,2.2,24.0,278.0,119.28,69.28
2016,7,2,7,15,594.5,91.5,2.25,24.5,327.0,158.83,97.98
2016,7,2,7,30,632.0,98.0,2.3,25.0,376.0,202.34,132.49
2016,7,2,7,45,658.0,104.0,2.4,26.0,425.0,246.43,168.9
2016,7,2,8,0,684.0,110.0,2.5,27.0,474.0,293.09,207.51
2016,7,2,8,15,706.0,114.0,2.35,27.5,521.5,339.04,245.49
2016,7,2,8,30,728.0,118.0,2.2,28.0,569.0,386.83,284.02
2016,7,2,8,45,744.0,122.5,2.1,28.5,613.0,436.96,323.26
2016,7,2,9,0,760.0,127.0,2.0,29.0,657.0,484.83,359.67
2016,7,2,9,15,773.5,130.0,1.85,29.0,697.5,530.68,394.07
2016,7,2,9,30,787.0,133.0,1.7,29.0,738.0,576.78,427.52
2016,7,2,9,45,777.5,147.0,1.6,29.5,769.0,618.63,455.93
2016,7,2,10,0,768.0,161.0,1.5,30.0,800.0,658.49,481.92
2016,7,2,10,15,776.0,163.5,1.3,30.0,829.5,698.01,507.33
2016,7,2,10,30,784.0,166.0,1.1,30.0,859.0,736.63,530.99
2016,7,2,10,45,788.5,169.0,0.95,30.5,882.0,771.92,550.0
2016,7,2,11,0,793.0,172.0,0.8,31.0,905.0,805.74,567.39
2016,7,2,11,15,492.5,327.0,0.65,31.0,785.0,725.82,508.48
2016,7,2,11,30,192.0,482.0,0.5,31.0,665.0,628.84,436.42
2016,7,2,11,45,225.0,481.5,0.4,31.0,698.5,666.07,460.84
2016,7,2,12,0,258.0,481.0,0.3,31.0,732.0,704.96,484.36
2016,7,2,12,15,225.0,488.0,0.25,31.0,707.0,688.63,472.08
2016,7,2,12,30,192.0,495.0,0.2,31.0,682.0,671.33,459.88
2016,7,2,12,45,487.5,342.0,0.15,31.0,814.0,817.11,559.39
2016,7,2,13,0,783.0,189.0,0.1,31.0,946.0,957.19,645.13
2016,7,2,13,15,779.5,188.0,0.2,31.0,933.5,960.16,646.6
2016,7,2,13,30,776.0,187.0,0.3,31.0,921.0,960.49,649.11
2016,7,2,13,45,479.0,321.0,0.4,31.5,770.5,810.54,555.74
2016,7,2,14,0,182.0,455.0,0.5,32.0,620.0,646.1,446.19
2016,7,2,14,15,146.5,437.5,0.55,32.0,568.0,594.99,415.29
2016,7,2,14,30,111.0,420.0,0.6,32.0,516.0,535.49,376.97
2016,7,2,14,45,426.0,294.0,0.65,32.0,641.5,726.97,513.38
2016,7,2,15,0,741.0,168.0,0.7,32.0,767.0,881.71,614.95
2016,7,2,15,15,372.5,169.5,0.7,31.5,470.5,532.76,387.18
2016,7,2,15,30,4.0,171.0,0.7,31.0,174.0,171.08,123.82
2016,7,2,15,45,344.5,161.5,0.7,31.0,392.0,484.87,362.28
2016,7,2,16,0,685.0,152.0,0.7,31.0,610.0,757.04,546.84
2016,7,2,16,15,580.5,173.5,0.6,30.5,542.0,676.02,490.36
2016,7,2,16,30,476.0,195.0,0.5,30.0,474.0,596.86,436.93
2016,7,2,16,45,415.5,189.5,0.4,30.0,417.5,530.3,391.29
2016,7,2,17,0,355.0,184.0,0.3,30.0,361.0,458.53,341.12
2016,7,2,17,15,332.5,168.0,0.35,29.5,319.5,413.12,310.93
2016,7,2,17,30,310.0,152.0,0.4,29.0,278.0,368.84,280.23
2016,7,2,17,45,284.0,134.0,0.5,29.0,237.0,321.48,245.84
2016,7,2,18,0,258.0,116.0,0.6,29.0,196.0,275.88,211.55
2016,7,2,18,15,287.5,94.5,0.6,28.0,167.5,255.08,195.64
2016,7,2,18,30,317.0,73.0,0.6,27.0,139.0,237.82,180.67
2016,7,2,18,45,233.5,57.5,0.65,26.5,99.0,172.85,128.15
2016,7,2,19,0,150.0,42.0,0.7,26.0,59.0,109.86,76.76
2016,7,2,19,15,75.0,24.5,0.75,25.5,33.0,56.96,24.14
2016,7,2,19,30,0.0,7.0,0.8,25.0,7.0,6.88,0.0
2016,7,2,19,45,0.0,3.5,0.9,25.0,3.5,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,2.5,1.35,21.0,2.5,2.46,0.0
2016,7,3,5,30,0.0,5.0,1.4,21.0,5.0,4.82,0.0
2016,7,3,5,45,0.0,14.0,1.5,21.5,14.0,13.5,5.35
2016,7,3,6,0,0.0,23.0,1.6,22.0,23.0,22.19,13.29
2016,7,3,6,15,0.0,34.0,1.6,22.5,34.0,32.82,22.71
2016,7,3,6,30,0.0,45.0,1.6,23.0,45.0,43.46,32.04
2016,7,3,6,45,0.0,57.0,1.65,23.5,57.0,55.08,39.85
2016,7,3,7,0,0.0,69.0,1.7,24.0,69.0,66.63,49.15
2016,7,3,7,15,21.5,119.0,1.65,24.0,128.5,111.81,84.62
2016,7,3,7,30,43.0,169.0,1.6,24.0,188.0,159.85,121.7
2016,7,3,7,45,25.0,169.0,1.55,24.5,180.5,159.91,121.8
2016,7,3,8,0,7.0,169.0,1.5,25.0,173.0,161.17,122.72
2016,7,3,8,15,9.5,187.0,1.45,25.0,193.0,179.48,136.48
2016,7,3,8,30,12.0,205.0,1.4,25.0,213.0,198.08,150.31
2016,7,3,8,45,6.0,168.5,1.4,25.5,172.5,163.45,123.07
2016,7,3,9,0,0.0,132.0,1.4,26.0,132.0,127.03,94.51
2016,7,3,9,15,2.5,157.0,1.4,26.0,159.0,152.07,113.67
2016,7,3,9,30,5.0,182.0,1.4,26.0,186.0,177.36,132.72
2016,7,3,9,45,5.0,177.5,1.4,26.5,182.0,173.6,129.29
2016,7,3,10,0,5.0,173.0,1.4,27.0,178.0,169.77,125.93
2016,7,3,10,15,2.5,153.5,1.35,27.0,156.0,149.81,110.55
2016,7,3,10,30,0.0,134.0,1.3,27.0,134.0,129.49,94.9
2016,7,3,10,45,3.5,154.5,1.3,27.5,157.5,151.95,111.79
2016,7,3,11,0,7.0,175.0,1.3,28.0,181.0,174.7,128.61
2016,7,3,11,15,7.0,176.5,1.25,28.0,183.0,176.52,129.78
2016,7,3,11,30,7.0,178.0,1.2,28.0,185.0,178.32,131.02
2016,7,3,11,45,8.0,183.0,1.2,28.5,191.0,184.39,135.25
2016,7,3,12,0,9.0,188.0,1.2,29.0,197.0,190.51,139.49
2016,7,3,12,15,4.5,141.0,1.15,29.0,145.5,141.04,102.42
2016,7,3,12,30,0.0,94.0,1.1,29.0,94.0,91.25,64.7
2016,7,3,12,45,6.5,176.5,1.05,29.0,183.5,177.86,130.23
2016,7,3,13,0,13.0,259.0,1.0,29.0,273.0,265.15,194.08
2016,7,3,13,15,17.5,300.5,0.95,29.0,318.0,310.88,226.59
2016,7,3,13,30,22.0,342.0,0.9,29.0,363.0,357.03,259.09
2016,7,3,13,45,18.5,313.5,0.85,29.0,331.0,325.84,236.76
2016,7,3,14,0,15.0,285.0,0.8,29.0,299.0,294.45,214.59
2016,7,3,14,15,35.5,335.5,0.8,29.0,367.0,373.04,271.43
2016,7,3,14,30,56.0,386.0,0.8,29.0,435.0,446.7,322.94
2016,7,3,14,45,59.0,368.5,0.8,29.0,418.0,432.27,313.09
2016,7,3,15,0,62.0,351.0,0.8,29.0,401.0,417.44,303.63
2016,7,3,15,15,44.0,315.5,0.85,28.5,350.5,363.69,266.78
2016,7,3,15,30,26.0,280.0,0.9,28.0,300.0,310.28,229.45
2016,7,3,15,45,13.0,184.0,0.95,28.0,194.0,192.2,142.98
2016,7,3,16,0,0.0,88.0,1.0,28.0,88.0,85.18,61.4
2016,7,3,16,15,0.5,125.0,1.1,27.5,125.5,122.3,90.86
2016,7,3,16,30,1.0,162.0,1.2,27.0,163.0,160.66,120.99
2016,7,3,16,45,0.5,154.5,1.35,27.0,155.0,153.17,115.55
2016,7,3,17,0,0.0,147.0,1.5,27.0,147.0,145.81,110.28
2016,7,3,17,15,0.0,130.0,1.65,26.5,130.0,128.87,97.65
2016,7,3,17,30,0.0,113.0,1.8,26.0,113.0,111.89,84.75
2016,7,3,17,45,0.0,96.0,1.95,25.5,96.0,94.86,71.54
2016,7,3,18,0,0.0,79.0,2.1,25.0,79.0,77.76,57.99
2016,7,3,18,15,0.0,63.0,2.15,24.5,63.0,61.66,44.97
2016,7,3,18,30,0.0,47.0,2.2,24.0,47.0,45.46,31.62
2016,7,3,18,45,0.0,33.0,2.25,23.5,33.0,31.86,20.24
2016,7,3,19,0,0.0,19.0,2.3,23.0,19.0,18.33,8.82
2016,7,3,19,15,0.0,10.0,2.3,22.5,10.0,9.64,0.0
2016,7,3,19,30,0.0,1.0,2.3,22.0,1.0,0.98,0.0
2016,7,3,19,45,0.0,0.5,2.3,22.0,0.5,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,4.5,1.55,20.0,4.5,4.42,0.0
2016,7,4,5,30,0.0,9.0,1.6,20.0,9.0,8.68,0.0
2016,7,4,5,45,0.0,26.0,1.65,20.0,26.0,25.06,14.79
2016,7,4,6,0,0.0,43.0,1.7,20.0,43.0,40.61,29.16
2016,7,4,6,15,4.0,63.5,1.7,20.5,64.5,58.84,45.37
2016,7,4,6,30,8.0,84.0,1.7,21.0,86.0,76.84,61.15
2016,7,4,6,45,18.0,104.0,1.7,21.5,110.0,96.16,73.41
2016,7,4,7,0,28.0,124.0,1.7,22.0,134.0,112.93,86.17
2016,7,4,7,15,22.5,139.5,1.7,22.5,148.0,132.31,101.54
2016,7,4,7,30,17.0,155.0,1.7,23.0,162.0,147.38,113.28
2016,7,4,7,45,8.5,121.5,1.7,23.5,125.0,117.79,89.51
2016,7,4,8,0,0.0,88.0,1.7,24.0,88.0,85.13,63.29
2016,7,4,8,15,0.0,83.0,1.7,24.5,83.0,80.3,59.12
2016,7,4,8,30,0.0,78.0,1.7,25.0,78.0,75.46,54.96
2016,7,4,8,45,0.0,89.5,1.75,25.5,89.5,86.63,63.51
2016,7,4,9,0,0.0,101.0,1.8,26.0,101.0,97.68,71.85
2016,7,4,9,15,7.5,176.0,1.8,26.0,182.0,172.52,129.64
2016,7,4,9,30,15.0,251.0,1.8,26.0,263.0,247.32,185.87
2016,7,4,9,45,12.5,237.5,1.85,26.5,248.0,234.53,175.39
2016,7,4,10,0,10.0,224.0,1.9,27.0,233.0,221.22,164.86
2016,7,4,10,15,18.5,282.5,1.95,27.5,299.5,283.0,210.31
2016,7,4,10,30,27.0,341.0,2.0,28.0,366.0,342.6,252.99
2016,7,4,10,45,30.0,348.5,2.05,28.5,377.0,354.4,260.64
2016,7,4,11,0,33.0,356.0,2.1,29.0,388.0,366.4,268.62
2016,7,4,11,15,32.5,372.0,2.15,29.0,403.0,383.71,280.74
2016,7,4,11,30,32.0,388.0,2.2,29.0,418.0,401.12,292.9
2016,7,4,11,45,36.0,389.0,2.3,29.5,423.5,408.29,297.53
2016,7,4,12,0,40.0,390.0,2.4,30.0,429.0,415.56,302.3
2016,7,4,12,15,64.0,433.5,2.45,30.0,496.0,483.02,350.24
2016,7,4,12,30,88.0,477.0,2.5,30.0,563.0,551.87,398.11
2016,7,4,12,45,102.0,480.0,2.55,30.5,579.5,572.02,411.4
2016,7,4,13,0,116.0,483.0,2.6,31.0,596.0,596.73,427.96
2016,7,4,13,15,181.0,475.0,2.6,31.0,647.5,656.29,470.48
2016,7,4,13,30,246.0,467.0,2.6,31.0,699.0,721.45,515.83
2016,7,4,13,45,190.0,459.5,2.65,31.0,637.0,656.1,470.86
2016,7,4,14,0,134.0,452.0,2.7,31.0,575.0,595.9,429.34
2016,7,4,14,15,118.0,434.0,2.7,31.0,540.0,563.53,407.62
2016,7,4,14,30,102.0,416.0,2.7,31.0,505.0,522.54,379.67
2016,7,4,14,45,276.5,363.0,2.7,31.0,590.0,649.75,474.06
2016,7,4,15,0,451.0,310.0,2.7,31.0,675.0,762.27,555.03
2016,7,4,15,15,545.5,255.0,2.6,31.0,675.5,783.71,572.03
2016,7,4,15,30,640.0,200.0,2.5,31.0,676.0,802.17,587.46
2016,7,4,15,45,630.5,190.5,2.45,31.0,636.0,769.16,565.99
2016,7,4,16,0,621.0,181.0,2.4,31.0,596.0,734.68,543.69
2016,7,4,16,15,379.0,220.0,2.3,30.5,468.0,560.07,419.42
2016,7,4,16,30,137.0,259.0,2.2,30.0,340.0,387.09,291.28
2016,7,4,16,45,339.0,202.5,2.1,30.0,377.5,479.09,364.82
2016,7,4,17,0,541.0,146.0,2.0,30.0,415.0,555.56,423.57
2016,7,4,17,15,507.0,137.0,1.85,29.5,367.0,502.5,385.02
2016,7,4,17,30,473.0,128.0,1.7,29.0,319.0,451.18,347.66
2016,7,4,17,45,435.5,115.5,1.55,29.0,272.5,395.83,305.72
2016,7,4,18,0,398.0,103.0,1.4,29.0,226.0,343.05,264.71
2016,7,4,18,15,342.0,89.5,1.25,28.0,181.0,282.9,217.91
2016,7,4,18,30,286.0,76.0,1.1,27.0,136.0,227.61,173.56
2016,7,4,18,45,217.0,58.5,1.0,26.5,97.0,167.53,124.5
2016,7,4,19,0,148.0,41.0,0.9,26.0,58.0,107.79,75.2
2016,7,4,19,15,74.0,23.5,0.95,25.5,32.0,55.11,22.33
2016,7,4,19,30,0.0,6.0,1.0,25.0,6.0,5.9,0.0
2016,7,4,19,45,0.0,3.0,1.1,25.0,3.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,5,15,50.5,9.0,2.05,22.0,11.5,8.85,0.0
2016,7,5,5,30,101.0,18.0,2.2,22.0,23.0,14.04,0.0
2016,7,5,5,45,205.0,31.5,2.4,22.5,57.0,24.21,13.82
2016,7,5,6,0,309.0,45.0,2.6,23.0,91.0,33.89,23.06
2016,7,5,6,15,383.0,55.0,2.7,23.5,134.0,40.11,28.8
2016,7,5,6,30,457.0,65.0,2.8,24.0,177.0,45.54,33.65
2016,7,5,6,45,514.0,71.5,2.9,24.5,225.0,74.91,41.85
2016,7,5,7,0,571.0,78.0,3.0,25.0,273.0,111.9,62.88
2016,7,5,7,15,608.5,83.5,3.1,25.5,322.0,151.2,91.01
2016,7,5,7,30,646.0,89.0,3.2,26.0,371.0,194.45,125.24
2016,7,5,7,45,676.0,93.0,3.3,27.0,420.5,238.44,161.56
2016,7,5,8,0,706.0,97.0,3.4,28.0,470.0,285.38,200.56
2016,7,5,8,15,727.0,100.5,3.4,28.5,517.0,334.51,241.47
2016,7,5,8,30,748.0,104.0,3.4,29.0,564.0,382.24,280.64
2016,7,5,8,45,765.5,106.5,3.4,29.5,608.5,429.07,318.3
2016,7,5,9,0,783.0,109.0,3.4,30.0,653.0,476.89,355.69
2016,7,5,9,15,795.5,111.5,3.35,30.0,693.5,522.82,391.36
2016,7,5,9,30,808.0,114.0,3.3,30.0,734.0,571.81,428.24
2016,7,5,9,45,808.5,122.0,3.3,30.5,767.5,612.4,457.47
2016,7,5,10,0,809.0,130.0,3.3,31.0,801.0,654.7,487.02
2016,7,5,10,15,816.5,131.5,3.3,31.0,830.5,696.07,516.36
2016,7,5,10,30,824.0,133.0,3.3,31.0,860.0,734.37,541.88
2016,7,5,10,45,829.0,135.0,3.35,31.5,883.5,769.93,564.27
2016,7,5,11,0,834.0,137.0,3.4,32.0,907.0,803.89,585.38
2016,7,5,11,15,837.5,138.0,3.4,32.0,923.5,833.96,604.69
2016,7,5,11,30,841.0,139.0,3.4,32.0,940.0,862.06,622.67
2016,7,5,11,45,842.0,140.0,3.45,32.5,949.0,885.89,636.78
2016,7,5,12,0,843.0,141.0,3.5,33.0,958.0,907.44,649.41
2016,7,5,12,15,569.0,307.0,3.5,33.0,859.5,835.43,599.13
2016,7,5,12,30,295.0,473.0,3.5,33.0,761.0,749.39,533.35
2016,7,5,12,45,172.0,452.5,3.5,33.0,620.5,615.69,441.25
2016,7,5,13,0,49.0,432.0,3.5,33.0,480.0,475.91,341.92
2016,7,5,13,15,191.0,436.5,3.5,33.0,618.0,627.09,451.59
2016,7,5,13,30,333.0,441.0,3.5,33.0,756.0,780.16,557.44
2016,7,5,13,45,192.5,423.5,3.5,33.0,605.0,621.44,447.0
2016,7,5,14,0,52.0,406.0,3.5,33.0,454.0,460.66,332.49
2016,7,5,14,15,408.5,284.5,3.45,33.0,639.5,704.61,514.32
2016,7,5,14,30,765.0,163.0,3.4,33.0,825.0,917.29,660.02
2016,7,5,14,45,756.5,160.0,3.35,33.0,793.5,897.9,646.45
2016,7,5,15,0,748.0,157.0,3.3,33.0,762.0,876.24,633.19
2016,7,5,15,15,472.0,253.0,3.25,32.5,628.5,714.29,523.19
2016,7,5,15,30,196.0,349.0,3.2,32.0,495.0,545.54,400.81
2016,7,5,15,45,99.0,258.0,3.2,32.0,332.0,359.38,267.56
2016,7,5,16,0,2.0,167.0,3.2,32.0,169.0,165.73,121.83
2016,7,5,16,15,1.0,89.5,3.1,31.5,90.5,87.43,62.68
2016,7,5,16,30,0.0,12.0,3.0,31.0,12.0,11.59,3.52
2016,7,5,16,45,0.0,30.0,2.95,31.0,30.0,28.98,17.36
2016,7,5,17,0,0.0,48.0,2.9,31.0,48.0,46.38,31.23
2016,7,5,17,15,0.0,50.0,2.65,30.5,50.0,48.31,32.95
2016,7,5,17,30,0.0,52.0,2.4,30.0,52.0,50.24,34.69
2016,7,5,17,45,0.0,44.0,2.2,29.5,44.0,42.49,28.65
2016,7,5,18,0,0.0,36.0,2.0,29.0,36.0,34.75,22.52
2016,7,5,18,15,0.0,29.0,1.9,28.5,29.0,27.98,17.08
2016,7,5,18,30,0.0,22.0,1.8,28.0,22.0,21.22,11.54
2016,7,5,18,45,0.0,15.5,1.7,27.5,15.5,14.94,6.33
2016,7,5,19,0,0.0,9.0,1.6,27.0,9.0,8.67,1.09
2016,7,5,19,15,0.0,5.0,1.7,26.5,5.0,4.82,0.0
2016,7,5,19,30,0.0,1.0,1.8,26.0,1.0,0.98,0.0
2016,7,5,19,45,0.0,0.5,1.9,26.0,0.5,0.0,0.0
2016,7,5,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,6,5,15,41.0,9.0,1.55,21.5,11.0,8.85,0.0
2016,7,6,5,30,82.0,18.0,1.7,22.0,22.0,14.07,0.0
2016,7,6,5,45,183.5,32.5,1.85,22.5,55.0,25.07,14.42
2016,7,6,6,0,285.0,47.0,2.0,23.0,88.0,35.55,24.45
2016,7,6,6,15,359.0,57.5,2.05,23.5,130.5,42.33,30.69
2016,7,6,6,30,433.0,68.0,2.1,24.0,173.0,48.34,36.05
2016,7,6,6,45,491.5,75.0,2.15,24.5,221.0,76.07,43.74
2016,7,6,7,0,550.0,82.0,2.2,25.0,269.0,112.42,64.21
2016,7,6,7,15,588.5,88.0,2.2,25.5,318.0,151.18,91.71
2016,7,6,7,30,627.0,94.0,2.2,26.0,367.0,194.02,125.27
2016,7,6,7,45,657.0,98.5,2.25,26.5,416.0,237.48,161.15
2016,7,6,8,0,687.0,103.0,2.3,27.0,465.0,283.9,199.83
2016,7,6,8,15,708.5,107.0,2.25,27.5,512.0,329.8,237.99
2016,7,6,8,30,730.0,111.0,2.2,28.0,559.0,380.44,278.91
2016,7,6,8,45,745.5,115.0,2.15,28.5,603.0,426.9,315.8
2016,7,6,9,0,761.0,119.0,2.1,29.0,647.0,474.19,352.21
2016,7,6,9,15,773.5,122.0,2.1,29.0,687.0,519.62,387.11
2016,7,6,9,30,786.0,125.0,2.1,29.0,727.0,565.21,421.25
2016,7,6,9,45,793.0,129.0,2.1,29.5,761.5,608.25,451.83
2016,7,6,10,0,800.0,133.0,2.1,30.0,796.0,650.61,481.09
2016,7,6,10,15,807.5,135.0,2.15,30.0,825.5,690.59,509.33
2016,7,6,10,30,815.0,137.0,2.2,30.0,855.0,730.54,536.01
2016,7,6,10,45,814.5,142.5,2.25,30.5,877.0,764.77,557.23
2016,7,6,11,0,814.0,148.0,2.3,31.0,899.0,797.42,577.24
2016,7,6,11,15,818.0,149.0,2.3,31.0,915.5,827.08,595.98
2016,7,6,11,30,822.0,150.0,2.3,31.0,932.0,855.19,613.64
2016,7,6,11,45,821.5,152.0,2.3,31.0,940.5,878.24,627.99
2016,7,6,12,0,821.0,154.0,2.3,31.0,949.0,899.03,640.93
2016,7,6,12,15,551.0,315.5,2.3,31.0,850.0,827.63,591.08
2016,7,6,12,30,281.0,477.0,2.3,31.0,751.0,739.82,525.08
2016,7,6,12,45,146.0,347.0,2.35,31.0,489.5,485.98,352.95
2016,7,6,13,0,11.0,217.0,2.4,31.0,228.0,222.02,161.56
2016,7,6,13,15,125.5,342.5,2.4,31.0,461.5,468.11,342.9
2016,7,6,13,30,240.0,468.0,2.4,31.0,695.0,710.57,508.9
2016,7,6,13,45,229.5,459.0,2.4,31.0,672.5,694.12,496.42
2016,7,6,14,0,219.0,450.0,2.4,31.0,650.0,676.76,485.21
2016,7,6,14,15,530.5,282.5,2.4,31.0,746.5,820.82,592.2
2016,7,6,14,30,842.0,115.0,2.4,31.0,843.0,934.88,668.71
2016,7,6,14,45,836.0,112.5,2.4,31.0,812.0,917.0,657.17
2016,7,6,15,0,830.0,110.0,2.4,31.0,781.0,896.61,645.27
2016,7,6,15,15,820.0,107.5,2.35,30.5,744.0,870.18,630.32
2016,7,6,15,30,810.0,105.0,2.3,30.0,707.0,841.66,613.97
2016,7,6,15,45,796.0,103.0,2.25,30.0,665.0,813.41,596.51
2016,7,6,16,0,782.0,101.0,2.2,30.0,623.0,778.48,574.49
2016,7,6,16,15,765.0,98.0,2.1,30.0,578.0,738.65,548.68
2016,7,6,16,30,748.0,95.0,2.0,30.0,533.0,697.88,522.03
2016,7,6,16,45,723.5,92.0,1.95,30.0,484.5,650.82,490.99
2016,7,6,17,0,699.0,89.0,1.9,30.0,436.0,603.82,459.52
2016,7,6,17,15,669.0,84.5,1.7,29.5,387.0,554.04,424.16
2016,7,6,17,30,639.0,80.0,1.5,29.0,338.0,503.24,387.11
2016,7,6,17,45,598.0,74.5,1.35,28.5,289.0,446.24,344.62
2016,7,6,18,0,557.0,69.0,1.2,28.0,240.0,391.85,302.75
2016,7,6,18,15,499.5,61.5,1.1,27.5,193.5,329.93,253.98
2016,7,6,18,30,442.0,54.0,1.0,27.0,147.0,272.73,207.35
2016,7,6,18,45,358.0,44.0,0.95,26.5,106.0,207.26,153.58
2016,7,6,19,0,274.0,34.0,0.9,26.0,65.0,149.81,104.79
2016,7,6,19,15,137.0,17.0,0.9,25.5,32.5,69.31,27.25
2016,7,6,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,3.5,1.6,21.5,3.5,3.44,0.0
2016,7,7,5,30,0.0,7.0,1.7,22.0,7.0,6.75,0.0
2016,7,7,5,45,0.0,18.5,1.85,22.5,18.5,17.85,8.57
2016,7,7,6,0,0.0,30.0,2.0,23.0,30.0,28.97,18.87
2016,7,7,6,15,0.0,45.0,1.95,23.5,45.0,43.29,31.5
2016,7,7,6,30,0.0,60.0,1.9,24.0,60.0,57.15,43.58
2016,7,7,6,45,0.0,76.5,1.9,24.5,76.5,72.41,53.79
2016,7,7,7,0,0.0,93.0,1.9,25.0,93.0,87.8,66.09
2016,7,7,7,15,0.0,81.0,2.05,25.5,81.0,77.91,57.82
2016,7,7,7,30,0.0,69.0,2.2,26.0,69.0,66.7,48.51
2016,7,7,7,45,0.0,80.5,2.35,26.5,80.5,77.85,57.16
2016,7,7,8,0,0.0,92.0,2.5,27.0,92.0,88.87,65.57
2016,7,7,8,15,3.5,138.5,2.65,27.0,141.0,133.41,100.29
2016,7,7,8,30,7.0,185.0,2.8,27.0,190.0,177.93,134.42
2016,7,7,8,45,109.0,251.0,2.95,27.5,327.0,274.12,206.71
2016,7,7,9,0,211.0,317.0,3.1,28.0,464.0,387.25,290.29
2016,7,7,9,15,489.0,227.5,3.1,28.5,594.5,460.57,345.79
2016,7,7,9,30,767.0,138.0,3.1,29.0,725.0,565.14,424.31
2016,7,7,9,45,804.0,125.0,3.15,29.5,766.5,610.45,457.35
2016,7,7,10,0,841.0,112.0,3.2,30.0,808.0,659.73,492.71
2016,7,7,10,15,848.0,113.5,3.2,30.0,838.0,700.02,520.97
2016,7,7,10,30,855.0,115.0,3.2,30.0,868.0,739.12,546.91
2016,7,7,10,45,861.0,115.5,3.2,30.5,891.5,775.15,569.41
2016,7,7,11,0,867.0,116.0,3.2,31.0,915.0,809.57,590.58
2016,7,7,11,15,870.0,117.0,3.25,31.0,931.5,840.19,610.5
2016,7,7,11,30,873.0,118.0,3.3,31.0,948.0,868.73,629.03
2016,7,7,11,45,553.5,302.0,3.4,31.5,830.5,786.83,570.01
2016,7,7,12,0,234.0,486.0,3.5,32.0,713.0,686.06,491.56
2016,7,7,12,15,137.5,454.0,3.6,32.0,588.0,573.32,413.36
2016,7,7,12,30,41.0,422.0,3.7,32.0,463.0,452.97,327.34
2016,7,7,12,45,30.5,379.0,3.8,32.0,409.5,402.86,292.42
2016,7,7,13,0,20.0,336.0,3.9,32.0,356.0,347.57,253.06
2016,7,7,13,15,21.5,343.0,4.0,32.0,364.0,356.73,260.03
2016,7,7,13,30,23.0,350.0,4.1,32.0,372.0,365.91,266.86
2016,7,7,13,45,54.0,393.0,4.2,32.0,443.0,447.49,326.33
2016,7,7,14,0,85.0,436.0,4.3,32.0,514.0,523.94,381.13
2016,7,7,14,15,69.0,409.5,4.3,31.5,472.0,482.41,352.38
2016,7,7,14,30,53.0,383.0,4.3,31.0,430.0,440.58,323.48
2016,7,7,14,45,95.0,386.5,4.3,30.5,465.5,485.44,358.37
2016,7,7,15,0,137.0,390.0,4.3,30.0,501.0,537.82,398.1
2016,7,7,15,15,71.5,291.0,4.15,29.5,349.0,362.68,271.4
2016,7,7,15,30,6.0,192.0,4.0,29.0,197.0,194.01,144.54
2016,7,7,15,45,15.0,219.0,3.85,28.5,230.0,229.63,172.81
2016,7,7,16,0,24.0,246.0,3.7,28.0,263.0,265.6,201.01
2016,7,7,16,15,34.5,240.5,3.55,27.5,262.5,277.14,210.91
2016,7,7,16,30,45.0,235.0,3.4,27.0,262.0,280.11,214.44
2016,7,7,16,45,22.5,176.0,3.3,27.0,189.5,192.01,146.77
2016,7,7,17,0,0.0,117.0,3.2,27.0,117.0,114.67,86.08
2016,7,7,17,15,0.0,106.0,3.05,26.5,106.0,103.84,78.04
2016,7,7,17,30,0.0,95.0,2.9,26.0,95.0,93.02,69.79
2016,7,7,17,45,0.0,81.0,2.8,26.0,81.0,79.08,58.76
2016,7,7,18,0,0.0,67.0,2.7,26.0,67.0,65.1,47.53
2016,7,7,18,15,0.0,54.0,2.7,25.5,54.0,52.18,37.07
2016,7,7,18,30,0.0,41.0,2.7,25.0,41.0,39.6,26.7
2016,7,7,18,45,0.0,29.5,2.75,25.0,29.5,28.48,17.34
2016,7,7,19,0,0.0,18.0,2.8,25.0,18.0,17.36,7.9
2016,7,7,19,15,0.0,9.0,2.85,24.5,9.0,8.68,0.0
2016,7,7,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,8,5,15,50.0,8.5,1.55,20.0,10.5,8.36,0.0
2016,7,8,5,30,100.0,17.0,1.7,20.0,21.0,13.3,0.0
2016,7,8,5,45,200.0,30.5,1.85,20.5,54.0,23.51,13.1
2016,7,8,6,0,300.0,44.0,2.0,21.0,87.0,33.23,22.66
2016,7,8,6,15,375.5,54.0,2.1,21.5,129.5,39.55,28.54
2016,7,8,6,30,451.0,64.0,2.2,22.0,172.0,45.01,33.48
2016,7,8,6,45,236.5,92.0,2.3,22.5,149.5,83.5,57.38
2016,7,8,7,0,22.0,120.0,2.4,23.0,127.0,112.39,85.76
2016,7,8,7,15,325.5,106.0,2.6,23.5,246.0,129.0,85.8
2016,7,8,7,30,629.0,92.0,2.8,24.0,365.0,190.58,123.51
2016,7,8,7,45,372.0,158.5,3.0,25.0,325.0,219.62,157.46
2016,7,8,8,0,115.0,225.0,3.2,26.0,285.0,230.43,173.74
2016,7,8,8,15,420.0,169.5,3.2,26.5,421.0,285.58,210.91
2016,7,8,8,30,725.0,114.0,3.2,27.0,557.0,379.06,280.26
2016,7,8,8,45,738.5,119.5,3.25,28.0,601.0,425.8,317.28
2016,7,8,9,0,752.0,125.0,3.3,29.0,645.0,473.19,353.81
2016,7,8,9,15,765.0,128.0,3.25,29.0,685.5,518.53,389.08
2016,7,8,9,30,778.0,131.0,3.2,29.0,726.0,564.1,423.65
2016,7,8,9,45,790.0,132.5,3.2,29.5,761.5,607.69,455.26
2016,7,8,10,0,802.0,134.0,3.2,30.0,797.0,651.0,485.85
2016,7,8,10,15,809.5,135.5,3.2,30.0,826.5,690.68,514.18
2016,7,8,10,30,817.0,137.0,3.2,30.0,856.0,730.34,540.98
2016,7,8,10,45,819.0,141.0,3.2,30.5,878.5,765.3,562.82
2016,7,8,11,0,821.0,145.0,3.2,31.0,901.0,798.5,583.25
2016,7,8,11,15,527.5,309.5,3.2,31.0,799.0,736.03,535.84
2016,7,8,11,30,234.0,474.0,3.2,31.0,697.0,656.39,472.97
2016,7,8,11,45,529.0,314.0,3.25,31.5,824.0,776.05,562.82
2016,7,8,12,0,824.0,154.0,3.3,32.0,951.0,900.6,647.3
2016,7,8,12,15,824.0,154.0,3.3,32.0,953.0,917.8,657.41
2016,7,8,12,30,824.0,154.0,3.3,32.0,955.0,932.61,666.83
2016,7,8,12,45,501.5,322.0,3.3,32.0,808.5,809.0,581.65
2016,7,8,13,0,179.0,490.0,3.3,32.0,662.0,664.4,474.88
2016,7,8,13,15,478.0,334.0,3.25,31.5,786.5,813.36,586.99
2016,7,8,13,30,777.0,178.0,3.2,31.0,911.0,950.39,682.16
2016,7,8,13,45,770.0,177.5,3.15,31.0,891.0,945.28,677.92
2016,7,8,14,0,763.0,177.0,3.1,31.0,871.0,937.58,673.26
2016,7,8,14,15,756.0,175.0,3.0,31.0,845.5,925.8,665.73
2016,7,8,14,30,749.0,173.0,2.9,31.0,820.0,911.56,656.72
2016,7,8,14,45,394.0,253.5,2.85,31.0,592.5,653.08,479.8
2016,7,8,15,0,39.0,334.0,2.8,31.0,365.0,377.85,276.76
2016,7,8,15,15,377.5,244.5,2.65,31.0,525.5,618.48,459.58
2016,7,8,15,30,716.0,155.0,2.5,31.0,686.0,820.54,601.11
2016,7,8,15,45,516.0,219.0,2.4,31.0,590.0,696.49,513.89
2016,7,8,16,0,316.0,283.0,2.3,31.0,494.0,577.01,427.35
2016,7,8,16,15,488.5,206.5,2.15,30.5,505.5,633.52,473.52
2016,7,8,16,30,661.0,130.0,2.0,30.0,517.0,672.06,505.03
2016,7,8,16,45,639.5,123.5,1.95,30.0,470.0,626.45,473.54
2016,7,8,17,0,618.0,117.0,1.9,30.0,423.0,580.83,441.74
2016,7,8,17,15,584.5,110.5,1.75,29.5,374.5,527.47,403.93
2016,7,8,17,30,551.0,104.0,1.6,29.0,326.0,475.53,366.21
2016,7,8,17,45,506.0,96.0,1.5,28.5,277.5,416.97,322.62
2016,7,8,18,0,461.0,88.0,1.4,28.0,229.0,358.73,278.01
2016,7,8,18,15,401.0,77.5,1.4,27.5,183.5,297.16,229.6
2016,7,8,18,30,341.0,67.0,1.4,27.0,138.0,240.83,183.84
2016,7,8,18,45,263.0,53.0,1.45,26.5,99.0,178.69,132.83
2016,7,8,19,0,185.0,39.0,1.5,26.0,60.0,124.2,86.83
2016,7,8,19,15,92.5,19.5,1.5,25.5,30.0,59.49,21.1
2016,7,8,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,9,5,15,33.5,8.0,1.75,20.0,9.5,7.86,0.0
2016,7,9,5,30,67.0,16.0,1.9,20.0,19.0,13.61,0.0
2016,7,9,5,45,177.5,31.0,2.05,20.5,52.5,23.96,13.32
2016,7,9,6,0,288.0,46.0,2.2,21.0,86.0,34.91,24.05
2016,7,9,6,15,363.5,56.5,2.25,21.5,129.0,41.72,30.4
2016,7,9,6,30,439.0,67.0,2.3,22.0,172.0,47.83,35.91
2016,7,9,6,45,354.5,93.5,2.35,22.5,191.5,83.63,54.79
2016,7,9,7,0,270.0,120.0,2.4,23.0,211.0,121.6,83.56
2016,7,9,7,15,272.5,142.5,2.45,23.5,247.5,155.56,109.32
2016,7,9,7,30,275.0,165.0,2.5,24.0,284.0,190.1,136.72
2016,7,9,7,45,489.0,131.5,2.55,25.0,375.0,223.99,156.84
2016,7,9,8,0,703.0,98.0,2.6,26.0,466.0,280.9,197.77
2016,7,9,8,15,507.5,175.0,2.6,26.5,454.5,319.01,233.99
2016,7,9,8,30,312.0,252.0,2.6,27.0,443.0,340.47,254.1
2016,7,9,8,45,402.5,243.5,2.65,27.5,509.5,385.78,288.21
2016,7,9,9,0,493.0,235.0,2.7,28.0,576.0,443.05,331.14
2016,7,9,9,15,648.0,175.5,2.75,28.0,652.5,495.68,372.15
2016,7,9,9,30,803.0,116.0,2.8,28.0,729.0,563.76,424.49
2016,7,9,9,45,616.0,222.0,2.85,28.5,706.0,578.53,432.32
2016,7,9,10,0,429.0,328.0,2.9,29.0,683.0,579.72,429.29
2016,7,9,10,15,390.0,361.5,2.95,29.0,693.5,605.26,446.49
2016,7,9,10,30,351.0,395.0,3.0,29.0,704.0,624.52,458.83
2016,7,9,10,45,337.5,413.0,3.05,29.5,716.5,646.16,472.4
2016,7,9,11,0,324.0,431.0,3.1,30.0,729.0,666.42,484.79
2016,7,9,11,15,334.0,435.0,3.1,30.0,747.0,691.96,502.17
2016,7,9,11,30,344.0,439.0,3.1,30.0,765.0,717.34,519.31
2016,7,9,11,45,374.5,429.0,3.15,30.0,788.5,747.36,540.42
2016,7,9,12,0,405.0,419.0,3.2,30.0,812.0,777.63,561.6
2016,7,9,12,15,408.0,420.5,3.2,30.0,816.5,794.61,572.77
2016,7,9,12,30,411.0,422.0,3.2,30.0,821.0,810.02,582.99
2016,7,9,12,45,407.5,419.5,3.2,30.0,814.0,814.12,585.71
2016,7,9,13,0,404.0,417.0,3.2,30.0,807.0,813.36,585.42
2016,7,9,13,15,413.5,408.5,3.2,30.0,802.5,824.41,593.31
2016,7,9,13,30,423.0,400.0,3.2,30.0,798.0,830.56,598.01
2016,7,9,13,45,627.0,272.0,3.2,30.5,848.0,905.13,653.43
2016,7,9,14,0,831.0,144.0,3.2,31.0,898.0,963.77,691.2
2016,7,9,14,15,653.0,240.5,3.15,31.0,822.5,897.64,648.21
2016,7,9,14,30,475.0,337.0,3.1,31.0,747.0,821.0,592.87
2016,7,9,14,45,647.0,232.0,3.1,31.0,768.0,872.94,634.46
2016,7,9,15,0,819.0,127.0,3.1,31.0,789.0,909.27,659.1
2016,7,9,15,15,808.5,124.5,3.05,31.0,751.5,882.78,642.3
2016,7,9,15,30,798.0,122.0,3.0,31.0,714.0,854.2,624.59
2016,7,9,15,45,789.5,116.5,2.95,31.0,673.0,822.12,604.51
2016,7,9,16,0,781.0,111.0,2.9,31.0,632.0,788.15,583.07
2016,7,9,16,15,763.5,107.5,2.8,30.5,586.0,747.43,557.72
2016,7,9,16,30,746.0,104.0,2.7,30.0,540.0,705.77,531.4
2016,7,9,16,45,724.5,99.5,2.65,30.0,491.5,659.32,500.5
2016,7,9,17,0,703.0,95.0,2.6,30.0,443.0,615.14,470.52
2016,7,9,17,15,672.5,90.0,2.35,29.5,393.0,562.18,432.55
2016,7,9,17,30,642.0,85.0,2.1,29.0,343.0,510.32,394.46
2016,7,9,17,45,600.5,78.5,1.85,28.5,293.0,451.73,350.26
2016,7,9,18,0,559.0,72.0,1.6,28.0,243.0,395.76,306.74
2016,7,9,18,15,500.5,64.5,1.5,27.0,195.5,333.25,257.76
2016,7,9,18,30,442.0,57.0,1.4,26.0,148.0,275.49,210.76
2016,7,9,18,45,358.0,46.0,1.35,25.5,106.5,208.93,155.63
2016,7,9,19,0,274.0,35.0,1.3,25.0,65.0,150.41,105.39
2016,7,9,19,15,137.0,17.5,1.35,24.5,32.5,69.6,23.93
2016,7,9,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,9.5,1.2,19.5,9.5,9.34,0.0
2016,7,10,5,30,0.0,19.0,1.4,20.0,19.0,17.73,0.0
2016,7,10,5,45,125.5,33.5,1.65,20.5,50.5,27.69,16.09
2016,7,10,6,0,251.0,48.0,1.9,21.0,82.0,36.59,25.44
2016,7,10,6,15,321.5,61.0,1.9,21.5,124.0,45.34,33.49
2016,7,10,6,30,392.0,74.0,1.9,22.0,166.0,53.63,40.91
2016,7,10,6,45,463.5,77.5,1.9,22.5,213.0,73.62,44.31
2016,7,10,7,0,535.0,81.0,1.9,23.0,260.0,106.28,60.95
2016,7,10,7,15,576.0,91.5,1.95,23.5,314.0,148.35,90.68
2016,7,10,7,30,617.0,102.0,2.0,24.0,368.0,194.76,126.83
2016,7,10,7,45,647.0,108.0,2.05,25.0,417.5,238.92,162.9
2016,7,10,8,0,677.0,114.0,2.1,26.0,467.0,286.09,201.74
2016,7,10,8,15,700.5,118.5,2.05,26.0,515.5,332.64,240.79
2016,7,10,8,30,724.0,123.0,2.0,26.0,564.0,381.2,280.81
2016,7,10,8,45,742.0,127.0,2.0,26.5,609.0,428.78,318.82
2016,7,10,9,0,760.0,131.0,2.0,27.0,654.0,480.33,358.59
2016,7,10,9,15,773.5,134.0,1.95,27.5,695.5,526.36,393.14
2016,7,10,9,30,787.0,137.0,1.9,28.0,737.0,572.66,426.79
2016,7,10,9,45,797.0,140.0,1.9,28.5,773.0,616.87,458.18
2016,7,10,10,0,807.0,143.0,1.9,29.0,809.0,660.63,488.38
2016,7,10,10,15,815.0,145.0,1.85,29.0,839.0,701.44,516.48
2016,7,10,10,30,823.0,147.0,1.8,29.0,869.0,741.25,542.64
2016,7,10,10,45,825.5,150.0,1.75,29.0,892.0,776.6,564.75
2016,7,10,11,0,828.0,153.0,1.7,29.0,915.0,810.26,585.52
2016,7,10,11,15,832.0,154.5,1.7,29.0,932.0,841.92,605.29
2016,7,10,11,30,836.0,156.0,1.7,29.0,949.0,871.71,623.75
2016,7,10,11,45,834.0,159.0,1.7,29.5,957.5,895.63,637.13
2016,7,10,12,0,832.0,162.0,1.7,30.0,966.0,917.18,649.01
2016,7,10,12,15,634.0,292.0,1.65,30.0,906.0,879.38,622.57
2016,7,10,12,30,436.0,422.0,1.6,30.0,846.0,833.32,586.44
2016,7,10,12,45,372.5,445.0,1.6,30.5,805.5,802.95,564.69
2016,7,10,13,0,309.0,468.0,1.6,31.0,765.0,772.11,542.32
2016,7,10,13,15,373.5,433.0,1.55,31.0,787.5,805.8,566.21
2016,7,10,13,30,438.0,398.0,1.5,31.0,810.0,842.99,591.38
2016,7,10,13,45,646.0,263.0,1.5,31.0,857.0,914.31,643.58
2016,7,10,14,0,854.0,128.0,1.5,31.0,904.0,969.47,678.08
2016,7,10,14,15,847.5,126.5,1.45,31.0,877.5,957.64,670.2
2016,7,10,14,30,841.0,125.0,1.4,31.0,851.0,943.12,661.51
2016,7,10,14,45,829.5,124.5,1.35,31.0,817.5,922.33,649.03
2016,7,10,15,0,818.0,124.0,1.3,31.0,784.0,899.23,635.22
2016,7,10,15,15,806.5,121.5,1.25,31.0,746.0,877.34,622.23
2016,7,10,15,30,795.0,119.0,1.2,31.0,708.0,847.91,604.45
2016,7,10,15,45,777.0,117.5,1.15,31.0,665.0,812.09,582.6
2016,7,10,16,0,759.0,116.0,1.1,31.0,622.0,774.95,559.8
2016,7,10,16,15,740.0,112.5,1.0,30.5,576.0,733.7,534.59
2016,7,10,16,30,721.0,109.0,0.9,30.0,530.0,691.64,508.53
2016,7,10,16,45,693.0,105.5,0.85,30.0,481.0,645.03,478.54
2016,7,10,17,0,665.0,102.0,0.8,30.0,432.0,596.29,445.86
2016,7,10,17,15,633.0,96.5,0.7,30.0,382.5,543.25,408.5
2016,7,10,17,30,601.0,91.0,0.6,30.0,333.0,491.49,371.18
2016,7,10,17,45,555.0,85.0,0.55,30.0,283.5,432.59,328.01
2016,7,10,18,0,509.0,79.0,0.5,30.0,234.0,376.71,285.78
2016,7,10,18,15,449.0,70.0,0.4,29.5,187.5,313.98,237.43
2016,7,10,18,30,389.0,61.0,0.3,29.0,141.0,254.3,190.02
2016,7,10,18,45,303.0,49.0,0.25,28.5,101.0,189.14,137.77
2016,7,10,19,0,217.0,37.0,0.2,28.0,61.0,132.5,90.79
2016,7,10,19,15,108.5,18.5,0.3,27.0,30.5,62.44,19.24
2016,7,10,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,11,5,15,26.0,7.5,1.25,19.5,8.5,7.37,0.0
2016,7,11,5,30,52.0,15.0,1.4,20.0,17.0,14.74,0.0
2016,7,11,5,45,143.5,31.0,1.55,20.5,48.0,24.05,13.07
2016,7,11,6,0,235.0,47.0,1.7,21.0,79.0,35.83,24.77
2016,7,11,6,15,309.5,60.0,1.65,21.0,121.0,44.6,32.92
2016,7,11,6,30,384.0,73.0,1.6,21.0,163.0,52.92,40.46
2016,7,11,6,45,441.5,82.0,1.6,21.5,210.0,76.11,47.47
2016,7,11,7,0,499.0,91.0,1.6,22.0,257.0,111.03,66.62
2016,7,11,7,15,539.5,98.5,1.6,23.0,305.5,148.52,92.48
2016,7,11,7,30,580.0,106.0,1.6,24.0,354.0,190.34,124.56
2016,7,11,7,45,612.0,111.5,1.65,25.0,403.0,232.65,158.83
2016,7,11,8,0,644.0,117.0,1.7,26.0,452.0,278.19,196.06
2016,7,11,8,15,667.5,122.0,1.65,26.5,499.5,323.53,233.41
2016,7,11,8,30,691.0,127.0,1.6,27.0,547.0,370.93,271.62
2016,7,11,8,45,708.5,131.5,1.6,27.5,591.5,417.16,308.22
2016,7,11,9,0,726.0,136.0,1.6,28.0,636.0,464.49,344.58
2016,7,11,9,15,740.5,139.0,1.55,28.5,676.5,512.51,380.13
2016,7,11,9,30,755.0,142.0,1.5,29.0,717.0,557.93,412.77
2016,7,11,9,45,766.0,145.0,1.45,29.5,752.5,601.4,443.02
2016,7,11,10,0,777.0,148.0,1.4,30.0,788.0,644.58,472.12
2016,7,11,10,15,785.0,150.0,1.3,30.0,818.0,684.25,498.58
2016,7,11,10,30,793.0,152.0,1.2,30.0,848.0,722.99,523.41
2016,7,11,10,45,577.0,281.5,1.2,30.0,795.5,705.74,506.77
2016,7,11,11,0,361.0,411.0,1.2,30.0,743.0,676.9,481.88
2016,7,11,11,15,357.0,421.5,1.15,30.0,755.0,697.82,495.11
2016,7,11,11,30,353.0,432.0,1.1,30.0,767.0,717.82,507.1
2016,7,11,11,45,370.5,428.0,1.1,30.5,783.0,742.17,521.99
2016,7,11,12,0,388.0,424.0,1.1,31.0,799.0,766.29,536.53
2016,7,11,12,15,258.5,457.0,1.05,31.0,707.0,689.5,483.07
2016,7,11,12,30,129.0,490.0,1.0,31.0,615.0,605.54,424.72
2016,7,11,12,45,271.0,452.0,1.0,31.0,713.5,712.44,499.52
2016,7,11,13,0,413.0,414.0,1.0,31.0,812.0,821.87,571.8
2016,7,11,13,15,341.5,436.5,0.95,31.0,763.0,777.92,540.6
2016,7,11,13,30,270.0,459.0,0.9,31.0,714.0,735.74,511.89
2016,7,11,13,45,162.5,434.0,0.9,31.0,587.0,602.27,424.09
2016,7,11,14,0,55.0,409.0,0.9,31.0,460.0,466.53,331.71
2016,7,11,14,15,256.0,374.0,0.85,30.5,597.0,641.67,457.43
2016,7,11,14,30,457.0,339.0,0.8,30.0,734.0,805.35,566.99
2016,7,11,14,45,319.5,364.0,0.8,30.0,635.0,690.82,489.13
2016,7,11,15,0,182.0,389.0,0.8,30.0,536.0,578.46,413.14
2016,7,11,15,15,436.5,279.0,0.8,30.0,608.0,708.7,509.01
2016,7,11,15,30,691.0,169.0,0.8,30.0,680.0,812.81,580.92
2016,7,11,15,45,675.0,164.0,0.8,30.0,639.0,777.71,558.46
2016,7,11,16,0,659.0,159.0,0.8,30.0,598.0,741.4,536.7
2016,7,11,16,15,450.0,204.5,0.8,29.5,494.5,599.69,440.94
2016,7,11,16,30,241.0,250.0,0.8,29.0,391.0,466.18,346.51
2016,7,11,16,45,251.5,224.5,0.8,29.0,360.0,438.79,329.51
2016,7,11,17,0,262.0,199.0,0.8,29.0,329.0,409.79,310.07
2016,7,11,17,15,152.5,175.5,0.8,28.5,249.5,293.94,224.47
2016,7,11,17,30,43.0,152.0,0.8,28.0,170.0,187.59,143.07
2016,7,11,17,45,35.0,131.0,0.8,28.0,144.5,159.45,121.78
2016,7,11,18,0,27.0,110.0,0.8,28.0,119.0,131.79,100.14
2016,7,11,18,15,17.0,89.5,0.75,27.5,95.0,99.82,74.8
2016,7,11,18,30,7.0,69.0,0.7,27.0,71.0,73.65,53.67
2016,7,11,18,45,3.5,49.0,0.65,26.5,50.0,51.2,35.24
2016,7,11,19,0,0.0,29.0,0.6,26.0,29.0,28.48,16.37
2016,7,11,19,15,0.0,14.5,0.6,25.5,14.5,13.99,0.0
2016,7,11,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
