Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,5.0,0.55,21.5,5.0,4.91,0.0
2016,7,12,5,30,0.0,10.0,0.6,22.0,10.0,9.83,0.0
2016,7,12,5,45,15.0,28.0,0.65,22.5,30.0,25.92,14.18
2016,7,12,6,0,30.0,46.0,0.7,23.0,50.0,41.5,29.28
2016,7,12,6,15,50.5,66.5,0.75,23.5,77.0,58.64,44.47
2016,7,12,6,30,71.0,87.0,0.8,24.0,104.0,71.82,56.02
2016,7,12,6,45,89.5,108.0,0.85,24.5,134.5,92.71,68.21
2016,7,12,7,0,108.0,129.0,0.9,25.0,165.0,117.78,85.96
2016,7,12,7,15,341.5,117.5,0.95,25.5,258.0,137.92,91.24
2016,7,12,7,30,575.0,106.0,1.0,26.0,351.0,188.36,121.84
2016,7,12,7,45,609.5,110.5,1.1,26.5,400.0,230.1,155.42
2016,7,12,8,0,644.0,115.0,1.2,27.0,449.0,275.33,192.38
2016,7,12,8,15,667.5,120.0,1.2,27.0,496.5,320.67,229.91
2016,7,12,8,30,691.0,125.0,1.2,27.0,544.0,368.06,268.45
2016,7,12,8,45,517.0,206.0,1.3,27.5,533.5,400.4,295.5
2016,7,12,9,0,343.0,287.0,1.4,28.0,523.0,418.27,309.33
2016,7,12,9,15,553.0,211.5,1.4,28.5,619.5,476.42,352.78
2016,7,12,9,30,763.0,136.0,1.4,29.0,716.0,555.98,411.26
2016,7,12,9,45,787.0,131.0,1.45,29.5,754.5,600.46,442.78
2016,7,12,10,0,811.0,126.0,1.5,30.0,793.0,647.76,475.66
2016,7,12,10,15,819.0,127.5,1.5,30.0,823.5,687.82,503.33
2016,7,12,10,30,827.0,129.0,1.5,30.0,854.0,726.83,528.67
2016,7,12,10,45,833.5,130.0,1.5,30.0,878.0,762.99,551.55
2016,7,12,11,0,840.0,131.0,1.5,30.0,902.0,797.65,573.26
2016,7,12,11,15,844.0,132.0,1.55,30.0,919.5,828.58,592.93
2016,7,12,11,30,848.0,133.0,1.6,30.0,937.0,857.55,611.34
2016,7,12,11,45,851.5,132.5,1.65,30.5,947.0,882.61,625.98
2016,7,12,12,0,855.0,132.0,1.7,31.0,957.0,905.46,639.22
2016,7,12,12,15,855.5,132.5,1.7,31.0,960.0,924.18,650.61
2016,7,12,12,30,856.0,133.0,1.7,31.0,963.0,940.41,660.52
2016,7,12,12,45,858.0,130.5,1.75,31.0,959.0,952.59,668.6
2016,7,12,13,0,860.0,128.0,1.8,31.0,955.0,962.1,675.15
2016,7,12,13,15,620.0,270.5,1.8,31.0,863.0,887.18,627.38
2016,7,12,13,30,380.0,413.0,1.8,31.0,771.0,796.19,562.2
2016,7,12,13,45,614.5,268.0,1.85,31.0,832.0,887.83,630.68
2016,7,12,14,0,849.0,123.0,1.9,31.0,893.0,958.57,676.6
2016,7,12,14,15,842.5,121.5,1.9,31.0,867.5,946.76,669.2
2016,7,12,14,30,836.0,120.0,1.9,31.0,842.0,932.27,661.05
2016,7,12,14,45,562.5,245.5,1.95,31.0,723.0,806.07,579.83
2016,7,12,15,0,289.0,371.0,2.0,31.0,604.0,667.31,481.46
2016,7,12,15,15,542.0,242.5,2.0,31.0,653.0,765.62,557.26
2016,7,12,15,30,795.0,114.0,2.0,31.0,702.0,841.65,610.11
2016,7,12,15,45,523.0,204.5,2.05,31.0,582.0,685.85,505.09
2016,7,12,16,0,251.0,295.0,2.1,31.0,462.0,535.44,395.89
2016,7,12,16,15,486.5,200.0,2.05,30.5,494.0,623.97,466.91
2016,7,12,16,30,722.0,105.0,2.0,30.0,526.0,687.28,515.76
2016,7,12,16,45,395.5,153.5,2.0,30.0,381.0,474.26,361.33
2016,7,12,17,0,69.0,202.0,2.0,30.0,236.0,261.47,198.22
2016,7,12,17,15,65.5,179.5,1.85,29.5,209.0,233.37,178.36
2016,7,12,17,30,62.0,157.0,1.7,29.0,182.0,205.29,157.48
2016,7,12,17,45,285.5,117.0,1.6,28.5,206.5,301.47,235.22
2016,7,12,18,0,509.0,77.0,1.5,28.0,231.0,373.84,290.52
2016,7,12,18,15,450.0,68.0,1.3,27.5,185.0,311.68,240.35
2016,7,12,18,30,391.0,59.0,1.1,27.0,139.0,254.36,193.37
2016,7,12,18,45,305.5,47.0,0.95,26.5,99.0,187.24,138.3
2016,7,12,19,0,220.0,35.0,0.8,26.0,59.0,130.72,90.23
2016,7,12,19,15,110.0,17.5,0.8,25.5,29.5,61.04,15.07
2016,7,12,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,7.0,0.75,21.0,7.0,6.88,0.0
2016,7,13,5,30,0.0,14.0,0.9,21.0,14.0,13.76,0.0
2016,7,13,5,45,91.0,32.0,1.1,21.5,44.0,26.48,14.4
2016,7,13,6,0,182.0,50.0,1.3,22.0,74.0,40.56,28.56
2016,7,13,6,15,259.0,64.0,1.35,22.5,115.0,47.95,35.52
2016,7,13,6,30,336.0,78.0,1.4,23.0,156.0,56.98,43.57
2016,7,13,6,45,396.0,88.5,1.45,24.0,202.5,77.9,50.21
2016,7,13,7,0,456.0,99.0,1.5,25.0,249.0,112.55,68.98
2016,7,13,7,15,500.0,107.5,1.75,25.5,298.0,149.64,94.15
2016,7,13,7,30,544.0,116.0,2.0,26.0,347.0,190.56,125.14
2016,7,13,7,45,581.0,121.0,2.3,27.0,396.5,231.64,157.93
2016,7,13,8,0,618.0,126.0,2.6,28.0,446.0,276.53,194.34
2016,7,13,8,15,643.5,131.5,2.65,28.5,494.0,321.67,231.46
2016,7,13,8,30,669.0,137.0,2.7,29.0,542.0,369.1,269.81
2016,7,13,8,45,692.5,139.5,2.75,30.0,587.5,415.13,305.83
2016,7,13,9,0,716.0,142.0,2.8,31.0,633.0,462.84,342.09
2016,7,13,9,15,465.0,249.0,2.75,31.0,576.0,462.67,342.23
2016,7,13,9,30,214.0,356.0,2.7,31.0,519.0,445.12,327.41
2016,7,13,9,45,495.5,253.5,2.65,31.5,654.0,530.96,392.23
2016,7,13,10,0,777.0,151.0,2.6,32.0,789.0,645.37,475.6
2016,7,13,10,15,786.0,153.0,2.55,32.0,819.5,685.82,503.29
2016,7,13,10,30,795.0,155.0,2.5,32.0,850.0,725.42,530.17
2016,7,13,10,45,803.5,155.0,2.5,32.5,875.0,761.75,552.47
2016,7,13,11,0,812.0,155.0,2.5,33.0,900.0,796.81,573.67
2016,7,13,11,15,816.5,156.5,2.45,33.0,917.5,828.53,593.33
2016,7,13,11,30,821.0,158.0,2.4,33.0,935.0,858.45,611.68
2016,7,13,11,45,824.5,157.5,2.4,33.0,945.5,883.63,627.28
2016,7,13,12,0,828.0,157.0,2.4,33.0,956.0,906.68,641.54
2016,7,13,12,15,828.5,157.0,2.35,33.0,958.5,925.21,652.52
2016,7,13,12,30,829.0,157.0,2.3,33.0,961.0,941.29,662.0
2016,7,13,12,45,835.0,151.5,2.3,33.5,958.0,950.37,666.26
2016,7,13,13,0,841.0,146.0,2.3,34.0,955.0,960.84,671.52
2016,7,13,13,15,838.0,145.5,2.25,34.0,942.5,964.79,673.68
2016,7,13,13,30,835.0,145.0,2.2,34.0,930.0,965.98,674.28
2016,7,13,13,45,830.5,143.5,2.2,34.0,910.5,961.94,672.26
2016,7,13,14,0,826.0,142.0,2.2,34.0,891.0,955.13,668.68
2016,7,13,14,15,819.0,140.5,2.15,34.0,865.0,943.18,661.53
2016,7,13,14,30,812.0,139.0,2.1,34.0,839.0,934.36,656.47
2016,7,13,14,45,803.0,137.0,2.1,34.0,806.5,914.95,645.32
2016,7,13,15,0,794.0,135.0,2.1,34.0,774.0,893.16,632.78
2016,7,13,15,15,782.0,132.0,2.05,33.5,736.5,865.31,617.2
2016,7,13,15,30,770.0,129.0,2.0,33.0,699.0,835.49,600.3
2016,7,13,15,45,753.5,126.5,1.95,33.0,656.5,800.54,578.72
2016,7,13,16,0,737.0,124.0,1.9,33.0,614.0,764.21,556.14
2016,7,13,16,15,717.5,120.0,1.85,33.0,568.0,725.45,531.73
2016,7,13,16,30,698.0,116.0,1.8,33.0,522.0,683.31,504.79
2016,7,13,16,45,671.0,112.0,1.75,33.0,473.5,635.17,473.35
2016,7,13,17,0,644.0,108.0,1.7,33.0,425.0,587.37,440.49
2016,7,13,17,15,610.5,102.0,1.55,32.5,375.5,533.59,402.95
2016,7,13,17,30,577.0,96.0,1.4,32.0,326.0,481.23,365.44
2016,7,13,17,45,529.5,89.0,1.25,31.5,277.0,421.35,321.27
2016,7,13,18,0,482.0,82.0,1.1,31.0,228.0,364.65,278.17
2016,7,13,18,15,419.0,72.5,1.0,30.0,182.0,298.77,227.52
2016,7,13,18,30,356.0,63.0,0.9,29.0,136.0,241.61,181.9
2016,7,13,18,45,267.5,50.0,0.85,28.5,96.0,176.08,128.86
2016,7,13,19,0,179.0,37.0,0.8,28.0,56.0,119.36,81.47
2016,7,13,19,15,89.5,18.5,0.8,27.5,28.0,56.24,11.16
2016,7,13,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,14,5,15,26.0,7.0,1.05,22.5,7.5,6.88,0.0
2016,7,14,5,30,52.0,14.0,1.2,23.0,15.0,13.76,0.0
2016,7,14,5,45,158.0,28.5,1.4,23.5,46.5,22.13,10.73
2016,7,14,6,0,264.0,43.0,1.6,24.0,78.0,32.75,21.75
2016,7,14,6,15,346.0,54.0,1.5,24.5,120.5,40.04,28.49
2016,7,14,6,30,428.0,65.0,1.4,25.0,163.0,46.72,34.45
2016,7,14,6,45,485.5,72.5,1.3,25.5,210.5,66.08,38.99
2016,7,14,7,0,543.0,80.0,1.2,26.0,258.0,101.8,57.04
2016,7,14,7,15,583.5,86.5,1.35,26.5,307.5,140.55,83.06
2016,7,14,7,30,624.0,93.0,1.5,27.0,357.0,183.62,115.84
2016,7,14,7,45,655.0,97.5,1.65,28.0,407.0,227.0,150.82
2016,7,14,8,0,686.0,102.0,1.8,29.0,457.0,273.49,188.81
2016,7,14,8,15,709.0,106.0,1.85,29.5,504.5,319.86,227.07
2016,7,14,8,30,732.0,110.0,1.9,30.0,552.0,371.19,268.37
2016,7,14,8,45,750.5,113.0,1.95,31.0,597.5,418.27,305.11
2016,7,14,9,0,769.0,116.0,2.0,32.0,643.0,466.47,341.55
2016,7,14,9,15,782.5,119.0,1.95,32.0,684.0,513.0,376.82
2016,7,14,9,30,796.0,122.0,1.9,32.0,725.0,559.77,411.29
2016,7,14,9,45,806.5,124.5,1.9,32.5,761.0,604.3,442.62
2016,7,14,10,0,817.0,127.0,1.9,33.0,797.0,650.51,474.13
2016,7,14,10,15,825.0,128.5,1.9,33.0,827.5,690.9,501.99
2016,7,14,10,30,833.0,130.0,1.9,33.0,858.0,730.21,527.59
2016,7,14,10,45,840.0,130.5,1.95,33.5,882.5,766.61,549.84
2016,7,14,11,0,847.0,131.0,2.0,34.0,907.0,801.51,570.89
2016,7,14,11,15,850.5,132.0,2.05,34.0,924.5,832.32,590.35
2016,7,14,11,30,854.0,133.0,2.1,34.0,942.0,861.13,608.5
2016,7,14,11,45,856.5,133.5,2.15,34.0,952.0,886.48,624.45
2016,7,14,12,0,859.0,134.0,2.2,34.0,962.0,909.56,639.02
2016,7,14,12,15,859.5,134.0,2.25,34.0,965.0,927.97,650.69
2016,7,14,12,30,860.0,134.0,2.3,34.0,968.0,943.86,660.9
2016,7,14,12,45,855.5,136.5,2.35,34.5,962.0,954.82,666.77
2016,7,14,13,0,851.0,139.0,2.4,35.0,956.0,963.05,671.05
2016,7,14,13,15,848.0,138.5,2.45,35.0,944.0,967.03,674.19
2016,7,14,13,30,845.0,138.0,2.5,35.0,932.0,968.21,675.73
2016,7,14,13,45,839.0,137.5,2.55,35.0,912.5,963.66,673.83
2016,7,14,14,0,833.0,137.0,2.6,35.0,893.0,956.35,670.35
2016,7,14,14,15,826.5,135.5,2.6,35.0,867.0,944.81,663.9
2016,7,14,14,30,820.0,134.0,2.6,35.0,841.0,930.64,655.91
2016,7,14,14,45,810.0,133.0,2.65,35.0,808.5,916.8,648.62
2016,7,14,15,0,800.0,132.0,2.7,35.0,776.0,895.04,636.29
2016,7,14,15,15,788.5,129.5,2.65,34.5,738.5,868.07,621.21
2016,7,14,15,30,777.0,127.0,2.6,34.0,701.0,839.09,604.77
2016,7,14,15,45,538.5,206.0,2.6,34.0,592.5,700.31,512.0
2016,7,14,16,0,300.0,285.0,2.6,34.0,484.0,565.11,414.69
2016,7,14,16,15,372.0,245.0,2.55,33.5,473.5,571.64,423.85
2016,7,14,16,30,444.0,205.0,2.5,33.0,463.0,581.35,434.07
2016,7,14,16,45,335.0,204.0,2.5,33.0,388.5,476.75,358.72
2016,7,14,17,0,226.0,203.0,2.5,33.0,314.0,380.52,287.89
2016,7,14,17,15,216.5,181.0,2.25,32.0,277.5,342.5,261.39
2016,7,14,17,30,207.0,159.0,2.0,31.0,241.0,304.67,234.08
2016,7,14,17,45,193.0,137.0,1.75,30.5,205.0,264.54,203.76
2016,7,14,18,0,179.0,115.0,1.5,30.0,169.0,232.0,178.46
2016,7,14,18,15,155.5,94.5,1.4,29.0,135.0,183.78,140.74
2016,7,14,18,30,132.0,74.0,1.3,28.0,101.0,144.19,108.78
2016,7,14,18,45,97.0,55.0,1.2,27.5,71.5,103.86,75.51
2016,7,14,19,0,62.0,36.0,1.1,27.0,42.0,66.23,43.77
2016,7,14,19,15,31.0,18.0,1.05,26.5,21.0,30.48,2.24
2016,7,14,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,15,5,15,23.5,6.0,1.05,21.0,7.0,0.0,0.0
2016,7,15,5,30,47.0,12.0,1.2,21.0,14.0,11.8,0.0
2016,7,15,5,45,143.0,28.0,1.35,21.5,44.5,21.75,10.3
2016,7,15,6,0,239.0,44.0,1.5,22.0,75.0,33.62,22.65
2016,7,15,6,15,316.5,56.0,1.4,22.5,116.5,41.69,30.14
2016,7,15,6,30,394.0,68.0,1.3,23.0,158.0,49.33,37.0
2016,7,15,6,45,451.5,77.0,1.25,23.5,205.0,68.14,42.17
2016,7,15,7,0,509.0,86.0,1.2,24.0,252.0,103.34,60.25
2016,7,15,7,15,550.5,93.5,1.2,25.0,301.5,141.29,85.54
2016,7,15,7,30,592.0,101.0,1.2,26.0,351.0,183.68,117.4
2016,7,15,7,45,624.5,106.0,1.3,27.0,400.5,226.18,151.42
2016,7,15,8,0,657.0,111.0,1.4,28.0,450.0,271.97,188.58
2016,7,15,8,15,680.5,116.0,1.4,28.5,497.5,317.95,226.24
2016,7,15,8,30,704.0,121.0,1.4,29.0,545.0,365.98,264.78
2016,7,15,8,45,722.0,125.0,1.4,30.0,590.0,412.66,300.89
2016,7,15,9,0,740.0,129.0,1.4,31.0,635.0,463.34,338.6
2016,7,15,9,15,754.5,132.0,1.45,31.0,675.5,509.08,373.35
2016,7,15,9,30,769.0,135.0,1.5,31.0,716.0,555.22,407.57
2016,7,15,9,45,806.0,122.0,1.6,31.5,758.0,600.61,440.37
2016,7,15,10,0,843.0,109.0,1.7,32.0,800.0,650.08,475.21
2016,7,15,10,15,850.5,110.5,1.75,32.0,830.5,691.11,503.67
2016,7,15,10,30,858.0,112.0,1.8,32.0,861.0,730.98,529.56
2016,7,15,10,45,655.5,244.5,1.9,32.5,826.5,728.99,524.31
2016,7,15,11,0,453.0,377.0,2.0,33.0,792.0,715.67,509.43
2016,7,15,11,15,661.0,248.5,2.0,33.0,866.5,784.61,560.9
2016,7,15,11,30,869.0,120.0,2.0,33.0,941.0,860.98,610.5
2016,7,15,11,45,865.5,124.5,2.0,33.0,949.5,885.15,624.84
2016,7,15,12,0,862.0,129.0,2.0,33.0,958.0,906.79,638.05
2016,7,15,12,15,862.0,129.0,2.0,33.0,960.5,924.79,649.01
2016,7,15,12,30,862.0,129.0,2.0,33.0,963.0,940.24,658.46
2016,7,15,12,45,848.5,137.5,2.0,33.0,955.0,948.47,663.51
2016,7,15,13,0,835.0,146.0,2.0,33.0,947.0,953.86,666.96
2016,7,15,13,15,832.0,145.5,1.95,33.0,935.0,957.82,669.11
2016,7,15,13,30,829.0,145.0,1.9,33.0,923.0,959.04,669.65
2016,7,15,13,45,815.5,149.5,1.85,33.0,901.5,957.78,668.8
2016,7,15,14,0,802.0,154.0,1.8,33.0,880.0,948.79,663.28
2016,7,15,14,15,794.5,152.5,1.75,32.5,854.0,936.78,657.4
2016,7,15,14,30,787.0,151.0,1.7,32.0,828.0,922.2,649.99
2016,7,15,14,45,661.0,216.5,1.7,32.0,770.5,867.92,616.79
2016,7,15,15,0,535.0,282.0,1.7,32.0,713.0,808.69,576.82
2016,7,15,15,15,550.5,258.0,1.6,31.5,682.5,789.07,566.66
2016,7,15,15,30,566.0,234.0,1.5,31.0,652.0,766.68,554.23
2016,7,15,15,45,530.0,228.0,1.45,30.5,601.0,716.66,522.49
2016,7,15,16,0,494.0,222.0,1.4,30.0,550.0,666.89,490.57
2016,7,15,16,15,350.0,237.5,1.35,29.5,461.5,545.35,406.03
2016,7,15,16,30,206.0,253.0,1.3,29.0,373.0,433.34,325.47
2016,7,15,16,45,249.0,223.0,1.3,29.0,354.5,434.8,329.2
2016,7,15,17,0,292.0,193.0,1.3,29.0,336.0,423.39,322.76
2016,7,15,17,15,276.5,173.0,1.25,28.5,296.5,380.67,292.29
2016,7,15,17,30,261.0,153.0,1.2,28.0,257.0,338.53,261.65
2016,7,15,17,45,240.0,133.0,1.15,27.5,218.0,293.94,228.2
2016,7,15,18,0,219.0,113.0,1.1,27.0,179.0,250.67,194.79
2016,7,15,18,15,186.5,94.0,0.95,26.5,142.5,204.55,157.97
2016,7,15,18,30,154.0,75.0,0.8,26.0,106.0,161.12,122.48
2016,7,15,18,45,113.5,55.5,0.7,26.0,74.5,116.66,85.58
2016,7,15,19,0,73.0,36.0,0.6,26.0,43.0,70.12,46.51
2016,7,15,19,15,36.5,18.0,0.55,25.5,21.5,32.08,0.83
2016,7,15,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,6.5,0.75,20.0,6.5,0.0,0.0
2016,7,16,5,30,0.0,13.0,0.8,20.0,13.0,12.78,0.0
2016,7,16,5,45,128.5,27.0,0.9,20.5,43.5,20.97,9.48
2016,7,16,6,0,257.0,41.0,1.0,21.0,74.0,31.23,20.72
2016,7,16,6,15,335.0,52.5,1.0,21.5,116.0,38.98,27.94
2016,7,16,6,30,413.0,64.0,1.0,22.0,158.0,46.1,34.37
2016,7,16,6,45,206.5,48.0,1.05,22.5,95.0,39.39,23.47
2016,7,16,7,0,0.0,32.0,1.1,23.0,32.0,30.89,20.0
2016,7,16,7,15,0.0,36.0,1.15,23.5,36.0,34.76,23.1
2016,7,16,7,30,0.0,40.0,1.2,24.0,40.0,38.63,26.13
2016,7,16,7,45,0.0,53.5,1.25,24.5,53.5,51.7,36.58
2016,7,16,8,0,0.0,67.0,1.3,25.0,67.0,64.78,46.88
2016,7,16,8,15,0.0,112.0,1.3,25.5,112.0,107.66,80.64
2016,7,16,8,30,0.0,157.0,1.3,26.0,157.0,149.53,112.78
2016,7,16,8,45,0.0,129.0,1.35,27.0,129.0,123.96,92.14
2016,7,16,9,0,0.0,101.0,1.4,28.0,101.0,97.67,71.21
2016,7,16,9,15,6.0,166.5,1.4,28.0,171.0,162.64,121.02
2016,7,16,9,30,12.0,232.0,1.4,28.0,241.0,227.63,169.52
2016,7,16,9,45,73.0,313.5,1.45,28.5,373.5,336.57,249.51
2016,7,16,10,0,134.0,395.0,1.5,29.0,506.0,450.38,330.06
2016,7,16,10,15,144.5,412.5,1.45,29.0,536.0,481.51,350.82
2016,7,16,10,30,155.0,430.0,1.4,29.0,566.0,513.38,372.35
2016,7,16,10,45,142.5,442.0,1.4,29.5,569.5,523.4,377.68
2016,7,16,11,0,130.0,454.0,1.4,30.0,573.0,532.39,382.37
2016,7,16,11,15,120.0,461.0,1.4,30.0,572.5,537.88,385.54
2016,7,16,11,30,110.0,468.0,1.4,30.0,572.0,543.08,388.52
2016,7,16,11,45,61.5,363.0,1.4,30.0,421.5,405.17,293.05
2016,7,16,12,0,13.0,258.0,1.4,30.0,271.0,261.73,190.43
2016,7,16,12,15,128.5,370.5,1.35,30.0,494.5,482.63,350.63
2016,7,16,12,30,244.0,483.0,1.3,30.0,718.0,706.14,500.13
2016,7,16,12,45,272.0,472.5,1.3,30.0,734.0,732.52,516.05
2016,7,16,13,0,300.0,462.0,1.3,30.0,750.0,756.01,531.99
2016,7,16,13,15,369.0,428.0,1.3,29.5,777.5,794.78,560.27
2016,7,16,13,30,438.0,394.0,1.3,29.0,805.0,837.18,590.48
2016,7,16,13,45,347.5,417.0,1.3,29.0,738.5,771.01,545.71
2016,7,16,14,0,257.0,440.0,1.3,29.0,672.0,709.13,503.88
2016,7,16,14,15,357.5,388.5,1.25,29.0,701.5,754.1,537.38
2016,7,16,14,30,458.0,337.0,1.2,29.0,731.0,802.88,571.65
2016,7,16,14,45,433.5,331.5,1.2,29.0,693.0,770.74,550.71
2016,7,16,15,0,409.0,326.0,1.2,29.0,655.0,737.68,529.87
2016,7,16,15,15,267.0,335.5,1.15,28.5,546.5,605.54,440.22
2016,7,16,15,30,125.0,345.0,1.1,28.0,438.0,477.5,350.42
2016,7,16,15,45,70.0,284.5,1.1,28.0,336.0,354.2,263.36
2016,7,16,16,0,15.0,224.0,1.1,28.0,234.0,235.2,175.6
2016,7,16,16,15,7.5,155.5,1.05,27.5,160.5,158.83,118.89
2016,7,16,16,30,0.0,87.0,1.0,27.0,87.0,84.18,61.36
2016,7,16,16,45,0.0,52.5,1.0,27.0,52.5,50.74,35.16
2016,7,16,17,0,0.0,18.0,1.0,27.0,18.0,17.38,8.44
2016,7,16,17,15,0.0,16.0,0.95,26.5,16.0,15.44,6.95
2016,7,16,17,30,0.0,14.0,0.9,26.0,14.0,13.51,5.43
2016,7,16,17,45,0.0,12.0,0.9,26.0,12.0,11.57,3.87
2016,7,16,18,0,0.0,10.0,0.9,26.0,10.0,9.64,2.29
2016,7,16,18,15,0.0,8.0,0.85,25.5,8.0,7.71,0.7
2016,7,16,18,30,0.0,6.0,0.8,25.0,6.0,5.78,0.0
2016,7,16,18,45,0.0,4.0,0.8,24.5,4.0,3.85,0.0
2016,7,16,19,0,0.0,2.0,0.8,24.0,2.0,1.93,0.0
2016,7,16,19,15,0.0,1.0,0.85,23.5,1.0,0.96,0.0
2016,7,16,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,17,5,15,27.5,5.5,0.55,20.5,6.5,0.0,0.0
2016,7,17,5,30,55.0,11.0,0.6,21.0,13.0,10.81,0.0
2016,7,17,5,45,167.0,25.5,0.65,21.5,44.0,19.78,8.23
2016,7,17,6,0,279.0,40.0,0.7,22.0,75.0,30.48,19.97
2016,7,17,6,15,360.0,50.5,0.65,22.5,117.5,37.52,26.56
2016,7,17,6,30,441.0,61.0,0.6,23.0,160.0,43.53,32.02
2016,7,17,6,45,500.5,68.5,0.6,23.5,208.5,59.78,35.63
2016,7,17,7,0,560.0,76.0,0.6,24.0,257.0,96.16,53.05
2016,7,17,7,15,600.5,82.5,0.6,24.0,307.0,135.64,79.19
2016,7,17,7,30,641.0,89.0,0.6,24.0,357.0,179.43,112.52
2016,7,17,7,45,674.5,92.5,0.6,24.5,408.0,223.32,148.01
2016,7,17,8,0,708.0,96.0,0.6,25.0,459.0,270.57,186.82
2016,7,17,8,15,731.0,100.0,0.6,25.5,507.5,321.05,228.12
2016,7,17,8,30,754.0,104.0,0.6,26.0,556.0,370.27,267.68
2016,7,17,8,45,776.0,105.0,0.6,27.0,603.0,418.14,304.69
2016,7,17,9,0,798.0,106.0,0.6,28.0,650.0,467.45,341.44
2016,7,17,9,15,811.5,108.5,0.5,28.5,691.5,514.93,375.5
2016,7,17,9,30,825.0,111.0,0.4,29.0,733.0,565.67,410.21
2016,7,17,9,45,843.5,108.5,0.35,29.5,772.0,611.51,440.94
2016,7,17,10,0,862.0,106.0,0.3,30.0,811.0,657.43,470.68
2016,7,17,10,15,869.5,107.5,0.3,30.5,842.0,699.29,497.1
2016,7,17,10,30,877.0,109.0,0.3,31.0,873.0,739.95,520.75
2016,7,17,10,45,882.5,110.0,0.35,31.5,897.5,777.24,542.69
2016,7,17,11,0,888.0,111.0,0.4,32.0,922.0,812.83,563.4
2016,7,17,11,15,891.5,112.0,0.45,32.0,940.0,844.92,582.97
2016,7,17,11,30,895.0,113.0,0.5,32.0,958.0,874.89,601.26
2016,7,17,11,45,896.5,113.5,0.55,32.0,968.0,900.39,616.87
2016,7,17,12,0,898.0,114.0,0.6,32.0,978.0,923.44,631.08
2016,7,17,12,15,898.5,114.5,0.6,32.0,981.0,943.04,642.32
2016,7,17,12,30,899.0,115.0,0.6,32.0,984.0,959.98,652.07
2016,7,17,12,45,893.0,118.5,0.65,32.5,978.0,970.96,658.08
2016,7,17,13,0,887.0,122.0,0.7,33.0,972.0,979.06,662.55
2016,7,17,13,15,884.5,121.0,0.75,33.0,959.5,983.17,666.15
2016,7,17,13,30,882.0,120.0,0.8,33.0,947.0,984.34,668.17
2016,7,17,13,45,877.5,119.5,0.85,33.0,927.5,981.14,667.74
2016,7,17,14,0,873.0,119.0,0.9,33.0,908.0,975.04,665.72
2016,7,17,14,15,529.0,270.0,0.9,33.0,744.5,803.13,559.01
2016,7,17,14,30,185.0,421.0,0.9,33.0,581.0,614.77,430.33
2016,7,17,14,45,513.5,267.5,0.95,33.0,686.0,778.71,549.41
2016,7,17,15,0,842.0,114.0,1.0,33.0,791.0,907.55,632.79
2016,7,17,15,15,831.5,112.0,1.0,32.5,753.0,881.11,617.33
2016,7,17,15,30,821.0,110.0,1.0,32.0,715.0,852.54,602.33
2016,7,17,15,45,805.5,108.0,1.0,32.0,671.5,822.91,585.34
2016,7,17,16,0,790.0,106.0,1.0,32.0,628.0,786.51,563.87
2016,7,17,16,15,772.0,102.5,1.0,32.0,581.5,745.1,538.95
2016,7,17,16,30,754.0,99.0,1.0,32.0,535.0,702.74,513.06
2016,7,17,16,45,730.5,95.0,1.05,32.0,486.0,655.08,483.61
2016,7,17,17,0,707.0,91.0,1.1,32.0,437.0,609.66,454.75
2016,7,17,17,15,675.5,86.0,1.05,31.5,386.5,555.89,418.16
2016,7,17,17,30,644.0,81.0,1.0,31.0,336.0,503.32,381.28
2016,7,17,17,45,601.0,75.0,1.0,30.5,285.5,444.45,338.74
2016,7,17,18,0,558.0,69.0,1.0,30.0,235.0,388.36,296.6
2016,7,17,18,15,497.0,61.5,0.9,29.0,187.5,324.95,247.48
2016,7,17,18,30,436.0,54.0,0.8,28.0,140.0,266.55,200.49
2016,7,17,18,45,346.0,43.0,0.75,27.5,99.0,198.5,144.93
2016,7,17,19,0,256.0,32.0,0.7,27.0,58.0,139.23,93.74
2016,7,17,19,15,128.0,16.0,0.7,26.5,29.0,62.78,0.0
2016,7,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,18,5,15,28.0,5.5,0.8,21.0,6.0,0.0,0.0
2016,7,18,5,30,56.0,11.0,0.9,21.0,12.0,10.81,0.0
2016,7,18,5,45,158.0,26.0,1.0,21.5,42.5,20.24,8.12
2016,7,18,6,0,260.0,41.0,1.1,22.0,73.0,31.36,20.63
2016,7,18,6,15,340.0,52.5,1.05,22.5,115.0,39.11,27.89
2016,7,18,6,30,420.0,64.0,1.0,23.0,157.0,46.42,34.47
2016,7,18,6,45,476.0,72.5,1.0,24.0,204.5,61.66,38.08
2016,7,18,7,0,532.0,81.0,1.0,25.0,252.0,97.3,55.06
2016,7,18,7,15,573.0,88.0,1.0,25.5,301.5,135.78,80.15
2016,7,18,7,30,614.0,95.0,1.0,26.0,351.0,178.66,112.28
2016,7,18,7,45,646.0,100.0,1.05,27.0,401.0,222.1,146.95
2016,7,18,8,0,678.0,105.0,1.1,28.0,451.0,268.79,184.78
2016,7,18,8,15,701.0,109.5,1.0,28.5,499.0,315.21,222.6
2016,7,18,8,30,724.0,114.0,0.9,29.0,547.0,363.63,261.07
2016,7,18,8,45,745.0,116.5,0.8,29.5,593.0,414.16,299.87
2016,7,18,9,0,766.0,119.0,0.7,30.0,639.0,462.9,336.04
2016,7,18,9,15,779.5,122.0,0.65,30.5,680.0,509.41,369.64
2016,7,18,9,30,793.0,125.0,0.6,31.0,721.0,556.18,402.17
2016,7,18,9,45,805.5,126.0,0.55,31.5,758.0,600.56,431.96
2016,7,18,10,0,818.0,127.0,0.5,32.0,795.0,644.68,460.53
2016,7,18,10,15,825.5,129.0,0.5,32.0,825.5,687.52,488.81
2016,7,18,10,30,833.0,131.0,0.5,32.0,856.0,727.12,513.64
2016,7,18,10,45,839.0,132.0,0.5,32.5,880.0,763.37,534.39
2016,7,18,11,0,845.0,133.0,0.5,33.0,904.0,798.07,553.89
2016,7,18,11,15,848.5,134.0,0.6,33.0,921.5,828.99,573.68
2016,7,18,11,30,852.0,135.0,0.7,33.0,939.0,857.92,592.29
2016,7,18,11,45,855.0,135.0,0.85,33.5,949.5,883.35,608.38
2016,7,18,12,0,858.0,135.0,1.0,34.0,960.0,906.53,623.07
2016,7,18,12,15,650.0,275.5,1.15,34.0,901.5,874.0,604.02
2016,7,18,12,30,442.0,416.0,1.3,34.0,843.0,830.17,572.23
2016,7,18,12,45,451.5,412.5,1.5,34.0,846.5,846.2,585.26
2016,7,18,13,0,461.0,409.0,1.7,34.0,850.0,860.83,596.75
2016,7,18,13,15,645.0,278.5,1.7,34.0,887.0,916.6,638.22
2016,7,18,13,30,829.0,148.0,1.7,34.0,924.0,960.21,665.81
2016,7,18,13,45,815.5,152.0,1.75,34.0,902.5,958.59,665.47
2016,7,18,14,0,802.0,156.0,1.8,34.0,881.0,949.15,660.87
2016,7,18,14,15,650.0,241.5,1.85,33.5,817.5,892.2,628.01
2016,7,18,14,30,498.0,327.0,1.9,33.0,754.0,830.05,586.51
2016,7,18,14,45,445.5,330.0,1.95,33.0,701.0,779.86,554.73
2016,7,18,15,0,393.0,333.0,2.0,33.0,648.0,721.91,517.32
2016,7,18,15,15,430.5,299.5,2.0,33.0,629.0,723.11,520.73
2016,7,18,15,30,468.0,266.0,2.0,33.0,610.0,713.13,516.47
2016,7,18,15,45,390.5,272.5,2.0,33.0,548.0,634.7,463.17
2016,7,18,16,0,313.0,279.0,2.0,33.0,486.0,568.57,417.41
2016,7,18,16,15,479.5,208.0,1.95,32.5,497.5,625.22,463.03
2016,7,18,16,30,646.0,137.0,1.9,32.0,509.0,664.39,495.23
2016,7,18,16,45,359.0,168.5,1.85,32.0,372.0,462.71,348.86
2016,7,18,17,0,72.0,200.0,1.8,32.0,235.0,261.37,196.51
2016,7,18,17,15,66.0,177.5,1.65,31.5,207.0,231.52,175.43
2016,7,18,17,30,60.0,155.0,1.5,31.0,179.0,201.91,153.49
2016,7,18,17,45,260.5,120.5,1.4,30.5,200.5,290.22,224.13
2016,7,18,18,0,461.0,86.0,1.3,30.0,222.0,353.11,271.68
2016,7,18,18,15,399.0,75.0,1.25,29.0,176.0,290.37,222.25
2016,7,18,18,30,337.0,64.0,1.2,28.0,130.0,233.11,176.16
2016,7,18,18,45,259.0,49.0,1.2,27.5,91.0,170.6,124.91
2016,7,18,19,0,181.0,34.0,1.2,27.0,52.0,115.79,77.56
2016,7,18,19,15,90.5,17.0,1.25,26.5,26.0,53.11,0.0
2016,7,18,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,15,27.0,5.0,0.95,21.5,6.0,0.0,0.0
2016,7,19,5,30,54.0,10.0,1.1,22.0,12.0,9.83,0.0
2016,7,19,5,45,160.5,25.0,1.3,22.5,42.5,19.46,7.06
2016,7,19,6,0,267.0,40.0,1.5,23.0,73.0,30.61,19.84
2016,7,19,6,15,349.5,52.0,1.6,23.5,116.0,38.79,27.45
2016,7,19,6,30,432.0,64.0,1.7,24.0,159.0,46.6,34.45
2016,7,19,6,45,489.5,72.5,1.8,24.5,207.0,60.84,37.78
2016,7,19,7,0,547.0,81.0,1.9,25.0,255.0,97.15,54.77
2016,7,19,7,15,588.0,87.5,1.95,25.5,305.5,135.9,79.86
2016,7,19,7,30,629.0,94.0,2.0,26.0,356.0,179.06,112.32
2016,7,19,7,45,661.0,99.0,2.05,27.0,406.0,223.24,147.84
2016,7,19,8,0,693.0,104.0,2.1,28.0,456.0,270.66,186.66
2016,7,19,8,15,715.0,108.5,2.0,28.5,504.5,317.52,225.48
2016,7,19,8,30,737.0,113.0,1.9,29.0,553.0,369.43,267.32
2016,7,19,8,45,753.5,117.0,1.85,29.5,598.0,416.9,305.02
2016,7,19,9,0,770.0,121.0,1.8,30.0,643.0,465.32,342.29
2016,7,19,9,15,782.5,124.0,1.65,30.0,683.5,511.54,377.21
2016,7,19,9,30,795.0,127.0,1.5,30.0,724.0,557.92,411.03
2016,7,19,9,45,557.5,247.5,1.4,30.5,676.5,558.6,407.95
2016,7,19,10,0,320.0,368.0,1.3,31.0,629.0,542.03,391.47
2016,7,19,10,15,573.0,252.5,1.2,31.0,742.0,623.27,451.57
2016,7,19,10,30,826.0,137.0,1.1,31.0,855.0,726.46,523.44
2016,7,19,10,45,830.5,138.5,1.0,31.5,878.0,761.85,542.47
2016,7,19,11,0,835.0,140.0,0.9,32.0,901.0,795.61,560.64
2016,7,19,11,15,551.5,300.0,0.8,32.0,807.0,740.81,519.61
2016,7,19,11,30,268.0,460.0,0.7,32.0,713.0,668.58,464.53
2016,7,19,11,45,556.5,301.5,0.65,32.5,834.0,782.76,544.59
2016,7,19,12,0,845.0,143.0,0.6,33.0,955.0,901.57,617.12
2016,7,19,12,15,540.5,312.5,0.5,33.0,832.5,809.04,554.02
2016,7,19,12,30,236.0,482.0,0.4,33.0,710.0,696.95,474.81
2016,7,19,12,45,262.0,473.0,0.35,33.5,725.0,722.75,491.33
2016,7,19,13,0,288.0,464.0,0.3,34.0,740.0,745.68,504.31
2016,7,19,13,15,192.5,461.0,0.25,34.0,644.5,651.3,442.92
2016,7,19,13,30,97.0,458.0,0.2,34.0,549.0,553.26,378.88
2016,7,19,13,45,153.5,452.5,0.15,34.0,593.0,611.63,418.69
2016,7,19,14,0,210.0,447.0,0.1,34.0,637.0,663.24,451.96
2016,7,19,14,15,510.0,293.5,0.15,33.5,735.5,808.56,552.48
2016,7,19,14,30,810.0,140.0,0.2,33.0,834.0,930.21,629.43
2016,7,19,14,45,798.0,139.5,0.25,33.0,801.0,909.66,617.28
2016,7,19,15,0,786.0,139.0,0.3,33.0,768.0,886.83,605.94
2016,7,19,15,15,774.0,136.0,0.3,33.0,730.5,859.17,590.75
2016,7,19,15,30,762.0,133.0,0.3,33.0,693.0,829.55,574.33
2016,7,19,15,45,742.0,132.0,0.35,33.0,650.0,793.43,554.6
2016,7,19,16,0,722.0,131.0,0.4,33.0,607.0,759.17,535.82
2016,7,19,16,15,701.5,126.5,0.4,32.5,561.0,716.84,511.79
2016,7,19,16,30,681.0,122.0,0.4,32.0,515.0,673.88,486.92
2016,7,19,16,45,648.0,117.0,0.4,32.0,463.0,620.82,453.3
2016,7,19,17,0,615.0,112.0,0.4,32.0,411.0,568.56,418.84
2016,7,19,17,15,570.5,109.5,0.4,31.5,362.5,512.66,381.45
2016,7,19,17,30,526.0,107.0,0.4,31.0,314.0,458.97,344.35
2016,7,19,17,45,474.0,99.0,0.45,31.0,265.0,394.8,298.19
2016,7,19,18,0,422.0,91.0,0.5,31.0,216.0,338.07,255.8
2016,7,19,18,15,362.0,79.0,0.5,30.0,171.0,277.03,209.39
2016,7,19,18,30,302.0,67.0,0.5,29.0,126.0,221.32,165.42
2016,7,19,18,45,217.5,51.5,0.55,28.5,87.0,157.64,114.3
2016,7,19,19,0,133.0,36.0,0.6,28.0,48.0,96.29,63.19
2016,7,19,19,15,66.5,18.0,0.6,27.5,24.0,43.52,0.0
2016,7,19,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,20,5,15,19.5,4.5,1.3,20.5,5.0,0.0,0.0
2016,7,20,5,30,39.0,9.0,1.5,21.0,10.0,8.85,0.0
2016,7,20,5,45,146.0,24.0,1.7,21.5,40.0,18.67,6.05
2016,7,20,6,0,253.0,39.0,1.9,22.0,70.0,29.84,19.24
2016,7,20,6,15,336.5,51.0,1.85,22.5,112.5,38.05,26.92
2016,7,20,6,30,420.0,63.0,1.8,23.0,155.0,45.82,33.92
2016,7,20,6,45,482.5,71.0,1.75,23.5,203.5,58.28,36.68
2016,7,20,7,0,545.0,79.0,1.7,24.0,252.0,94.06,52.87
2016,7,20,7,15,588.0,85.5,1.8,25.0,302.5,132.9,77.68
2016,7,20,7,30,631.0,92.0,1.9,26.0,353.0,176.36,110.02
2016,7,20,7,45,665.5,96.0,2.0,27.0,404.0,220.31,145.26
2016,7,20,8,0,700.0,100.0,2.1,28.0,455.0,267.75,184.1
2016,7,20,8,15,724.0,104.5,2.05,28.5,504.5,315.6,223.77
2016,7,20,8,30,748.0,109.0,2.0,29.0,554.0,368.55,266.57
2016,7,20,8,45,768.0,111.5,1.95,29.5,601.0,416.68,304.9
2016,7,20,9,0,788.0,114.0,1.9,30.0,648.0,466.09,343.06
2016,7,20,9,15,802.0,117.0,1.85,30.0,690.0,513.93,379.67
2016,7,20,9,30,816.0,120.0,1.8,30.0,732.0,562.04,415.43
2016,7,20,9,45,827.5,122.5,1.8,30.5,770.0,608.25,448.23
2016,7,20,10,0,839.0,125.0,1.8,31.0,808.0,656.28,481.24
2016,7,20,10,15,847.0,126.5,1.8,31.0,839.5,697.79,510.04
2016,7,20,10,30,855.0,128.0,1.8,31.0,871.0,738.17,536.59
2016,7,20,10,45,860.5,130.0,1.8,31.5,895.5,775.83,559.33
2016,7,20,11,0,866.0,132.0,1.8,32.0,920.0,811.84,580.71
2016,7,20,11,15,870.0,133.0,1.75,32.0,938.0,843.9,600.04
2016,7,20,11,30,874.0,134.0,1.7,32.0,956.0,873.93,617.92
2016,7,20,11,45,875.5,135.0,1.7,32.5,966.0,899.62,632.21
2016,7,20,12,0,877.0,136.0,1.7,33.0,976.0,922.93,644.97
2016,7,20,12,15,877.5,136.0,1.7,33.0,979.0,941.91,656.35
2016,7,20,12,30,878.0,136.0,1.7,33.0,982.0,958.29,666.22
2016,7,20,12,45,883.0,131.5,1.7,33.0,978.5,971.9,674.46
2016,7,20,13,0,888.0,127.0,1.7,33.0,975.0,982.75,681.13
2016,7,20,13,15,885.0,126.5,1.7,33.0,963.0,986.99,683.89
2016,7,20,13,30,882.0,126.0,1.7,33.0,951.0,988.29,685.05
2016,7,20,13,45,876.0,126.0,1.7,33.0,930.5,984.24,683.08
2016,7,20,14,0,870.0,126.0,1.7,33.0,910.0,977.3,679.5
2016,7,20,14,15,864.0,124.5,1.7,33.0,884.0,965.97,673.37
2016,7,20,14,30,858.0,123.0,1.7,33.0,858.0,951.86,665.65
2016,7,20,14,45,848.5,121.5,1.75,33.0,824.5,931.77,654.88
2016,7,20,15,0,839.0,120.0,1.8,33.0,791.0,909.2,642.6
2016,7,20,15,15,828.0,118.0,1.8,32.5,753.0,887.8,631.78
2016,7,20,15,30,817.0,116.0,1.8,32.0,715.0,858.88,616.08
2016,7,20,15,45,802.5,113.0,1.85,32.0,672.0,823.88,595.57
2016,7,20,16,0,788.0,110.0,1.9,32.0,629.0,787.28,573.78
2016,7,20,16,15,446.5,180.5,1.85,31.5,470.0,567.59,423.14
2016,7,20,16,30,105.0,251.0,1.8,31.0,311.0,344.47,257.71
2016,7,20,16,45,404.0,173.0,1.75,31.0,373.5,500.03,379.35
2016,7,20,17,0,703.0,95.0,1.7,31.0,436.0,609.5,461.67
2016,7,20,17,15,670.5,89.5,1.6,30.5,385.0,554.67,422.17
2016,7,20,17,30,638.0,84.0,1.5,30.0,334.0,501.11,383.71
2016,7,20,17,45,594.0,77.5,1.4,29.5,283.0,441.4,339.41
2016,7,20,18,0,550.0,71.0,1.3,29.0,232.0,384.55,295.75
2016,7,20,18,15,487.5,62.5,1.25,28.0,184.5,319.75,245.16
2016,7,20,18,30,425.0,54.0,1.2,27.0,137.0,260.15,196.8
2016,7,20,18,45,334.0,42.5,1.15,26.0,95.5,192.0,140.83
2016,7,20,19,0,243.0,31.0,1.1,25.0,54.0,132.83,88.46
2016,7,20,19,15,121.5,15.5,1.1,24.5,27.0,59.21,0.0
2016,7,20,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,15,23.5,4.0,0.75,19.5,4.5,0.0,0.0
2016,7,21,5,30,47.0,8.0,0.9,20.0,9.0,7.86,0.0
2016,7,21,5,45,154.5,23.0,1.05,21.0,39.0,17.89,4.99
2016,7,21,6,0,262.0,38.0,1.2,22.0,69.0,29.09,18.57
2016,7,21,6,15,344.5,50.0,1.0,22.5,111.5,37.32,26.3
2016,7,21,6,30,427.0,62.0,0.8,23.0,154.0,45.07,33.28
2016,7,21,6,45,486.5,70.5,0.6,24.0,202.5,56.77,36.1
2016,7,21,7,0,546.0,79.0,0.4,25.0,251.0,92.89,51.9
2016,7,21,7,15,587.5,85.5,0.4,25.5,301.0,131.56,76.2
2016,7,21,7,30,629.0,92.0,0.4,26.0,351.0,174.69,107.93
2016,7,21,7,45,660.5,97.5,0.45,27.0,401.5,219.16,143.03
2016,7,21,8,0,692.0,103.0,0.5,28.0,452.0,266.82,181.3
2016,7,21,8,15,715.5,107.5,0.5,28.5,501.0,314.12,219.62
2016,7,21,8,30,739.0,112.0,0.5,29.0,550.0,366.61,260.97
2016,7,21,8,45,755.0,116.5,0.55,29.5,595.5,414.46,298.3
2016,7,21,9,0,771.0,121.0,0.6,30.0,641.0,463.22,335.23
2016,7,21,9,15,476.5,237.0,0.6,30.0,565.5,451.92,328.13
2016,7,21,9,30,182.0,353.0,0.6,30.0,490.0,421.65,305.04
2016,7,21,9,45,263.5,356.0,0.65,30.5,565.0,480.05,346.25
2016,7,21,10,0,345.0,359.0,0.7,31.0,640.0,549.08,393.33
2016,7,21,10,15,572.0,259.5,0.7,31.0,746.5,627.42,449.72
2016,7,21,10,30,799.0,160.0,0.7,31.0,853.0,725.09,517.59
2016,7,21,10,45,803.5,163.5,0.75,31.5,877.0,762.1,539.5
2016,7,21,11,0,808.0,167.0,0.8,32.0,901.0,797.6,560.56
2016,7,21,11,15,603.0,286.0,0.8,32.0,840.0,767.52,537.56
2016,7,21,11,30,398.0,405.0,0.8,32.0,779.0,726.83,506.22
2016,7,21,11,45,409.0,407.0,0.85,32.5,795.5,752.06,522.38
2016,7,21,12,0,420.0,409.0,0.9,33.0,812.0,777.45,537.76
2016,7,21,12,15,361.5,436.5,0.9,33.0,784.0,761.76,525.97
2016,7,21,12,30,303.0,464.0,0.9,33.0,756.0,743.95,513.19
2016,7,21,12,45,331.5,448.0,0.95,33.0,766.0,763.5,527.35
2016,7,21,13,0,360.0,432.0,1.0,33.0,776.0,782.27,540.64
2016,7,21,13,15,597.5,292.5,1.0,33.0,854.5,882.84,610.81
2016,7,21,13,30,835.0,153.0,1.0,33.0,933.0,974.23,667.32
2016,7,21,13,45,471.0,296.5,1.05,33.5,735.0,772.14,537.91
2016,7,21,14,0,107.0,440.0,1.1,34.0,537.0,548.74,383.9
2016,7,21,14,15,462.0,291.5,1.1,34.0,689.5,759.46,534.71
2016,7,21,14,30,817.0,143.0,1.1,34.0,842.0,938.7,649.09
2016,7,21,14,45,418.0,211.0,1.15,34.0,568.5,627.01,448.16
2016,7,21,15,0,19.0,279.0,1.2,34.0,295.0,293.64,210.65
2016,7,21,15,15,162.0,301.0,1.2,33.5,421.0,463.52,337.14
2016,7,21,15,30,305.0,323.0,1.2,33.0,547.0,621.1,447.43
2016,7,21,15,45,513.0,229.5,1.25,33.0,578.5,701.2,506.5
2016,7,21,16,0,721.0,136.0,1.3,33.0,610.0,762.61,551.03
2016,7,21,16,15,700.5,131.5,1.35,32.5,563.5,720.32,525.63
2016,7,21,16,30,680.0,127.0,1.4,32.0,517.0,677.4,500.23
2016,7,21,16,45,651.5,122.0,1.45,32.0,468.0,627.67,467.81
2016,7,21,17,0,623.0,117.0,1.5,32.0,419.0,578.39,434.49
2016,7,21,17,15,588.0,110.0,1.45,31.5,368.5,523.36,396.41
2016,7,21,17,30,553.0,103.0,1.4,31.0,318.0,469.86,358.28
2016,7,21,17,45,507.5,94.0,1.35,30.5,269.0,410.03,314.18
2016,7,21,18,0,462.0,85.0,1.3,30.0,220.0,350.87,269.15
2016,7,21,18,15,398.5,74.0,1.3,29.0,173.5,287.56,219.93
2016,7,21,18,30,335.0,63.0,1.3,28.0,127.0,229.92,173.45
2016,7,21,18,45,248.0,48.0,1.3,27.5,87.5,164.44,119.85
2016,7,21,19,0,161.0,33.0,1.3,27.0,48.0,107.68,70.32
