Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,19,15,80.5,16.5,1.4,26.5,24.0,48.64,0.0
2016,7,21,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,22,5,45,104.5,20.0,1.4,22.5,32.0,15.44,2.85
2016,7,22,6,0,209.0,40.0,1.6,23.0,64.0,30.79,19.81
2016,7,22,6,15,288.5,53.5,1.7,23.5,105.0,40.18,28.56
2016,7,22,6,30,368.0,67.0,1.8,24.0,146.0,49.09,36.54
2016,7,22,6,45,430.0,77.0,1.9,24.5,193.5,60.8,40.57
2016,7,22,7,0,492.0,87.0,2.0,25.0,241.0,95.4,56.16
2016,7,22,7,15,535.0,95.0,2.05,25.5,290.5,132.68,79.73
2016,7,22,7,30,578.0,103.0,2.1,26.0,340.0,174.61,110.72
2016,7,22,7,45,537.5,128.5,2.15,27.0,372.0,219.28,148.77
2016,7,22,8,0,497.0,154.0,2.2,28.0,404.0,258.92,182.74
2016,7,22,8,15,598.0,138.5,2.15,28.5,470.5,302.93,216.56
2016,7,22,8,30,699.0,123.0,2.1,29.0,537.0,357.09,258.63
2016,7,22,8,45,579.0,182.0,2.1,29.5,543.5,395.54,290.5
2016,7,22,9,0,459.0,241.0,2.1,30.0,550.0,421.98,311.28
2016,7,22,9,15,475.5,252.0,2.0,30.5,591.0,463.77,341.71
2016,7,22,9,30,492.0,263.0,1.9,31.0,632.0,506.6,371.97
2016,7,22,9,45,655.5,194.5,1.85,31.5,711.0,565.92,415.49
2016,7,22,10,0,819.0,126.0,1.8,32.0,790.0,639.81,468.34
2016,7,22,10,15,827.0,127.5,1.7,32.0,821.5,682.78,497.22
2016,7,22,10,30,835.0,129.0,1.6,32.0,853.0,722.48,522.71
2016,7,22,10,45,842.5,130.0,1.5,32.5,878.0,760.09,544.46
2016,7,22,11,0,850.0,131.0,1.4,33.0,903.0,796.23,564.76
2016,7,22,11,15,854.0,131.5,1.3,33.0,920.5,827.4,582.63
2016,7,22,11,30,858.0,132.0,1.2,33.0,938.0,856.57,598.97
2016,7,22,11,45,859.0,133.5,1.15,33.5,948.0,881.94,612.15
2016,7,22,12,0,860.0,135.0,1.1,34.0,958.0,904.96,623.76
2016,7,22,12,15,860.5,135.5,1.05,34.0,961.0,924.12,634.23
2016,7,22,12,30,861.0,136.0,1.0,34.0,964.0,940.75,643.17
2016,7,22,12,45,857.5,137.0,0.95,34.5,958.5,951.45,647.27
2016,7,22,13,0,854.0,138.0,0.9,35.0,953.0,959.39,649.82
2016,7,22,13,15,851.5,137.5,0.85,35.0,941.0,964.02,651.82
2016,7,22,13,30,849.0,137.0,0.8,35.0,929.0,965.81,652.26
2016,7,22,13,45,844.5,135.5,0.8,35.0,909.5,961.81,650.38
2016,7,22,14,0,840.0,134.0,0.8,35.0,890.0,954.98,647.0
2016,7,22,14,15,833.0,132.5,0.75,35.0,863.5,942.97,639.75
2016,7,22,14,30,826.0,131.0,0.7,35.0,837.0,928.27,631.07
2016,7,22,14,45,567.5,246.0,0.7,35.0,722.5,807.19,557.07
2016,7,22,15,0,309.0,361.0,0.7,35.0,608.0,673.18,467.55
2016,7,22,15,15,336.5,334.0,0.7,34.5,590.5,665.59,466.97
2016,7,22,15,30,364.0,307.0,0.7,34.0,573.0,655.43,463.38
2016,7,22,15,45,351.5,289.0,0.7,34.0,533.0,618.12,440.08
2016,7,22,16,0,339.0,271.0,0.7,34.0,493.0,580.26,416.35
2016,7,22,16,15,519.5,192.5,0.7,34.0,504.0,638.3,460.84
2016,7,22,16,30,700.0,114.0,0.7,34.0,515.0,677.2,490.07
2016,7,22,16,45,664.0,112.5,0.75,34.0,464.5,625.3,456.92
2016,7,22,17,0,628.0,111.0,0.8,34.0,414.0,574.38,423.46
2016,7,22,17,15,593.0,104.5,0.75,33.0,364.5,519.75,387.32
2016,7,22,17,30,558.0,98.0,0.7,32.0,315.0,466.67,350.96
2016,7,22,17,45,508.0,90.5,0.7,31.5,265.5,405.81,307.12
2016,7,22,18,0,458.0,83.0,0.7,31.0,216.0,345.81,262.33
2016,7,22,18,15,395.5,72.0,0.7,30.0,170.0,283.21,214.37
2016,7,22,18,30,333.0,61.0,0.7,29.0,124.0,226.2,168.97
2016,7,22,18,45,245.0,46.5,0.7,28.5,85.0,161.14,116.29
2016,7,22,19,0,157.0,32.0,0.7,28.0,46.0,104.97,67.29
2016,7,22,19,15,78.5,16.0,0.75,27.5,23.0,47.07,0.0
2016,7,22,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,23,5,45,111.5,18.5,1.2,22.5,31.0,14.25,1.51
2016,7,23,6,0,223.0,37.0,1.4,23.0,62.0,28.38,17.76
2016,7,23,6,15,303.0,50.0,1.3,23.5,103.0,37.44,26.22
2016,7,23,6,30,383.0,63.0,1.2,24.0,144.0,46.04,33.93
2016,7,23,6,45,444.0,72.5,1.1,25.0,191.5,55.84,37.05
2016,7,23,7,0,505.0,82.0,1.0,26.0,239.0,90.58,51.91
2016,7,23,7,15,547.5,89.5,1.0,27.0,288.5,128.02,74.95
2016,7,23,7,30,590.0,97.0,1.0,28.0,338.0,170.04,105.34
2016,7,23,7,45,625.5,101.5,1.05,29.0,388.0,212.46,138.47
2016,7,23,8,0,661.0,106.0,1.1,30.0,438.0,258.51,175.28
2016,7,23,8,15,685.0,111.0,1.1,30.5,486.5,304.85,212.94
2016,7,23,8,30,709.0,116.0,1.1,31.0,535.0,353.31,251.59
2016,7,23,8,45,729.5,119.5,1.15,31.5,581.0,404.01,291.12
2016,7,23,9,0,750.0,123.0,1.2,32.0,627.0,452.75,328.26
2016,7,23,9,15,764.5,126.0,1.2,32.0,668.5,499.17,363.28
2016,7,23,9,30,779.0,129.0,1.2,32.0,710.0,545.97,397.63
2016,7,23,9,45,799.0,126.0,1.2,32.5,748.5,590.73,428.98
2016,7,23,10,0,819.0,123.0,1.2,33.0,787.0,638.12,461.12
2016,7,23,10,15,827.0,125.0,1.15,33.5,818.0,679.37,487.75
2016,7,23,10,30,835.0,127.0,1.1,34.0,849.0,719.55,512.19
2016,7,23,10,45,841.5,128.0,1.05,34.5,873.5,756.43,533.22
2016,7,23,11,0,848.0,129.0,1.0,35.0,898.0,791.78,552.9
2016,7,23,11,15,851.5,130.0,0.95,35.0,915.5,822.96,570.81
2016,7,23,11,30,855.0,131.0,0.9,35.0,933.0,852.13,587.31
2016,7,23,11,45,857.0,132.0,0.9,35.0,943.5,877.85,602.33
2016,7,23,12,0,859.0,133.0,0.9,35.0,954.0,901.26,615.97
2016,7,23,12,15,859.5,133.0,0.85,35.0,956.5,919.94,625.93
2016,7,23,12,30,860.0,133.0,0.8,35.0,959.0,936.07,634.39
2016,7,23,12,45,853.5,136.5,0.8,35.5,953.0,946.35,639.03
2016,7,23,13,0,847.0,140.0,0.8,36.0,947.0,953.84,642.16
2016,7,23,13,15,553.0,299.0,0.75,36.0,823.0,844.89,573.7
2016,7,23,13,30,259.0,458.0,0.7,36.0,699.0,721.5,489.5
2016,7,23,13,45,543.0,299.0,0.7,36.0,791.0,843.59,575.5
2016,7,23,14,0,827.0,140.0,0.7,36.0,883.0,947.78,639.82
2016,7,23,14,15,583.5,262.5,0.7,36.0,779.5,847.05,577.38
2016,7,23,14,30,340.0,385.0,0.7,36.0,676.0,731.31,500.66
2016,7,23,14,45,350.0,365.5,0.75,36.0,654.0,718.44,495.79
2016,7,23,15,0,360.0,346.0,0.8,36.0,632.0,703.83,488.63
2016,7,23,15,15,368.0,324.5,0.8,35.5,604.5,683.45,478.19
2016,7,23,15,30,376.0,303.0,0.8,35.0,577.0,661.3,466.54
2016,7,23,15,45,559.0,211.5,0.85,35.0,591.5,719.93,511.32
2016,7,23,16,0,742.0,120.0,0.9,35.0,606.0,757.81,538.86
2016,7,23,16,15,723.0,116.0,0.95,34.5,560.0,719.14,516.64
2016,7,23,16,30,704.0,112.0,1.0,34.0,514.0,677.16,492.52
2016,7,23,16,45,682.0,106.0,1.05,34.0,465.5,630.17,463.42
2016,7,23,17,0,660.0,100.0,1.1,34.0,417.0,583.13,432.48
2016,7,23,17,15,627.0,94.5,1.05,33.5,367.5,529.72,396.11
2016,7,23,17,30,594.0,89.0,1.0,33.0,318.0,477.67,359.56
2016,7,23,17,45,553.0,81.0,1.0,32.5,269.0,419.89,317.83
2016,7,23,18,0,512.0,73.0,1.0,32.0,220.0,364.78,276.42
2016,7,23,18,15,449.5,63.5,0.95,31.0,173.5,300.77,227.08
2016,7,23,18,30,387.0,54.0,0.9,30.0,127.0,242.02,180.06
2016,7,23,18,45,300.0,41.5,0.9,29.0,87.5,175.07,125.9
2016,7,23,19,0,213.0,29.0,0.9,28.0,48.0,119.07,75.46
2016,7,23,19,15,106.5,14.5,0.95,27.5,24.0,43.95,0.0
2016,7,23,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,5,45,137.0,17.5,0.85,23.5,32.5,13.48,0.32
2016,7,24,6,0,274.0,35.0,1.0,24.0,65.0,27.25,16.68
2016,7,24,6,15,358.5,46.0,0.95,24.0,107.5,34.34,23.53
2016,7,24,6,30,443.0,57.0,0.9,24.0,150.0,40.97,29.59
2016,7,24,6,45,501.0,65.5,0.9,24.5,198.5,49.02,36.62
2016,7,24,7,0,559.0,74.0,0.9,25.0,247.0,85.53,46.73
2016,7,24,7,15,600.5,80.5,0.8,26.0,297.5,124.73,70.56
2016,7,24,7,30,642.0,87.0,0.7,27.0,348.0,168.39,102.16
2016,7,24,7,45,673.0,92.0,0.6,28.5,398.5,212.94,136.82
2016,7,24,8,0,704.0,97.0,0.5,30.0,449.0,260.62,174.42
2016,7,24,8,15,727.5,101.0,0.4,30.5,498.0,311.25,214.68
2016,7,24,8,30,751.0,105.0,0.3,31.0,547.0,360.53,253.0
2016,7,24,8,45,769.5,108.0,0.25,32.0,593.5,408.71,289.1
2016,7,24,9,0,788.0,111.0,0.2,33.0,640.0,458.02,324.55
2016,7,24,9,15,801.5,114.0,0.25,33.0,682.0,505.72,359.75
2016,7,24,9,30,815.0,117.0,0.3,33.0,724.0,553.65,394.19
2016,7,24,9,45,827.0,118.5,0.35,33.5,761.5,602.02,427.14
2016,7,24,10,0,839.0,120.0,0.4,34.0,799.0,646.97,457.03
2016,7,24,10,15,847.0,121.5,0.45,34.0,830.5,688.61,485.01
2016,7,24,10,30,855.0,123.0,0.5,34.0,862.0,729.12,510.92
2016,7,24,10,45,862.0,124.0,0.55,34.5,887.0,767.12,533.3
2016,7,24,11,0,869.0,125.0,0.6,35.0,912.0,803.56,554.49
2016,7,24,11,15,873.0,125.5,0.6,35.0,930.0,835.36,573.01
2016,7,24,11,30,877.0,126.0,0.6,35.0,948.0,865.1,590.21
2016,7,24,11,45,879.5,126.5,0.65,35.5,958.5,891.36,604.91
2016,7,24,12,0,882.0,127.0,0.7,36.0,969.0,915.25,618.2
2016,7,24,12,15,651.5,269.5,0.7,36.0,893.0,865.72,587.37
2016,7,24,12,30,421.0,412.0,0.7,36.0,817.0,804.07,543.55
2016,7,24,12,45,404.5,414.5,0.75,36.5,801.5,798.41,540.26
2016,7,24,13,0,388.0,417.0,0.8,37.0,786.0,792.99,536.41
2016,7,24,13,15,431.0,402.5,0.8,37.0,807.5,830.25,560.39
2016,7,24,13,30,474.0,388.0,0.8,37.0,829.0,862.9,581.02
2016,7,24,13,45,411.5,398.0,0.85,37.0,775.0,816.25,552.2
2016,7,24,14,0,349.0,408.0,0.9,37.0,721.0,763.07,519.83
2016,7,24,14,15,388.0,376.0,0.9,37.0,714.5,767.94,525.47
2016,7,24,14,30,427.0,344.0,0.9,37.0,708.0,777.6,533.34
2016,7,24,14,45,419.0,333.0,0.9,37.0,678.0,755.8,520.44
2016,7,24,15,0,411.0,322.0,0.9,37.0,648.0,732.59,506.94
2016,7,24,15,15,475.5,280.5,0.9,36.5,640.0,741.27,516.69
2016,7,24,15,30,540.0,239.0,0.9,36.0,632.0,744.88,522.96
2016,7,24,15,45,454.5,250.5,0.9,36.0,567.5,672.33,475.55
2016,7,24,16,0,369.0,262.0,0.9,36.0,503.0,594.43,424.41
2016,7,24,16,15,389.0,235.0,0.9,35.5,472.0,571.0,412.11
2016,7,24,16,30,409.0,208.0,0.9,35.0,441.0,553.92,403.1
2016,7,24,16,45,379.5,192.0,0.9,35.0,392.5,492.67,361.98
2016,7,24,17,0,350.0,176.0,0.9,35.0,344.0,441.6,327.12
2016,7,24,17,15,483.0,131.0,0.8,34.5,333.5,472.93,352.2
2016,7,24,17,30,616.0,86.0,0.7,34.0,323.0,486.74,363.26
2016,7,24,17,45,568.5,79.5,0.65,33.5,272.5,426.1,319.13
2016,7,24,18,0,521.0,73.0,0.6,33.0,222.0,368.65,276.34
2016,7,24,18,15,457.0,63.5,0.6,32.0,175.0,303.57,227.02
2016,7,24,18,30,393.0,54.0,0.6,31.0,128.0,243.89,179.89
2016,7,24,18,45,298.5,41.5,0.6,30.5,87.5,174.16,123.88
2016,7,24,19,0,204.0,29.0,0.6,30.0,47.0,115.99,71.62
2016,7,24,19,15,102.0,14.5,0.65,29.5,23.5,42.51,0.0
2016,7,24,19,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.75,28.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,28.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,25,5,45,89.5,19.5,0.75,24.5,29.0,15.15,0.0
2016,7,25,6,0,179.0,39.0,0.8,25.0,58.0,30.16,18.88
2016,7,25,6,15,256.5,54.5,0.9,25.5,99.0,41.22,29.1
2016,7,25,6,30,334.0,70.0,1.0,26.0,140.0,51.72,38.4
2016,7,25,6,45,398.5,81.0,1.1,26.5,187.0,60.4,45.92
2016,7,25,7,0,463.0,92.0,1.2,27.0,234.0,94.64,56.97
2016,7,25,7,15,507.0,101.0,1.25,28.0,283.5,131.79,79.51
2016,7,25,7,30,551.0,110.0,1.3,29.0,333.0,172.8,108.66
2016,7,25,7,45,590.0,115.0,1.4,30.0,383.5,214.23,140.49
2016,7,25,8,0,629.0,120.0,1.5,31.0,434.0,259.72,176.47
2016,7,25,8,15,654.5,125.5,1.55,31.5,482.5,305.36,213.41
2016,7,25,8,30,680.0,131.0,1.6,32.0,531.0,353.31,251.67
2016,7,25,8,45,703.0,134.0,1.65,32.5,577.0,400.18,288.45
2016,7,25,9,0,726.0,137.0,1.7,33.0,623.0,448.69,325.54
2016,7,25,9,15,741.0,140.5,1.75,33.0,664.5,495.07,360.89
2016,7,25,9,30,756.0,144.0,1.8,33.0,706.0,544.5,397.48
2016,7,25,9,45,769.5,145.5,1.9,33.5,743.5,588.58,428.99
2016,7,25,10,0,783.0,147.0,2.0,34.0,781.0,632.57,459.7
2016,7,25,10,15,792.0,149.5,2.0,34.0,811.5,674.12,488.47
2016,7,25,10,30,801.0,152.0,2.0,34.0,842.0,714.81,516.08
2016,7,25,10,45,808.5,153.0,2.05,34.5,867.0,751.93,539.16
2016,7,25,11,0,816.0,154.0,2.1,35.0,892.0,787.71,560.84
2016,7,25,11,15,820.0,155.0,2.1,35.0,909.5,819.1,580.31
2016,7,25,11,30,824.0,156.0,2.1,35.0,927.0,848.62,598.5
2016,7,25,11,45,829.0,154.5,2.15,35.5,938.0,874.61,613.56
2016,7,25,12,0,834.0,153.0,2.2,36.0,949.0,895.92,625.66
2016,7,25,12,15,834.5,153.0,2.2,36.0,951.5,914.32,636.84
2016,7,25,12,30,835.0,153.0,2.2,36.0,954.0,930.24,646.55
2016,7,25,12,45,826.0,158.0,2.25,36.5,947.0,943.74,653.96
2016,7,25,13,0,817.0,163.0,2.3,37.0,940.0,950.81,657.48
2016,7,25,13,15,813.5,162.5,2.3,37.0,927.5,954.84,660.18
2016,7,25,13,30,810.0,162.0,2.3,37.0,915.0,956.09,661.31
2016,7,25,13,45,807.5,158.5,2.3,37.0,896.0,952.44,659.55
2016,7,25,14,0,805.0,155.0,2.3,37.0,877.0,945.96,656.2
2016,7,25,14,15,797.5,153.0,2.3,37.0,850.5,933.49,649.26
2016,7,25,14,30,790.0,151.0,2.3,37.0,824.0,918.4,640.81
2016,7,25,14,45,781.0,148.5,2.3,37.0,791.5,898.85,629.66
2016,7,25,15,0,772.0,146.0,2.3,37.0,759.0,876.94,617.07
2016,7,25,15,15,759.0,143.0,2.3,36.5,721.0,848.67,601.68
2016,7,25,15,30,746.0,140.0,2.3,36.0,683.0,818.48,584.96
2016,7,25,15,45,726.5,137.5,2.3,36.0,639.5,784.66,564.53
2016,7,25,16,0,707.0,135.0,2.3,36.0,596.0,746.74,541.21
2016,7,25,16,15,686.0,130.5,2.25,35.5,550.0,704.47,515.5
2016,7,25,16,30,665.0,126.0,2.2,35.0,504.0,661.62,488.98
2016,7,25,16,45,558.0,140.0,2.15,35.0,437.0,576.44,429.24
2016,7,25,17,0,451.0,154.0,2.1,35.0,370.0,494.58,370.6
2016,7,25,17,15,424.0,140.5,1.9,34.0,324.5,444.89,336.3
2016,7,25,17,30,397.0,127.0,1.7,33.0,279.0,396.48,301.71
2016,7,25,17,45,358.5,113.0,1.5,32.5,234.5,342.57,261.32
2016,7,25,18,0,320.0,99.0,1.3,32.0,190.0,291.49,221.97
2016,7,25,18,15,271.5,82.5,1.25,31.5,148.5,228.84,173.04
2016,7,25,18,30,223.0,66.0,1.2,31.0,107.0,178.02,132.0
2016,7,25,18,45,157.0,48.0,1.15,30.5,72.0,123.12,87.38
2016,7,25,19,0,91.0,30.0,1.1,30.0,37.0,73.65,43.63
2016,7,25,19,15,45.5,15.0,1.2,29.5,18.5,27.27,0.0
2016,7,25,19,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,45,88.5,18.5,1.7,24.5,28.0,14.36,0.0
2016,7,26,6,0,177.0,37.0,1.8,25.0,56.0,28.56,17.46
2016,7,26,6,15,255.0,52.5,1.75,25.5,96.0,39.67,27.75
2016,7,26,6,30,333.0,68.0,1.7,26.0,136.0,50.21,37.1
2016,7,26,6,45,376.5,78.5,1.65,27.0,176.5,57.33,43.23
2016,7,26,7,0,420.0,89.0,1.6,28.0,217.0,88.83,53.74
2016,7,26,7,15,341.0,121.0,1.5,28.5,238.0,129.68,84.49
2016,7,26,7,30,262.0,153.0,1.4,29.0,259.0,167.58,116.37
2016,7,26,7,45,433.0,138.5,1.35,30.0,341.5,201.49,136.29
2016,7,26,8,0,604.0,124.0,1.3,31.0,424.0,255.53,173.73
2016,7,26,8,15,629.5,130.0,1.15,31.5,472.0,300.34,209.47
2016,7,26,8,30,655.0,136.0,1.0,32.0,520.0,347.48,246.31
2016,7,26,8,45,674.0,141.0,0.9,32.5,564.5,393.27,281.38
2016,7,26,9,0,693.0,146.0,0.8,33.0,609.0,440.36,316.19
2016,7,26,9,15,708.5,150.0,0.7,33.5,650.0,485.93,348.66
2016,7,26,9,30,724.0,154.0,0.6,34.0,691.0,532.08,380.22
2016,7,26,9,45,754.5,146.0,0.5,34.5,731.5,578.95,411.22
2016,7,26,10,0,785.0,138.0,0.4,35.0,772.0,624.4,440.17
2016,7,26,10,15,793.0,140.5,0.35,35.0,802.5,665.35,466.4
2016,7,26,10,30,801.0,143.0,0.3,35.0,833.0,705.36,491.33
2016,7,26,10,45,807.5,144.0,0.3,35.5,857.0,741.71,511.96
2016,7,26,11,0,814.0,145.0,0.3,36.0,881.0,776.63,531.36
2016,7,26,11,15,818.0,146.5,0.4,36.0,898.5,807.8,551.02
2016,7,26,11,30,822.0,148.0,0.5,36.0,916.0,837.1,569.63
2016,7,26,11,45,824.0,148.5,0.6,36.5,926.0,861.7,584.27
2016,7,26,12,0,826.0,149.0,0.7,37.0,936.0,884.09,597.62
2016,7,26,12,15,826.5,149.5,0.75,37.0,939.0,902.79,609.2
2016,7,26,12,30,827.0,150.0,0.8,37.0,942.0,919.04,619.43
2016,7,26,12,45,812.0,159.5,0.9,37.0,934.0,931.14,628.18
2016,7,26,13,0,797.0,169.0,1.0,37.0,926.0,936.88,633.27
2016,7,26,13,15,510.5,316.0,1.05,37.0,798.5,819.46,559.38
2016,7,26,13,30,224.0,463.0,1.1,37.0,671.0,686.35,469.43
2016,7,26,13,45,500.0,315.0,1.15,37.0,766.5,816.8,562.18
2016,7,26,14,0,776.0,167.0,1.2,37.0,862.0,929.63,635.09
2016,7,26,14,15,769.0,165.0,1.2,37.0,836.0,917.91,627.44
2016,7,26,14,30,762.0,163.0,1.2,37.0,810.0,903.63,619.75
2016,7,26,14,45,751.5,160.5,1.25,37.0,778.0,883.1,609.0
2016,7,26,15,0,741.0,158.0,1.3,37.0,746.0,860.33,596.88
2016,7,26,15,15,728.0,155.0,1.3,36.5,708.5,836.06,584.39
2016,7,26,15,30,715.0,152.0,1.3,36.0,671.0,806.71,568.6
2016,7,26,15,45,693.5,150.0,1.35,36.0,628.0,769.59,547.07
2016,7,26,16,0,672.0,148.0,1.4,36.0,585.0,731.5,524.63
2016,7,26,16,15,597.0,159.5,1.4,35.5,525.5,664.97,482.56
2016,7,26,16,30,522.0,171.0,1.4,35.0,466.0,597.87,438.34
2016,7,26,16,45,540.0,150.5,1.4,35.0,430.5,570.43,421.41
2016,7,26,17,0,558.0,130.0,1.4,35.0,395.0,543.93,404.22
2016,7,26,17,15,521.5,121.5,1.3,34.5,346.0,485.53,363.59
2016,7,26,17,30,485.0,113.0,1.2,34.0,297.0,432.93,326.07
2016,7,26,17,45,430.5,103.5,1.1,33.5,248.5,371.35,280.73
2016,7,26,18,0,376.0,94.0,1.0,33.0,200.0,314.0,237.21
2016,7,26,18,15,314.0,80.0,0.9,32.5,156.0,252.43,189.31
2016,7,26,18,30,252.0,66.0,0.8,32.0,112.0,196.47,144.6
2016,7,26,18,45,173.5,47.5,0.7,31.5,74.5,128.54,90.47
2016,7,26,19,0,95.0,29.0,0.6,31.0,37.0,73.09,41.93
2016,7,26,19,15,47.5,14.5,0.6,30.5,18.5,27.23,0.0
2016,7,26,19,30,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.6,29.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.7,27.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,12.5,1.25,24.5,12.5,12.06,0.0
2016,7,27,6,0,0.0,25.0,1.4,25.0,25.0,24.14,13.8
2016,7,27,6,15,0.0,43.0,1.4,25.5,43.0,40.73,28.61
2016,7,27,6,30,0.0,61.0,1.4,26.0,61.0,57.01,42.82
2016,7,27,6,45,3.0,81.5,1.4,26.5,82.5,75.14,58.35
2016,7,27,7,0,6.0,102.0,1.4,27.0,104.0,94.32,70.59
2016,7,27,7,15,98.5,131.0,1.5,27.5,170.5,121.67,88.28
2016,7,27,7,30,191.0,160.0,1.6,28.0,237.0,166.23,118.8
2016,7,27,7,45,95.5,144.5,1.7,29.0,183.0,146.98,107.22
2016,7,27,8,0,0.0,129.0,1.8,30.0,129.0,122.61,91.09
2016,7,27,8,15,5.5,161.0,1.7,30.5,164.5,153.83,114.49
2016,7,27,8,30,11.0,193.0,1.6,31.0,200.0,185.66,137.86
2016,7,27,8,45,107.5,248.0,1.5,32.0,320.0,265.96,195.72
2016,7,27,9,0,204.0,303.0,1.4,33.0,440.0,363.87,264.89
2016,7,27,9,15,463.0,228.0,1.25,33.0,564.0,432.25,314.19
2016,7,27,9,30,722.0,153.0,1.1,33.0,688.0,528.89,383.49
2016,7,27,9,45,733.5,156.5,0.95,33.5,724.0,574.97,413.85
2016,7,27,10,0,745.0,160.0,0.8,34.0,760.0,618.08,441.35
2016,7,27,10,15,754.0,163.0,0.75,34.0,791.0,658.66,468.0
2016,7,27,10,30,763.0,166.0,0.7,34.0,822.0,698.46,493.46
2016,7,27,10,45,767.0,169.5,0.65,34.5,845.5,734.04,514.42
2016,7,27,11,0,771.0,173.0,0.6,35.0,869.0,768.15,533.08
2016,7,27,11,15,776.0,174.5,0.65,35.0,887.0,799.6,552.43
2016,7,27,11,30,781.0,176.0,0.7,35.0,905.0,829.36,570.72
2016,7,27,11,45,552.5,314.5,0.8,35.5,833.5,786.61,540.23
2016,7,27,12,0,324.0,453.0,0.9,36.0,762.0,730.54,499.0
2016,7,27,12,15,552.0,318.0,0.95,36.0,845.5,820.25,563.04
2016,7,27,12,30,780.0,183.0,1.0,36.0,929.0,910.43,621.2
2016,7,27,12,45,464.5,331.5,1.1,36.0,775.0,775.05,533.52
2016,7,27,13,0,149.0,480.0,1.2,36.0,621.0,622.72,429.2
2016,7,27,13,15,455.5,333.5,1.2,35.5,757.0,783.67,544.3
2016,7,27,13,30,762.0,187.0,1.2,35.0,893.0,933.44,642.01
2016,7,27,13,45,592.0,278.5,1.2,35.0,820.5,868.87,599.52
2016,7,27,14,0,422.0,370.0,1.2,35.0,748.0,798.95,551.93
2016,7,27,14,15,579.0,274.5,1.2,35.0,775.5,852.45,591.79
2016,7,27,14,30,736.0,179.0,1.2,35.0,803.0,898.43,622.5
2016,7,27,14,45,552.0,260.0,1.2,35.0,718.0,801.93,560.53
2016,7,27,15,0,368.0,341.0,1.2,35.0,633.0,704.35,494.74
2016,7,27,15,15,322.0,333.5,1.15,34.5,579.5,650.38,461.04
2016,7,27,15,30,276.0,326.0,1.1,34.0,526.0,597.24,426.8
2016,7,27,15,45,196.5,309.5,1.1,34.0,447.5,498.0,359.57
2016,7,27,16,0,117.0,293.0,1.1,34.0,369.0,411.32,299.1
2016,7,27,16,15,235.5,256.0,1.05,33.5,394.0,471.59,346.33
2016,7,27,16,30,354.0,219.0,1.0,33.0,419.0,514.14,379.65
2016,7,27,16,45,252.0,209.0,0.95,33.0,345.0,418.51,310.88
2016,7,27,17,0,150.0,199.0,0.9,33.0,271.0,321.72,240.44
2016,7,27,17,15,139.5,177.0,0.85,32.5,237.0,286.2,215.63
2016,7,27,17,30,129.0,155.0,0.8,32.0,203.0,251.14,190.19
2016,7,27,17,45,115.0,132.0,0.75,32.0,170.5,213.41,161.67
2016,7,27,18,0,101.0,109.0,0.7,32.0,138.0,176.51,133.14
2016,7,27,18,15,80.5,87.0,0.65,31.5,107.0,138.7,103.45
2016,7,27,18,30,60.0,65.0,0.6,31.0,76.0,102.3,74.28
2016,7,27,18,45,30.5,45.0,0.55,30.5,50.5,61.65,41.64
2016,7,27,19,0,1.0,25.0,0.5,30.0,25.0,25.71,11.37
2016,7,27,19,15,0.5,12.5,0.5,29.5,12.5,12.42,0.0
2016,7,27,19,30,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.35,26.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.25,25.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.15,25.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.1,24.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,45,119.5,16.5,0.35,23.5,28.5,12.8,0.0
2016,7,28,6,0,239.0,33.0,0.4,24.0,57.0,25.4,14.83
2016,7,28,6,15,327.5,44.5,0.5,24.5,98.5,33.55,22.71
2016,7,28,6,30,416.0,56.0,0.6,25.0,140.0,40.68,29.16
2016,7,28,6,45,480.0,64.0,0.7,26.0,188.0,44.22,32.27
2016,7,28,7,0,544.0,72.0,0.8,27.0,236.0,77.71,42.29
2016,7,28,7,15,587.0,78.0,0.85,27.5,286.0,115.68,64.07
2016,7,28,7,30,630.0,84.0,0.9,28.0,336.0,158.29,94.32
2016,7,28,7,45,664.5,88.0,0.95,29.0,386.5,202.01,128.37
2016,7,28,8,0,699.0,92.0,1.0,30.0,437.0,249.24,166.29
2016,7,28,8,15,722.5,96.0,1.05,30.5,486.0,299.48,207.26
2016,7,28,8,30,746.0,100.0,1.1,31.0,535.0,348.54,246.86
2016,7,28,8,45,765.0,103.0,1.15,31.5,581.5,396.75,285.09
2016,7,28,9,0,784.0,106.0,1.2,32.0,628.0,446.14,323.13
2016,7,28,9,15,798.0,108.5,1.4,32.5,669.5,493.56,359.38
2016,7,28,9,30,812.0,111.0,1.6,33.0,711.0,541.24,394.9
2016,7,28,9,45,825.5,111.5,1.8,33.5,749.0,589.67,430.02
2016,7,28,10,0,839.0,112.0,2.0,34.0,787.0,634.7,462.1
2016,7,28,10,15,846.5,114.0,2.15,34.0,818.0,676.56,492.06
2016,7,28,10,30,854.0,116.0,2.3,34.0,849.0,717.25,519.88
2016,7,28,10,45,595.5,267.0,2.45,34.5,785.5,693.98,498.97
2016,7,28,11,0,337.0,418.0,2.6,35.0,722.0,656.81,467.05
2016,7,28,11,15,278.5,442.0,2.7,35.0,697.0,645.68,458.68
2016,7,28,11,30,220.0,466.0,2.8,35.0,672.0,631.49,447.85
2016,7,28,11,45,268.0,460.0,2.95,35.5,713.5,676.62,478.8
2016,7,28,12,0,316.0,454.0,3.1,36.0,755.0,723.98,510.56
2016,7,28,12,15,599.0,286.5,3.2,36.0,858.0,831.28,590.12
2016,7,28,12,30,882.0,119.0,3.3,36.0,961.0,938.3,660.79
2016,7,28,12,45,589.5,288.5,3.45,36.0,850.5,849.67,601.95
2016,7,28,13,0,297.0,458.0,3.6,36.0,740.0,745.63,525.61
2016,7,28,13,15,199.0,456.5,3.7,36.0,644.5,651.28,461.66
2016,7,28,13,30,101.0,455.0,3.8,36.0,549.0,553.31,393.41
2016,7,28,13,45,486.0,283.5,3.9,36.0,719.0,769.87,553.59
2016,7,28,14,0,871.0,112.0,4.0,36.0,889.0,956.9,679.26
2016,7,28,14,15,864.5,111.0,4.05,36.0,862.5,945.45,671.65
2016,7,28,14,30,858.0,110.0,4.1,36.0,836.0,931.22,663.69
2016,7,28,14,45,568.0,237.5,4.15,36.0,710.5,795.2,574.02
2016,7,28,15,0,278.0,365.0,4.2,36.0,585.0,647.27,466.9
2016,7,28,15,15,548.5,233.5,4.2,35.5,639.5,754.26,550.87
2016,7,28,15,30,819.0,102.0,4.2,35.0,694.0,832.78,607.86
2016,7,28,15,45,802.5,100.5,4.25,35.0,650.5,802.57,588.68
2016,7,28,16,0,786.0,99.0,4.3,35.0,607.0,765.87,565.58
2016,7,28,16,15,767.5,96.0,4.2,34.5,560.5,724.63,539.77
2016,7,28,16,30,749.0,93.0,4.1,34.0,514.0,682.49,512.96
2016,7,28,16,45,723.0,89.5,4.05,34.0,464.5,633.71,480.12
2016,7,28,17,0,697.0,86.0,4.0,34.0,415.0,587.27,447.79
2016,7,28,17,15,663.5,81.5,3.8,33.5,364.5,533.3,408.94
2016,7,28,17,30,630.0,77.0,3.6,33.0,314.0,480.72,370.05
2016,7,28,17,45,586.5,70.5,3.45,32.5,264.0,421.92,325.35
2016,7,28,18,0,543.0,64.0,3.3,32.0,214.0,366.02,281.37
2016,7,28,18,15,475.5,56.0,3.15,31.5,167.0,300.45,228.6
2016,7,28,18,30,408.0,48.0,3.0,31.0,120.0,240.67,179.01
2016,7,28,18,45,301.0,37.0,2.95,30.5,80.5,169.28,120.16
2016,7,28,19,0,194.0,26.0,2.9,30.0,41.0,105.29,58.34
2016,7,28,19,15,97.0,13.0,2.95,29.5,20.5,38.89,0.0
2016,7,28,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,5,45,110.0,16.0,1.1,23.5,27.0,12.42,0.0
2016,7,29,6,0,220.0,32.0,1.2,24.0,54.0,24.63,14.05
2016,7,29,6,15,309.0,43.5,1.25,24.0,94.5,32.65,21.95
2016,7,29,6,30,398.0,55.0,1.3,24.0,135.0,39.91,28.6
2016,7,29,6,45,460.0,63.5,1.4,24.5,181.5,43.92,32.21
2016,7,29,7,0,522.0,72.0,1.5,25.0,228.0,75.37,41.88
2016,7,29,7,15,565.5,78.5,1.6,25.5,277.5,112.64,63.3
2016,7,29,7,30,609.0,85.0,1.7,26.0,327.0,154.6,93.29
2016,7,29,7,45,644.0,89.0,1.85,26.5,377.0,197.32,127.2
2016,7,29,8,0,679.0,93.0,2.0,27.0,427.0,243.61,165.38
2016,7,29,8,15,703.0,97.0,2.05,27.0,475.0,293.05,207.01
2016,7,29,8,30,727.0,101.0,2.1,27.0,523.0,341.32,247.51
2016,7,29,8,45,753.0,100.5,2.2,27.5,570.0,388.27,286.01
2016,7,29,9,0,779.0,100.0,2.3,28.0,617.0,437.1,325.05
2016,7,29,9,15,558.5,209.5,2.25,28.5,592.5,461.75,343.81
2016,7,29,9,30,338.0,319.0,2.2,29.0,568.0,469.78,347.82
2016,7,29,9,45,587.0,212.0,2.2,29.5,672.5,534.26,397.17
2016,7,29,10,0,836.0,105.0,2.2,30.0,777.0,625.16,464.55
2016,7,29,10,15,844.5,107.0,2.1,30.5,808.5,667.56,492.91
2016,7,29,10,30,853.0,109.0,2.0,31.0,840.0,708.89,518.93
2016,7,29,10,45,861.5,109.0,1.95,31.5,866.0,747.09,542.08
2016,7,29,11,0,870.0,109.0,1.9,32.0,892.0,783.83,563.88
2016,7,29,11,15,519.0,289.5,1.8,32.0,759.0,697.73,501.17
2016,7,29,11,30,168.0,470.0,1.7,32.0,626.0,591.21,419.81
2016,7,29,11,45,526.0,291.5,1.65,32.5,789.0,740.35,528.98
2016,7,29,12,0,884.0,113.0,1.6,33.0,952.0,898.57,630.64
2016,7,29,12,15,885.5,113.5,1.55,33.0,956.0,919.11,641.02
2016,7,29,12,30,887.0,114.0,1.5,33.0,960.0,937.02,651.19
2016,7,29,12,45,888.0,113.0,1.45,33.5,956.5,950.27,657.19
2016,7,29,13,0,889.0,112.0,1.4,34.0,953.0,960.68,661.51
2016,7,29,13,15,451.5,190.0,1.35,34.0,617.0,634.92,453.87
2016,7,29,13,30,14.0,268.0,1.3,34.0,281.0,275.51,196.46
2016,7,29,13,45,444.0,190.0,1.3,34.0,586.0,634.57,459.6
2016,7,29,14,0,874.0,112.0,1.3,34.0,891.0,958.75,664.47
2016,7,29,14,15,525.5,263.5,1.3,34.0,728.0,786.87,552.16
2016,7,29,14,30,177.0,415.0,1.3,34.0,565.0,599.12,421.83
2016,7,29,14,45,101.5,357.5,1.3,34.0,443.0,459.72,328.74
2016,7,29,15,0,26.0,300.0,1.3,34.0,321.0,329.82,237.52
2016,7,29,15,15,422.5,202.5,1.3,34.0,508.0,607.1,442.92
2016,7,29,15,30,819.0,105.0,1.3,34.0,695.0,834.96,593.95
2016,7,29,15,45,797.5,105.5,1.3,34.0,650.0,802.83,572.41
2016,7,29,16,0,776.0,106.0,1.3,34.0,605.0,764.41,549.41
2016,7,29,16,15,756.0,102.5,1.2,33.5,558.0,721.73,523.47
2016,7,29,16,30,736.0,99.0,1.1,33.0,511.0,678.27,496.64
2016,7,29,16,45,702.0,97.5,1.05,33.0,460.0,628.88,464.81
2016,7,29,17,0,668.0,96.0,1.0,33.0,409.0,578.11,430.24
2016,7,29,17,15,633.0,90.0,0.9,32.5,358.5,522.6,391.84
2016,7,29,17,30,598.0,84.0,0.8,32.0,308.0,468.64,353.38
2016,7,29,17,45,543.5,78.0,0.7,31.5,257.5,405.71,307.03
2016,7,29,18,0,489.0,72.0,0.6,31.0,207.0,346.63,262.01
2016,7,29,18,15,421.5,62.5,0.5,30.5,161.0,281.83,211.31
2016,7,29,18,30,354.0,53.0,0.4,30.0,115.0,221.49,162.69
2016,7,29,18,45,255.5,39.5,0.35,29.5,76.5,153.89,108.01
2016,7,29,19,0,157.0,26.0,0.3,29.0,38.0,92.78,48.63
2016,7,29,19,15,78.5,13.0,0.3,28.5,19.0,33.74,0.0
2016,7,29,19,30,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.3,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.2,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,30,5,45,96.5,16.5,0.65,23.5,25.5,12.87,0.0
2016,7,30,6,0,193.0,33.0,0.8,24.0,51.0,25.52,14.62
2016,7,30,6,15,279.0,46.0,0.8,24.5,91.0,34.71,23.61
2016,7,30,6,30,365.0,59.0,0.8,25.0,131.0,43.44,31.47
2016,7,30,6,45,429.0,68.5,0.85,25.5,178.0,48.49,35.97
2016,7,30,7,0,493.0,78.0,0.9,26.0,225.0,78.03,45.09
2016,7,30,7,15,537.5,85.5,0.9,26.5,274.0,114.66,65.83
2016,7,30,7,30,582.0,93.0,0.9,27.0,323.0,156.11,94.94
2016,7,30,7,45,615.5,99.0,0.95,28.0,373.0,198.82,127.99
2016,7,30,8,0,649.0,105.0,1.0,29.0,423.0,244.97,164.9
2016,7,30,8,15,674.0,109.5,1.0,29.5,471.0,290.59,202.15
2016,7,30,8,30,699.0,114.0,1.0,30.0,519.0,338.44,240.63
2016,7,30,8,45,535.0,190.5,1.0,30.5,515.5,377.18,272.94
2016,7,30,9,0,371.0,267.0,1.0,31.0,512.0,402.14,292.35
2016,7,30,9,15,288.0,306.0,1.05,31.5,504.0,414.8,301.48
2016,7,30,9,30,205.0,345.0,1.1,32.0,496.0,423.83,307.0
2016,7,30,9,45,198.0,365.5,1.15,32.5,518.0,449.59,324.32
2016,7,30,10,0,191.0,386.0,1.2,33.0,540.0,474.62,340.68
2016,7,30,10,15,225.5,398.0,1.2,33.0,586.5,519.18,371.27
2016,7,30,10,30,260.0,410.0,1.2,33.0,633.0,563.24,401.08
2016,7,30,10,45,319.5,401.0,1.3,33.5,683.5,612.3,434.38
2016,7,30,11,0,379.0,392.0,1.4,34.0,734.0,664.61,469.39
2016,7,30,11,15,605.0,266.5,1.45,34.0,824.0,744.2,527.45
2016,7,30,11,30,831.0,141.0,1.5,34.0,914.0,834.06,587.06
2016,7,30,11,45,832.5,142.5,1.55,34.0,924.0,859.46,602.36
2016,7,30,12,0,834.0,144.0,1.6,34.0,934.0,882.58,616.9
2016,7,30,12,15,834.5,144.0,1.65,34.0,937.0,901.0,628.57
2016,7,30,12,30,835.0,144.0,1.7,34.0,940.0,916.92,638.8
2016,7,30,12,45,834.0,144.0,1.75,34.5,935.0,928.85,645.34
2016,7,30,13,0,833.0,144.0,1.8,35.0,930.0,938.1,650.33
2016,7,30,13,15,830.0,143.5,1.8,35.0,918.0,942.2,653.05
2016,7,30,13,30,827.0,143.0,1.8,35.0,906.0,943.51,654.21
2016,7,30,13,45,822.0,141.5,1.85,35.0,887.0,939.1,652.54
2016,7,30,14,0,817.0,140.0,1.9,35.0,868.0,931.89,649.3
2016,7,30,14,15,810.5,138.5,1.9,34.5,841.5,925.96,647.76
2016,7,30,14,30,804.0,137.0,1.9,34.0,815.0,912.08,641.32
2016,7,30,14,45,794.5,135.0,1.95,34.0,783.0,892.29,630.47
2016,7,30,15,0,785.0,133.0,2.0,34.0,751.0,870.11,618.13
2016,7,30,15,15,773.0,130.0,2.0,34.0,713.0,842.37,601.74
2016,7,30,15,30,761.0,127.0,2.0,34.0,675.0,812.63,584.03
2016,7,30,15,45,744.0,124.5,2.0,34.0,632.0,777.4,562.61
2016,7,30,16,0,727.0,122.0,2.0,34.0,589.0,740.82,540.13
2016,7,30,16,15,706.5,117.5,1.95,33.5,542.5,700.99,515.94
2016,7,30,16,30,686.0,113.0,1.9,33.0,496.0,657.8,489.05
2016,7,30,16,45,591.5,126.5,1.9,33.0,434.5,581.4,436.0
2016,7,30,17,0,497.0,140.0,1.9,33.0,373.0,506.57,382.46
2016,7,30,17,15,475.5,125.5,1.7,32.5,326.0,457.38,347.61
2016,7,30,17,30,454.0,111.0,1.5,32.0,279.0,408.9,312.16
2016,7,30,17,45,455.5,93.5,1.35,31.5,240.0,370.53,283.42
2016,7,30,18,0,457.0,76.0,1.2,31.0,201.0,333.8,254.49
2016,7,30,18,15,390.0,65.0,1.1,30.0,155.5,267.16,202.16
2016,7,30,18,30,323.0,54.0,1.0,29.0,110.0,209.39,155.27
2016,7,30,18,45,228.5,39.5,0.9,28.5,72.5,143.78,101.39
2016,7,30,19,0,134.0,25.0,0.8,28.0,35.0,83.4,41.06
2016,7,30,19,15,67.0,12.5,0.8,27.5,17.5,30.03,0.0
2016,7,30,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,31,5,45,75.0,16.5,0.85,22.5,24.0,12.91,0.0
2016,7,31,6,0,150.0,33.0,1.0,23.0,48.0,25.57,14.56
2016,7,31,6,15,231.5,49.0,1.0,23.5,87.0,37.22,25.79
2016,7,31,6,30,313.0,65.0,1.0,24.0,126.0,48.27,35.69
2016,7,31,6,45,158.0,82.0,1.0,25.0,113.0,64.2,49.41
2016,7,31,7,0,3.0,99.0,1.0,26.0,100.0,91.29,68.53
2016,7,31,7,15,263.0,103.5,1.05,26.5,207.0,109.31,72.47
2016,7,31,7,30,523.0,108.0,1.1,27.0,314.0,159.51,100.13
2016,7,31,7,45,291.0,152.5,1.15,27.5,270.0,185.38,130.08
2016,7,31,8,0,59.0,197.0,1.2,28.0,226.0,191.09,142.75
2016,7,31,8,15,160.0,221.0,1.2,28.5,311.0,241.92,178.53
2016,7,31,8,30,261.0,245.0,1.2,29.0,396.0,302.93,222.33
2016,7,31,8,45,479.5,192.5,1.2,29.5,498.5,355.83,259.82
2016,7,31,9,0,698.0,140.0,1.2,30.0,601.0,430.93,314.87
2016,7,31,9,15,714.5,144.0,1.1,30.5,643.0,477.31,348.92
2016,7,31,9,30,731.0,148.0,1.0,31.0,685.0,524.35,382.33
2016,7,31,9,45,770.0,135.0,0.95,31.5,727.5,571.85,415.54
2016,7,31,10,0,809.0,122.0,0.9,32.0,770.0,618.66,447.38
2016,7,31,10,15,818.0,124.0,0.85,32.0,801.0,662.77,476.84
2016,7,31,10,30,827.0,126.0,0.8,32.0,832.0,703.58,503.14
2016,7,31,10,45,562.5,276.0,0.75,32.5,763.0,676.24,477.99
2016,7,31,11,0,298.0,426.0,0.7,33.0,694.0,632.38,441.52
2016,7,31,11,15,343.0,415.0,0.75,33.0,729.5,671.63,468.81
2016,7,31,11,30,388.0,404.0,0.8,33.0,765.0,712.5,496.11
2016,7,31,11,45,239.5,433.5,0.9,33.5,657.5,625.83,436.61
2016,7,31,12,0,91.0,463.0,1.0,34.0,550.0,529.81,370.09
2016,7,31,12,15,172.0,467.5,1.1,34.0,631.5,614.05,429.13
2016,7,31,12,30,253.0,472.0,1.2,34.0,713.0,702.14,488.08
2016,7,31,12,45,539.0,312.0,1.3,34.0,821.5,823.46,574.61
2016,7,31,13,0,825.0,152.0,1.4,34.0,930.0,937.33,648.83
2016,7,31,13,15,822.0,151.5,1.45,34.0,918.0,946.24,653.95
2016,7,31,13,30,819.0,151.0,1.5,34.0,906.0,947.9,655.93
2016,7,31,13,45,810.5,152.0,1.6,34.0,885.5,943.03,654.72
2016,7,31,14,0,802.0,153.0,1.7,34.0,865.0,935.4,651.91
2016,7,31,14,15,794.5,151.0,1.7,34.0,838.5,922.9,644.99
2016,7,31,14,30,787.0,149.0,1.7,34.0,812.0,907.77,636.56
2016,7,31,14,45,773.0,149.0,1.75,34.0,778.5,886.21,624.7
2016,7,31,15,0,759.0,149.0,1.8,34.0,745.0,862.46,611.47
2016,7,31,15,15,400.0,221.5,1.8,33.5,534.5,606.53,441.3
2016,7,31,15,30,41.0,294.0,1.8,33.0,324.0,338.8,246.89
