Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,15,45,102.0,292.5,1.85,33.0,360.0,389.77,287.28
2016,7,31,16,0,163.0,291.0,1.9,33.0,396.0,446.36,329.7
2016,7,31,16,15,81.5,200.0,1.85,32.5,252.5,270.06,201.81
2016,7,31,16,30,0.0,109.0,1.8,32.0,109.0,106.12,77.05
2016,7,31,16,45,284.0,116.5,1.8,32.0,248.5,343.99,265.05
2016,7,31,17,0,568.0,124.0,1.8,32.0,388.0,539.5,409.87
2016,7,31,17,15,530.0,116.0,1.6,31.5,338.5,480.28,365.78
2016,7,31,17,30,492.0,108.0,1.4,31.0,289.0,427.18,326.68
2016,7,31,17,45,438.0,98.0,1.2,30.5,240.5,365.36,279.91
2016,7,31,18,0,384.0,88.0,1.0,30.0,192.0,307.74,235.06
2016,7,31,18,15,316.5,74.5,0.95,29.5,147.5,244.38,184.99
2016,7,31,18,30,249.0,61.0,0.9,29.0,103.0,187.25,138.62
2016,7,31,18,45,165.5,43.0,0.85,28.5,67.0,119.12,83.32
2016,7,31,19,0,82.0,25.0,0.8,28.0,31.0,61.32,26.64
2016,7,31,19,15,41.0,12.5,0.8,27.5,15.5,23.05,0.0
2016,7,31,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,82.0,16.0,0.95,22.5,23.5,12.53,0.0
2016,8,1,6,0,164.0,32.0,1.1,23.0,47.0,24.81,13.77
2016,8,1,6,15,250.5,46.5,1.1,23.0,86.5,35.26,24.16
2016,8,1,6,30,337.0,61.0,1.1,23.0,126.0,45.18,33.19
2016,8,1,6,45,404.0,71.0,1.15,23.5,172.5,51.07,38.48
2016,8,1,7,0,471.0,81.0,1.2,24.0,219.0,77.4,46.55
2016,8,1,7,15,517.0,89.0,1.2,24.5,268.5,113.29,66.52
2016,8,1,7,30,563.0,97.0,1.2,25.0,318.0,154.19,95.1
2016,8,1,7,45,284.0,126.0,1.25,25.5,238.0,161.72,112.96
2016,8,1,8,0,5.0,155.0,1.3,26.0,158.0,146.75,111.32
2016,8,1,8,15,60.0,204.0,1.3,26.5,238.5,202.53,152.54
2016,8,1,8,30,115.0,253.0,1.3,27.0,319.0,263.14,196.94
2016,8,1,8,45,101.5,273.0,1.3,28.0,335.0,287.52,214.3
2016,8,1,9,0,88.0,293.0,1.3,29.0,351.0,306.04,226.95
2016,8,1,9,15,46.5,237.0,1.2,29.5,268.0,243.2,180.06
2016,8,1,9,30,5.0,181.0,1.1,30.0,185.0,175.93,129.32
2016,8,1,9,45,9.0,215.0,1.05,30.5,222.0,210.62,154.76
2016,8,1,10,0,13.0,249.0,1.0,31.0,259.0,245.74,179.72
2016,8,1,10,15,18.5,284.5,0.9,31.0,300.0,283.71,206.6
2016,8,1,10,30,24.0,320.0,0.8,31.0,341.0,322.26,233.4
2016,8,1,10,45,414.5,236.0,0.75,31.5,607.0,528.71,384.89
2016,8,1,11,0,805.0,152.0,0.7,32.0,873.0,769.59,544.71
2016,8,1,11,15,809.5,153.0,0.65,32.0,891.0,801.23,560.42
2016,8,1,11,30,814.0,154.0,0.6,32.0,909.0,831.03,577.31
2016,8,1,11,45,619.5,278.0,0.6,32.5,856.5,805.3,557.44
2016,8,1,12,0,425.0,402.0,0.6,33.0,804.0,769.77,528.64
2016,8,1,12,15,441.5,404.0,0.65,33.0,822.5,799.48,548.48
2016,8,1,12,30,458.0,406.0,0.7,33.0,841.0,828.47,567.02
2016,8,1,12,45,449.5,402.5,0.75,33.0,827.5,827.73,567.05
2016,8,1,13,0,441.0,399.0,0.8,33.0,814.0,825.15,566.36
2016,8,1,13,15,590.0,300.5,0.85,33.0,848.5,876.36,603.93
2016,8,1,13,30,739.0,202.0,0.9,33.0,883.0,925.32,636.73
2016,8,1,13,45,724.0,206.5,0.95,33.0,861.5,918.44,633.29
2016,8,1,14,0,709.0,211.0,1.0,33.0,840.0,909.11,629.11
2016,8,1,14,15,700.5,208.0,1.0,32.5,813.5,895.76,623.04
2016,8,1,14,30,692.0,205.0,1.0,32.0,787.0,880.05,615.59
2016,8,1,14,45,684.5,199.0,1.0,32.0,755.5,859.81,604.13
2016,8,1,15,0,677.0,193.0,1.0,32.0,724.0,837.37,591.35
2016,8,1,15,15,662.5,189.0,0.95,31.5,686.0,808.75,575.13
2016,8,1,15,30,648.0,185.0,0.9,31.0,648.0,778.5,557.81
2016,8,1,15,45,460.5,231.0,0.85,31.0,549.5,651.52,471.58
2016,8,1,16,0,273.0,277.0,0.8,31.0,451.0,529.17,386.1
2016,8,1,16,15,340.0,239.0,0.8,31.0,439.0,533.0,392.74
2016,8,1,16,30,407.0,201.0,0.8,31.0,427.0,540.02,400.06
2016,8,1,16,45,295.0,196.5,0.85,31.0,352.0,433.27,324.39
2016,8,1,17,0,183.0,192.0,0.9,31.0,277.0,335.25,253.08
2016,8,1,17,15,168.0,171.0,0.9,30.5,241.5,296.74,225.92
2016,8,1,17,30,153.0,150.0,0.9,30.0,206.0,259.03,198.26
2016,8,1,17,45,259.5,120.0,0.9,30.0,197.0,284.89,218.87
2016,8,1,18,0,366.0,90.0,0.9,30.0,188.0,300.32,229.49
2016,8,1,18,15,299.5,75.5,0.85,29.0,144.0,237.25,179.65
2016,8,1,18,30,233.0,61.0,0.8,28.0,100.0,180.33,133.7
2016,8,1,18,45,153.5,42.0,0.75,27.5,64.0,113.39,79.11
2016,8,1,19,0,74.0,23.0,0.7,27.0,28.0,55.51,20.96
2016,8,1,19,15,37.0,11.5,0.75,26.5,14.0,20.94,0.0
2016,8,1,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,5,45,65.5,16.0,0.45,22.5,22.0,15.73,0.0
2016,8,2,6,0,131.0,32.0,0.5,23.0,44.0,26.52,14.89
2016,8,2,6,15,215.0,48.0,0.45,23.5,82.5,36.56,25.18
2016,8,2,6,30,299.0,64.0,0.4,24.0,121.0,47.65,35.15
2016,8,2,6,45,369.0,75.0,0.35,25.0,167.5,54.24,40.92
2016,8,2,7,0,439.0,86.0,0.3,26.0,214.0,79.44,49.0
2016,8,2,7,15,310.0,120.5,0.4,26.5,220.0,125.15,83.29
2016,8,2,7,30,181.0,155.0,0.5,27.0,226.0,157.56,112.37
2016,8,2,7,45,201.5,177.5,0.6,27.5,267.0,191.58,137.68
2016,8,2,8,0,222.0,200.0,0.7,28.0,308.0,227.87,165.02
2016,8,2,8,15,208.5,226.0,0.75,28.5,335.5,259.26,189.45
2016,8,2,8,30,195.0,252.0,0.8,29.0,363.0,289.42,212.39
2016,8,2,8,45,261.5,263.5,0.9,29.5,427.0,333.14,244.03
2016,8,2,9,0,328.0,275.0,1.0,30.0,491.0,387.72,283.49
2016,8,2,9,15,211.5,305.5,1.05,30.0,448.5,379.51,278.09
2016,8,2,9,30,95.0,336.0,1.1,30.0,406.0,359.91,263.56
2016,8,2,9,45,144.0,360.0,1.15,30.5,472.0,412.26,300.67
2016,8,2,10,0,193.0,384.0,1.2,31.0,538.0,473.0,342.67
2016,8,2,10,15,223.5,396.0,1.15,31.0,581.5,514.86,371.1
2016,8,2,10,30,254.0,408.0,1.1,31.0,625.0,555.93,398.77
2016,8,2,10,45,211.5,427.5,1.1,31.5,611.5,557.36,397.46
2016,8,2,11,0,169.0,447.0,1.1,32.0,598.0,552.7,392.27
2016,8,2,11,15,109.0,429.5,1.0,32.0,528.0,496.71,352.72
2016,8,2,11,30,49.0,412.0,0.9,32.0,458.0,436.5,310.05
2016,8,2,11,45,121.5,444.5,0.8,32.0,559.0,533.89,377.3
2016,8,2,12,0,194.0,477.0,0.7,32.0,660.0,635.23,443.41
2016,8,2,12,15,166.5,478.5,0.7,31.5,636.0,619.28,432.18
2016,8,2,12,30,139.0,480.0,0.7,31.0,612.0,601.8,421.08
2016,8,2,12,45,116.0,470.0,0.75,31.0,579.5,575.86,404.26
2016,8,2,13,0,93.0,460.0,0.8,31.0,547.0,544.25,383.6
2016,8,2,13,15,51.5,338.5,0.95,30.5,387.0,385.26,277.28
2016,8,2,13,30,10.0,217.0,1.1,30.0,227.0,221.3,161.12
2016,8,2,13,45,18.5,279.0,1.25,29.5,296.0,291.1,213.45
2016,8,2,14,0,27.0,341.0,1.4,29.0,365.0,368.85,269.91
2016,8,2,14,15,93.5,376.0,1.45,28.5,455.5,469.66,343.95
2016,8,2,14,30,160.0,411.0,1.5,28.0,546.0,578.2,421.38
2016,8,2,14,45,80.0,265.5,1.6,28.0,333.0,350.33,260.35
2016,8,2,15,0,0.0,120.0,1.7,28.0,120.0,116.64,85.0
2016,8,2,15,15,5.5,172.0,1.7,27.5,176.5,173.33,129.42
2016,8,2,15,30,11.0,224.0,1.7,27.0,233.0,231.09,173.78
2016,8,2,15,45,6.0,192.0,1.75,27.0,197.0,194.46,146.16
2016,8,2,16,0,1.0,160.0,1.8,27.0,161.0,158.05,118.59
2016,8,2,16,15,0.5,88.5,1.8,26.5,89.0,86.03,62.99
2016,8,2,16,30,0.0,17.0,1.8,26.0,17.0,16.42,7.64
2016,8,2,16,45,77.0,105.0,1.8,26.0,140.5,166.66,129.99
2016,8,2,17,0,154.0,193.0,1.8,26.0,264.0,316.68,246.93
2016,8,2,17,15,128.5,174.5,1.75,25.5,229.0,275.74,215.26
2016,8,2,17,30,103.0,156.0,1.7,25.0,194.0,236.7,185.26
2016,8,2,17,45,90.0,131.5,1.65,25.0,161.0,192.52,150.5
2016,8,2,18,0,77.0,107.0,1.6,25.0,128.0,156.09,121.14
2016,8,2,18,15,55.5,83.5,1.45,24.5,96.5,117.8,89.83
2016,8,2,18,30,34.0,60.0,1.3,24.0,65.0,80.86,59.26
2016,8,2,18,45,17.0,38.0,1.2,24.0,40.5,48.59,32.07
2016,8,2,19,0,0.0,16.0,1.1,24.0,16.0,15.44,1.12
2016,8,2,19,15,0.0,8.0,1.1,23.5,8.0,7.86,0.0
2016,8,2,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,5.0,2.05,21.0,5.0,4.91,0.0
2016,8,3,6,0,0.0,10.0,2.1,21.0,10.0,9.64,1.76
2016,8,3,6,15,0.0,19.0,2.15,21.0,19.0,18.33,9.94
2016,8,3,6,30,0.0,28.0,2.2,21.0,28.0,27.02,17.77
2016,8,3,6,45,0.0,39.5,2.25,21.5,39.5,38.14,27.59
2016,8,3,7,0,0.0,51.0,2.3,22.0,51.0,49.27,35.31
2016,8,3,7,15,0.0,61.5,2.35,22.0,61.5,59.43,43.67
2016,8,3,7,30,0.0,72.0,2.4,22.0,72.0,69.61,51.91
2016,8,3,7,45,0.0,81.0,2.5,22.5,81.0,78.25,58.66
2016,8,3,8,0,0.0,90.0,2.6,23.0,90.0,86.82,65.26
2016,8,3,8,15,0.0,90.5,2.65,23.5,90.5,87.47,65.39
2016,8,3,8,30,0.0,91.0,2.7,24.0,91.0,88.04,65.49
2016,8,3,8,45,0.5,124.5,2.8,24.5,125.0,119.81,90.32
2016,8,3,9,0,1.0,158.0,2.9,25.0,159.0,151.51,114.65
2016,8,3,9,15,0.5,153.0,2.95,25.0,153.5,146.98,110.77
2016,8,3,9,30,0.0,148.0,3.0,25.0,148.0,142.27,106.85
2016,8,3,9,45,1.0,150.5,3.05,25.5,151.5,145.39,108.84
2016,8,3,10,0,2.0,153.0,3.1,26.0,155.0,148.58,110.9
2016,8,3,10,15,5.0,178.0,3.1,26.0,183.0,174.55,130.71
2016,8,3,10,30,8.0,203.0,3.1,26.0,211.0,200.81,150.58
2016,8,3,10,45,11.0,237.0,3.15,26.5,247.5,235.92,176.62
2016,8,3,11,0,14.0,271.0,3.2,27.0,284.0,271.35,202.54
2016,8,3,11,15,13.0,258.5,3.2,27.0,271.0,259.57,193.52
2016,8,3,11,30,12.0,246.0,3.2,27.0,258.0,247.55,184.47
2016,8,3,11,45,12.5,246.5,3.25,27.0,258.5,249.16,185.65
2016,8,3,12,0,13.0,247.0,3.3,27.0,259.0,250.74,186.82
2016,8,3,12,15,17.5,295.5,3.3,27.0,312.5,302.5,225.26
2016,8,3,12,30,22.0,344.0,3.3,27.0,366.0,354.76,263.48
2016,8,3,12,45,33.0,377.0,3.35,27.0,408.5,402.25,298.19
2016,8,3,13,0,44.0,410.0,3.4,27.0,451.0,447.75,331.19
2016,8,3,13,15,47.0,409.5,3.4,26.5,453.0,452.45,335.32
2016,8,3,13,30,50.0,409.0,3.4,26.0,455.0,457.02,339.58
2016,8,3,13,45,28.5,294.0,3.4,26.0,320.0,321.01,240.4
2016,8,3,14,0,7.0,179.0,3.4,26.0,185.0,181.28,135.39
2016,8,3,14,15,3.5,157.5,3.35,26.0,160.5,156.82,116.9
2016,8,3,14,30,0.0,136.0,3.3,26.0,136.0,132.37,98.09
2016,8,3,14,45,0.0,117.5,3.25,26.0,117.5,114.17,84.18
2016,8,3,15,0,0.0,99.0,3.2,26.0,99.0,95.99,70.17
2016,8,3,15,15,0.0,57.5,3.05,26.0,57.5,55.65,38.6
2016,8,3,15,30,0.0,16.0,2.9,26.0,16.0,15.47,6.73
2016,8,3,15,45,0.0,85.0,2.8,26.0,85.0,82.27,59.96
2016,8,3,16,0,0.0,154.0,2.7,26.0,154.0,151.15,114.13
2016,8,3,16,15,59.0,196.5,2.5,25.5,229.5,248.46,191.95
2016,8,3,16,30,118.0,239.0,2.3,25.0,305.0,348.44,269.95
2016,8,3,16,45,123.5,215.5,2.15,25.0,278.0,323.95,251.74
2016,8,3,17,0,129.0,192.0,2.0,25.0,251.0,298.57,233.1
2016,8,3,17,15,115.0,170.0,1.85,24.5,218.0,261.78,205.27
2016,8,3,17,30,101.0,148.0,1.7,24.0,185.0,225.78,177.53
2016,8,3,17,45,85.5,125.0,1.55,24.0,153.0,182.03,142.73
2016,8,3,18,0,70.0,102.0,1.4,24.0,121.0,146.32,113.71
2016,8,3,18,15,50.0,79.5,1.3,23.5,91.5,110.23,84.05
2016,8,3,18,30,30.0,57.0,1.2,23.0,62.0,75.4,55.09
2016,8,3,18,45,15.0,36.5,1.2,23.0,39.0,46.07,30.1
2016,8,3,19,0,0.0,16.0,1.2,23.0,16.0,15.45,0.0
2016,8,3,19,15,0.0,8.0,1.2,23.0,8.0,7.86,0.0
2016,8,3,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,5,45,73.0,15.0,2.15,19.5,21.5,14.74,0.0
2016,8,4,6,0,146.0,30.0,2.3,20.0,43.0,23.33,12.06
2016,8,4,6,15,242.0,44.0,2.4,20.0,82.0,33.45,22.81
2016,8,4,6,30,338.0,58.0,2.5,20.0,121.0,43.05,31.7
2016,8,4,6,45,169.0,55.5,2.6,20.5,87.0,44.54,33.27
2016,8,4,7,0,0.0,53.0,2.7,21.0,53.0,51.21,37.06
2016,8,4,7,15,0.0,48.5,2.7,21.5,48.5,46.85,33.35
2016,8,4,7,30,0.0,44.0,2.7,22.0,44.0,42.49,29.61
2016,8,4,7,45,3.0,100.0,2.7,22.5,101.5,96.16,73.14
2016,8,4,8,0,6.0,156.0,2.7,23.0,159.0,147.67,113.88
2016,8,4,8,15,3.0,147.5,2.65,23.5,149.0,140.63,107.7
2016,8,4,8,30,0.0,139.0,2.6,24.0,139.0,132.68,100.91
2016,8,4,8,45,5.0,172.5,2.6,25.0,175.5,165.81,126.06
2016,8,4,9,0,10.0,206.0,2.6,26.0,212.0,199.49,151.08
2016,8,4,9,15,15.0,233.0,2.55,26.0,243.0,227.83,172.28
2016,8,4,9,30,20.0,260.0,2.5,26.0,274.0,256.75,193.73
2016,8,4,9,45,34.0,300.0,2.45,26.5,326.5,298.97,224.57
2016,8,4,10,0,48.0,340.0,2.4,27.0,379.0,346.75,258.95
2016,8,4,10,15,41.0,342.5,2.35,27.5,377.0,348.32,258.9
2016,8,4,10,30,34.0,345.0,2.3,28.0,375.0,349.14,258.45
2016,8,4,10,45,29.5,341.5,2.25,28.5,367.5,345.57,254.93
2016,8,4,11,0,25.0,338.0,2.2,29.0,360.0,341.47,251.08
2016,8,4,11,15,48.5,387.0,2.15,29.0,431.5,408.86,299.61
2016,8,4,11,30,72.0,436.0,2.1,29.0,503.0,478.2,348.28
2016,8,4,11,45,141.5,454.5,2.1,29.0,587.5,560.2,406.56
2016,8,4,12,0,211.0,473.0,2.1,29.0,672.0,645.85,466.01
2016,8,4,12,15,128.0,444.5,2.1,29.0,565.5,551.16,398.99
2016,8,4,12,30,45.0,416.0,2.1,29.0,459.0,449.34,326.36
2016,8,4,12,45,30.0,352.0,2.1,29.5,380.5,374.64,273.39
2016,8,4,13,0,15.0,288.0,2.1,30.0,302.0,295.04,215.8
2016,8,4,13,15,27.0,338.5,2.1,30.0,363.5,361.87,264.58
2016,8,4,13,30,39.0,389.0,2.1,30.0,425.0,426.12,310.21
2016,8,4,13,45,19.5,241.0,2.1,30.0,259.0,258.71,189.95
2016,8,4,14,0,0.0,93.0,2.1,30.0,93.0,90.22,63.94
2016,8,4,14,15,7.5,181.5,2.05,30.0,188.0,184.3,135.74
2016,8,4,14,30,15.0,270.0,2.0,30.0,283.0,279.95,206.61
2016,8,4,14,45,21.0,283.0,2.0,30.0,300.0,299.1,220.79
2016,8,4,15,0,27.0,296.0,2.0,30.0,317.0,326.56,241.25
2016,8,4,15,15,33.0,292.0,1.95,29.5,316.5,328.69,243.84
2016,8,4,15,30,39.0,288.0,1.9,29.0,316.0,330.62,246.43
2016,8,4,15,45,136.0,284.0,1.9,29.0,372.0,417.39,313.33
2016,8,4,16,0,233.0,280.0,1.9,29.0,428.0,490.04,368.39
2016,8,4,16,15,211.5,258.5,1.85,29.0,384.5,444.51,335.61
2016,8,4,16,30,190.0,237.0,1.8,29.0,341.0,399.66,303.57
2016,8,4,16,45,100.5,196.0,1.8,29.0,251.0,285.09,217.63
2016,8,4,17,0,11.0,155.0,1.8,29.0,161.0,162.95,123.14
2016,8,4,17,15,6.5,136.5,1.65,28.5,140.0,141.3,107.03
2016,8,4,17,30,2.0,118.0,1.5,28.0,119.0,119.98,90.64
2016,8,4,17,45,1.0,98.0,1.4,27.5,98.5,99.19,74.44
2016,8,4,18,0,0.0,78.0,1.3,27.0,78.0,78.33,57.83
2016,8,4,18,15,0.0,59.5,1.2,26.0,59.5,59.52,42.63
2016,8,4,18,30,0.0,41.0,1.1,25.0,41.0,40.42,26.89
2016,8,4,18,45,0.0,26.0,1.0,24.5,26.0,25.11,13.78
2016,8,4,19,0,0.0,11.0,0.9,24.0,11.0,10.61,0.0
2016,8,4,19,15,0.0,5.5,0.9,24.0,5.5,5.41,0.0
2016,8,4,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,5,5,45,99.0,13.5,2.25,21.0,21.5,13.27,0.0
2016,8,5,6,0,198.0,27.0,2.3,21.0,43.0,20.91,9.86
2016,8,5,6,15,299.0,38.0,2.25,21.0,82.5,28.64,18.6
2016,8,5,6,30,400.0,49.0,2.2,21.0,122.0,35.54,25.09
2016,8,5,6,45,200.0,28.0,2.2,21.5,64.5,16.79,9.01
2016,8,5,7,0,0.0,7.0,2.2,22.0,7.0,6.75,0.0
2016,8,5,7,15,0.0,59.5,2.2,22.0,59.5,57.5,42.11
2016,8,5,7,30,0.0,112.0,2.2,22.0,112.0,105.29,81.05
2016,8,5,7,45,0.5,129.5,2.25,22.5,130.0,121.86,93.91
2016,8,5,8,0,1.0,147.0,2.3,23.0,148.0,138.54,106.68
2016,8,5,8,15,0.5,110.5,2.35,23.0,111.0,106.19,80.5
2016,8,5,8,30,0.0,74.0,2.4,23.0,74.0,71.57,52.5
2016,8,5,8,45,0.0,112.0,2.5,23.5,112.0,107.9,81.26
2016,8,5,9,0,0.0,150.0,2.6,24.0,150.0,143.62,108.93
2016,8,5,9,15,2.0,164.0,2.65,24.0,165.5,157.95,119.78
2016,8,5,9,30,4.0,178.0,2.7,24.0,181.0,172.51,130.8
2016,8,5,9,45,16.5,243.5,2.8,24.5,257.0,241.26,183.11
2016,8,5,10,0,29.0,309.0,2.9,25.0,333.0,307.04,231.96
2016,8,5,10,15,32.0,319.5,2.9,25.0,346.5,321.4,242.19
2016,8,5,10,30,35.0,330.0,2.9,25.0,360.0,336.0,252.76
2016,8,5,10,45,92.0,387.0,2.9,25.5,468.0,433.49,324.58
2016,8,5,11,0,149.0,444.0,2.9,26.0,576.0,533.7,396.09
2016,8,5,11,15,148.0,453.5,2.8,26.0,587.5,549.73,406.37
2016,8,5,11,30,147.0,463.0,2.7,26.0,599.0,565.46,416.81
2016,8,5,11,45,77.5,324.5,2.65,26.5,396.5,380.27,283.14
2016,8,5,12,0,8.0,186.0,2.6,27.0,194.0,187.29,138.61
2016,8,5,12,15,13.5,254.0,2.5,27.0,267.0,258.57,192.41
2016,8,5,12,30,19.0,322.0,2.4,27.0,340.0,330.49,245.03
2016,8,5,12,45,160.5,386.0,2.35,27.5,536.0,533.67,393.98
2016,8,5,13,0,302.0,450.0,2.3,28.0,732.0,739.38,535.29
2016,8,5,13,15,172.5,423.0,2.25,28.0,584.0,590.37,429.8
2016,8,5,13,30,43.0,396.0,2.2,28.0,436.0,437.02,319.65
2016,8,5,13,45,119.5,416.0,2.15,28.0,522.5,539.07,394.79
2016,8,5,14,0,196.0,436.0,2.1,28.0,609.0,634.9,462.43
2016,8,5,14,15,140.0,414.0,2.05,28.0,535.5,560.71,409.66
2016,8,5,14,30,84.0,392.0,2.0,28.0,462.0,478.54,351.51
2016,8,5,14,45,172.5,376.5,1.95,28.5,512.5,553.06,406.79
2016,8,5,15,0,261.0,361.0,1.9,29.0,563.0,624.78,457.89
2016,8,5,15,15,494.0,250.5,1.85,29.0,609.0,717.83,528.59
2016,8,5,15,30,727.0,140.0,1.8,29.0,655.0,793.02,582.83
2016,8,5,15,45,621.0,170.5,1.75,29.0,590.5,720.66,534.25
2016,8,5,16,0,515.0,201.0,1.7,29.0,526.0,648.07,483.36
2016,8,5,16,15,560.0,169.0,1.6,28.5,496.0,632.82,476.05
2016,8,5,16,30,605.0,137.0,1.5,28.0,466.0,617.0,467.47
2016,8,5,16,45,366.5,163.0,1.45,28.0,356.5,452.74,346.56
2016,8,5,17,0,128.0,189.0,1.4,28.0,247.0,294.18,225.62
2016,8,5,17,15,120.0,165.5,1.3,27.5,214.5,259.43,200.56
2016,8,5,17,30,112.0,142.0,1.2,27.0,182.0,224.9,174.48
2016,8,5,17,45,97.0,119.5,1.15,27.0,150.5,188.08,145.59
2016,8,5,18,0,82.0,97.0,1.1,27.0,119.0,152.22,116.82
2016,8,5,18,15,62.0,75.5,1.05,26.0,90.0,110.73,83.4
2016,8,5,18,30,42.0,54.0,1.0,25.0,61.0,76.65,55.34
2016,8,5,18,45,21.0,34.5,0.95,24.5,38.0,46.01,29.31
2016,8,5,19,0,0.0,15.0,0.9,24.0,15.0,14.48,0.0
2016,8,5,19,15,0.0,7.5,0.95,24.0,7.5,7.37,0.0
2016,8,5,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,6,5,45,59.0,14.5,1.1,21.5,19.0,14.25,0.0
2016,8,6,6,0,118.0,29.0,1.3,22.0,38.0,24.12,11.77
2016,8,6,6,15,206.0,45.0,1.3,22.5,76.5,34.42,23.28
2016,8,6,6,30,294.0,61.0,1.3,23.0,115.0,45.61,33.44
2016,8,6,6,45,364.5,73.0,1.35,23.5,161.0,53.07,40.13
2016,8,6,7,0,435.0,85.0,1.4,24.0,207.0,73.79,47.18
2016,8,6,7,15,242.0,115.5,1.45,24.5,186.0,112.53,77.22
2016,8,6,7,30,49.0,146.0,1.5,25.0,165.0,135.68,102.1
2016,8,6,7,45,115.0,173.0,1.6,25.5,226.0,170.04,126.09
2016,8,6,8,0,181.0,200.0,1.7,26.0,287.0,215.88,159.41
2016,8,6,8,15,428.5,161.5,1.7,26.5,397.0,256.69,184.8
2016,8,6,8,30,676.0,123.0,1.7,27.0,507.0,328.56,236.88
2016,8,6,8,45,703.5,125.0,1.75,27.5,554.5,376.14,275.32
2016,8,6,9,0,731.0,127.0,1.8,28.0,602.0,425.82,314.6
2016,8,6,9,15,747.5,130.5,1.7,28.5,645.0,476.18,352.85
2016,8,6,9,30,764.0,134.0,1.6,29.0,688.0,524.05,388.07
2016,8,6,9,45,778.5,135.5,1.55,29.5,726.0,569.33,420.55
2016,8,6,10,0,793.0,137.0,1.5,30.0,764.0,614.56,451.97
2016,8,6,10,15,802.5,139.5,1.45,30.0,796.0,657.16,481.52
2016,8,6,10,30,812.0,142.0,1.4,30.0,828.0,698.88,509.74
2016,8,6,10,45,822.0,141.5,1.4,30.5,854.0,737.1,533.66
2016,8,6,11,0,832.0,141.0,1.4,31.0,880.0,774.22,555.91
2016,8,6,11,15,836.5,142.0,1.4,31.0,898.0,806.19,575.71
2016,8,6,11,30,841.0,143.0,1.4,31.0,916.0,836.19,594.18
2016,8,6,11,45,846.0,142.0,1.45,31.5,927.0,862.65,609.7
2016,8,6,12,0,851.0,141.0,1.5,32.0,938.0,886.89,623.79
2016,8,6,12,15,851.0,141.0,1.5,32.0,940.5,905.25,634.89
2016,8,6,12,30,851.0,141.0,1.5,32.0,943.0,921.0,644.46
2016,8,6,12,45,849.0,141.0,1.55,32.0,937.5,932.2,651.94
2016,8,6,13,0,847.0,141.0,1.6,32.0,932.0,940.6,657.85
2016,8,6,13,15,843.5,140.0,1.6,32.0,918.5,943.77,660.02
2016,8,6,13,30,840.0,139.0,1.6,32.0,905.0,944.04,660.57
2016,8,6,13,45,836.0,137.0,1.65,32.0,885.0,939.95,659.18
2016,8,6,14,0,832.0,135.0,1.7,32.0,865.0,932.99,656.15
2016,8,6,14,15,824.0,133.0,1.7,32.0,837.5,919.44,648.51
2016,8,6,14,30,816.0,131.0,1.7,32.0,810.0,908.53,642.68
2016,8,6,14,45,806.5,129.0,1.7,32.0,776.5,888.42,631.09
2016,8,6,15,0,797.0,127.0,1.7,32.0,743.0,865.88,618.06
2016,8,6,15,15,784.0,124.0,1.65,32.0,704.0,836.86,600.36
2016,8,6,15,30,771.0,121.0,1.6,32.0,665.0,805.85,581.39
2016,8,6,15,45,754.0,117.5,1.6,32.0,621.0,769.16,559.06
2016,8,6,16,0,737.0,114.0,1.6,32.0,577.0,731.09,535.62
2016,8,6,16,15,715.5,110.0,1.55,31.5,530.0,690.39,510.76
2016,8,6,16,30,694.0,106.0,1.5,31.0,483.0,646.68,483.4
2016,8,6,16,45,665.5,101.5,1.5,31.0,433.5,597.16,450.14
2016,8,6,17,0,637.0,97.0,1.5,31.0,384.0,548.13,415.89
2016,8,6,17,15,599.5,90.5,1.35,30.5,333.5,491.97,375.55
2016,8,6,17,30,562.0,84.0,1.2,30.0,283.0,437.63,335.4
2016,8,6,17,45,508.0,76.5,1.1,29.5,233.5,375.45,288.23
2016,8,6,18,0,454.0,69.0,1.0,29.0,184.0,317.18,242.48
2016,8,6,18,15,379.0,58.5,0.95,28.5,139.0,248.6,187.65
2016,8,6,18,30,304.0,48.0,0.9,28.0,94.0,190.0,139.27
2016,8,6,18,45,200.5,33.0,0.85,27.5,58.5,123.35,82.97
2016,8,6,19,0,97.0,18.0,0.8,27.0,23.0,57.53,0.0
2016,8,6,19,15,48.5,9.0,0.8,26.5,11.5,20.88,0.0
2016,8,6,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,5,45,47.0,14.0,1.8,23.0,17.5,13.76,0.0
2016,8,7,6,0,94.0,28.0,2.0,23.0,35.0,23.32,10.64
2016,8,7,6,15,176.0,45.5,2.1,23.5,72.5,37.12,25.35
2016,8,7,6,30,258.0,63.0,2.2,24.0,110.0,47.31,34.69
2016,8,7,6,45,134.5,79.5,2.3,24.5,104.5,66.5,51.39
2016,8,7,7,0,11.0,96.0,2.4,25.0,99.0,88.21,66.29
2016,8,7,7,15,95.5,123.0,2.4,25.0,159.0,111.17,81.48
2016,8,7,7,30,180.0,150.0,2.4,25.0,219.0,150.75,108.78
2016,8,7,7,45,365.0,141.0,2.45,25.5,306.0,179.09,123.53
2016,8,7,8,0,550.0,132.0,2.5,26.0,393.0,234.45,161.89
2016,8,7,8,15,578.5,139.0,2.5,26.0,441.0,278.08,198.14
2016,8,7,8,30,607.0,146.0,2.5,26.0,489.0,324.45,236.59
2016,8,7,8,45,309.0,177.0,2.5,26.5,352.0,270.24,202.02
2016,8,7,9,0,11.0,208.0,2.5,27.0,215.0,201.58,151.85
2016,8,7,9,15,35.5,262.0,2.45,27.5,287.0,259.12,194.88
2016,8,7,9,30,60.0,316.0,2.4,28.0,359.0,322.87,241.41
2016,8,7,9,45,42.5,306.5,2.35,28.5,338.0,309.3,230.23
2016,8,7,10,0,25.0,297.0,2.3,29.0,317.0,297.33,220.4
2016,8,7,10,15,38.0,334.0,2.25,29.0,366.0,338.33,250.2
2016,8,7,10,30,51.0,371.0,2.2,29.0,415.0,384.45,283.12
2016,8,7,10,45,43.0,368.5,2.2,29.0,406.0,380.2,279.43
2016,8,7,11,0,35.0,366.0,2.2,29.0,397.0,375.13,275.38
2016,8,7,11,15,26.5,337.0,2.15,29.0,361.0,343.94,252.6
2016,8,7,11,30,18.0,308.0,2.1,29.0,325.0,311.84,229.14
2016,8,7,11,45,21.0,330.0,2.1,29.0,350.0,336.67,247.14
2016,8,7,12,0,24.0,352.0,2.1,29.0,375.0,361.76,265.01
2016,8,7,12,15,68.0,410.5,2.05,29.0,475.5,461.54,336.74
2016,8,7,12,30,112.0,469.0,2.0,29.0,576.0,562.6,406.96
2016,8,7,12,45,99.0,461.0,2.0,29.5,555.0,546.75,394.4
2016,8,7,13,0,86.0,453.0,2.0,30.0,534.0,530.1,382.08
2016,8,7,13,15,198.5,442.5,2.0,29.5,624.5,634.18,457.81
2016,8,7,13,30,311.0,432.0,2.0,29.0,715.0,739.8,532.03
2016,8,7,13,45,287.5,427.5,2.0,29.0,684.5,716.54,515.6
2016,8,7,14,0,264.0,423.0,2.0,29.0,654.0,692.21,499.46
2016,8,7,14,15,508.0,293.0,2.0,29.0,720.5,794.51,576.61
2016,8,7,14,30,752.0,163.0,2.0,29.0,787.0,881.52,637.56
2016,8,7,14,45,742.0,160.0,2.05,29.0,754.0,860.91,624.76
2016,8,7,15,0,732.0,157.0,2.1,29.0,721.0,841.32,613.65
2016,8,7,15,15,607.5,202.0,2.1,28.5,653.5,767.41,566.3
2016,8,7,15,30,483.0,247.0,2.1,28.0,586.0,693.45,515.3
2016,8,7,15,45,563.5,199.5,2.15,28.0,570.5,698.02,522.87
2016,8,7,16,0,644.0,152.0,2.2,28.0,555.0,699.97,527.79
2016,8,7,16,15,620.0,146.0,2.2,27.5,508.5,655.64,498.49
2016,8,7,16,30,596.0,140.0,2.2,27.0,462.0,611.06,468.65
2016,8,7,16,45,456.5,154.0,2.2,27.0,386.0,504.23,389.95
2016,8,7,17,0,317.0,168.0,2.2,27.0,310.0,402.76,313.31
2016,8,7,17,15,287.0,152.0,2.1,26.5,268.0,354.79,277.76
2016,8,7,17,30,257.0,136.0,2.0,26.0,226.0,308.79,242.54
2016,8,7,17,45,221.5,117.0,1.95,26.0,185.0,258.4,202.6
2016,8,7,18,0,186.0,98.0,1.9,26.0,144.0,210.85,164.02
2016,8,7,18,15,143.5,77.0,1.8,25.5,107.5,160.65,122.86
2016,8,7,18,30,101.0,56.0,1.7,25.0,71.0,108.42,79.66
2016,8,7,18,45,50.5,35.0,1.65,24.5,42.5,62.68,40.65
2016,8,7,19,0,0.0,14.0,1.6,24.0,14.0,13.52,0.0
2016,8,7,19,15,0.0,7.0,1.65,23.5,7.0,6.88,0.0
2016,8,7,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,8.5,1.4,22.5,8.5,8.36,0.0
2016,8,8,6,0,0.0,17.0,1.6,23.0,17.0,16.41,5.43
2016,8,8,6,15,0.0,35.5,1.55,23.0,35.5,33.71,22.52
2016,8,8,6,30,0.0,54.0,1.5,23.0,54.0,50.45,37.5
2016,8,8,6,45,5.5,75.0,1.45,23.0,76.5,69.03,53.85
2016,8,8,7,0,11.0,96.0,1.4,23.0,99.0,88.06,66.67
2016,8,8,7,15,51.0,123.0,1.3,23.0,142.0,111.79,84.19
2016,8,8,7,30,91.0,150.0,1.2,23.0,185.0,143.42,107.29
2016,8,8,7,45,59.5,163.0,1.2,23.5,187.0,156.02,118.07
2016,8,8,8,0,28.0,176.0,1.2,24.0,189.0,165.1,125.94
2016,8,8,8,15,93.5,212.0,1.2,24.0,263.5,216.88,164.15
2016,8,8,8,30,159.0,248.0,1.2,24.0,338.0,271.17,204.35
2016,8,8,8,45,122.0,267.0,1.2,24.5,339.5,283.78,214.1
2016,8,8,9,0,85.0,286.0,1.2,25.0,341.0,297.02,223.78
2016,8,8,9,15,45.5,239.0,1.2,25.5,268.5,243.59,183.36
2016,8,8,9,30,6.0,192.0,1.2,26.0,196.0,186.54,139.69
2016,8,8,9,45,36.5,273.5,1.2,26.5,302.5,276.3,206.81
2016,8,8,10,0,67.0,355.0,1.2,27.0,409.0,371.25,275.02
2016,8,8,10,15,83.5,379.5,1.15,27.0,448.5,409.07,301.22
2016,8,8,10,30,100.0,404.0,1.1,27.0,488.0,448.32,328.42
2016,8,8,10,45,69.5,389.5,1.1,27.5,449.0,418.82,305.99
2016,8,8,11,0,39.0,375.0,1.1,28.0,410.0,386.5,281.87
2016,8,8,11,15,24.0,287.5,1.05,28.0,309.0,295.09,216.45
2016,8,8,11,30,9.0,200.0,1.0,28.0,208.0,200.77,147.44
2016,8,8,11,45,12.5,249.5,1.0,28.5,261.0,251.94,185.05
2016,8,8,12,0,16.0,299.0,1.0,29.0,314.0,303.52,221.62
2016,8,8,12,15,15.5,290.5,0.95,29.0,305.0,295.71,215.63
2016,8,8,12,30,15.0,282.0,0.9,29.0,296.0,287.76,209.86
2016,8,8,12,45,92.5,376.0,0.9,29.0,462.5,460.07,333.53
2016,8,8,13,0,170.0,470.0,0.9,29.0,629.0,630.2,448.05
2016,8,8,13,15,229.0,453.5,0.95,29.0,664.0,673.8,477.55
2016,8,8,13,30,288.0,437.0,1.0,29.0,699.0,722.64,511.36
2016,8,8,13,45,183.5,425.0,1.05,29.0,590.5,608.55,434.42
2016,8,8,14,0,79.0,413.0,1.1,29.0,482.0,492.49,354.62
2016,8,8,14,15,194.0,397.0,1.15,29.0,559.0,593.0,428.43
2016,8,8,14,30,309.0,381.0,1.2,29.0,636.0,691.53,497.36
2016,8,8,14,45,208.5,372.0,1.3,29.0,541.0,580.51,421.18
2016,8,8,15,0,108.0,363.0,1.4,29.0,446.0,471.16,344.96
2016,8,8,15,15,64.5,308.5,1.5,28.5,358.0,374.19,277.46
2016,8,8,15,30,21.0,254.0,1.6,28.0,270.0,270.72,202.27
2016,8,8,15,45,15.0,226.0,1.7,28.0,237.0,237.13,178.04
2016,8,8,16,0,9.0,198.0,1.8,28.0,204.0,203.73,153.29
2016,8,8,16,15,4.5,158.0,1.85,27.5,161.0,159.33,119.97
2016,8,8,16,30,0.0,118.0,1.9,27.0,118.0,115.36,86.25
2016,8,8,16,45,0.0,97.5,1.95,27.0,97.5,94.84,70.43
2016,8,8,17,0,0.0,77.0,2.0,27.0,77.0,74.46,54.46
2016,8,8,17,15,0.0,66.5,1.95,26.5,66.5,64.28,46.59
2016,8,8,17,30,0.0,56.0,1.9,26.0,56.0,54.11,38.58
2016,8,8,17,45,0.0,45.5,1.9,25.5,45.5,43.94,30.42
2016,8,8,18,0,0.0,35.0,1.9,25.0,35.0,33.79,22.11
2016,8,8,18,15,0.0,26.0,1.95,24.5,26.0,25.09,14.86
2016,8,8,18,30,0.0,17.0,2.0,24.0,17.0,16.39,7.55
2016,8,8,18,45,0.0,10.0,2.05,24.0,10.0,9.64,1.54
2016,8,8,19,0,0.0,3.0,2.1,24.0,3.0,2.89,0.0
2016,8,8,19,15,0.0,1.5,2.2,23.5,1.5,1.47,0.0
2016,8,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,5,45,90.0,12.0,1.7,22.0,18.5,11.8,0.0
2016,8,9,6,0,180.0,24.0,1.9,22.0,37.0,18.64,6.45
2016,8,9,6,15,286.0,35.5,1.9,22.5,76.5,26.89,16.83
2016,8,9,6,30,392.0,47.0,1.9,23.0,116.0,34.34,23.76
2016,8,9,6,45,467.5,54.5,1.9,23.5,163.5,37.77,26.97
2016,8,9,7,0,543.0,62.0,1.9,24.0,211.0,52.61,30.32
2016,8,9,7,15,271.5,66.0,1.9,24.0,140.5,68.41,41.0
2016,8,9,7,30,0.0,70.0,1.9,24.0,70.0,67.67,49.92
2016,8,9,7,45,0.0,90.0,1.9,24.5,90.0,86.42,64.81
2016,8,9,8,0,0.0,110.0,1.9,25.0,110.0,105.1,79.35
2016,8,9,8,15,15.5,162.0,1.9,25.5,171.0,156.82,119.22
2016,8,9,8,30,31.0,214.0,1.9,26.0,232.0,204.98,155.54
2016,8,9,8,45,39.0,240.0,1.95,26.5,264.0,233.74,176.69
2016,8,9,9,0,47.0,266.0,2.0,27.0,296.0,263.49,198.4
2016,8,9,9,15,198.5,286.0,2.05,27.0,427.0,353.37,265.32
2016,8,9,9,30,350.0,306.0,2.1,27.0,558.0,457.58,342.07
2016,8,9,9,45,591.5,207.5,2.15,27.5,660.5,521.61,390.83
2016,8,9,10,0,833.0,109.0,2.2,28.0,763.0,611.8,458.31
2016,8,9,10,15,420.5,152.5,2.2,28.0,483.0,413.79,313.62
2016,8,9,10,30,8.0,196.0,2.2,28.0,203.0,194.06,143.5
2016,8,9,10,45,23.0,283.5,2.25,28.5,304.0,286.61,212.61
2016,8,9,11,0,38.0,371.0,2.3,29.0,405.0,381.93,280.93
2016,8,9,11,15,19.0,246.5,2.3,29.0,263.5,252.14,185.97
2016,8,9,11,30,0.0,122.0,2.3,29.0,122.0,118.15,85.41
2016,8,9,11,45,17.0,253.0,2.35,29.5,269.0,259.11,191.27
2016,8,9,12,0,34.0,384.0,2.4,30.0,416.0,402.53,294.03
2016,8,9,12,15,451.5,253.0,2.4,30.0,676.5,657.32,484.64
2016,8,9,12,30,869.0,122.0,2.4,30.0,937.0,915.15,657.79
2016,8,9,12,45,513.5,295.5,2.45,30.5,776.5,776.7,560.59
2016,8,9,13,0,158.0,469.0,2.5,31.0,616.0,617.73,442.75
2016,8,9,13,15,214.5,454.5,2.55,31.0,651.0,660.81,475.16
2016,8,9,13,30,271.0,440.0,2.6,31.0,686.0,709.18,509.54
2016,8,9,13,45,553.0,284.5,2.65,31.0,771.5,826.12,597.16
2016,8,9,14,0,835.0,129.0,2.7,31.0,857.0,925.56,664.93
2016,8,9,14,15,557.5,258.0,2.7,31.0,737.5,804.69,583.51
2016,8,9,14,30,280.0,387.0,2.7,31.0,618.0,670.52,486.16
2016,8,9,14,45,235.5,376.5,2.75,31.0,565.0,609.66,445.42
2016,8,9,15,0,191.0,366.0,2.8,31.0,512.0,557.26,409.18
2016,8,9,15,15,264.0,331.5,2.8,30.5,522.0,591.44,437.3
2016,8,9,15,30,337.0,297.0,2.8,30.0,532.0,612.56,455.96
2016,8,9,15,45,530.5,207.0,2.8,30.0,549.0,676.65,507.15
2016,8,9,16,0,724.0,117.0,2.8,30.0,566.0,721.98,542.37
2016,8,9,16,15,375.0,158.0,2.65,29.5,389.5,473.84,362.6
2016,8,9,16,30,26.0,199.0,2.5,29.0,213.0,219.2,165.77
2016,8,9,16,45,322.5,149.0,2.45,29.0,292.5,403.19,313.2
2016,8,9,17,0,619.0,99.0,2.4,29.0,372.0,534.07,413.78
2016,8,9,17,15,578.5,92.5,2.25,28.5,321.5,476.91,370.6
2016,8,9,17,30,538.0,86.0,2.1,28.0,271.0,421.86,328.89
2016,8,9,17,45,488.5,76.5,1.95,27.5,223.0,361.14,281.53
2016,8,9,18,0,439.0,67.0,1.8,27.0,175.0,304.02,235.44
2016,8,9,18,15,356.5,56.5,1.7,26.5,130.0,233.65,177.94
2016,8,9,18,30,274.0,46.0,1.6,26.0,85.0,173.97,127.85
2016,8,9,18,45,137.0,32.0,1.55,25.5,51.5,100.15,64.56
2016,8,9,19,0,0.0,18.0,1.5,25.0,18.0,17.69,0.0
2016,8,9,19,15,0.0,9.0,1.5,24.5,9.0,8.85,0.0
2016,8,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,10,5,45,85.0,12.0,0.95,22.5,18.0,11.8,0.0
2016,8,10,6,0,170.0,24.0,1.1,23.0,36.0,18.69,5.8
2016,8,10,6,15,279.0,36.0,1.15,23.0,75.0,27.53,17.28
2016,8,10,6,30,388.0,48.0,1.2,23.0,114.0,35.43,24.67
2016,8,10,6,45,460.5,56.0,1.3,23.5,161.5,39.22,28.22
2016,8,10,7,0,533.0,64.0,1.4,24.0,209.0,52.69,31.44
2016,8,10,7,15,580.5,70.0,1.45,24.5,259.5,89.71,47.67
2016,8,10,7,30,628.0,76.0,1.5,25.0,310.0,131.88,75.0
2016,8,10,7,45,663.5,80.0,1.6,25.5,361.0,175.35,108.25
2016,8,10,8,0,699.0,84.0,1.7,26.0,412.0,225.52,149.11
2016,8,10,8,15,723.5,88.0,1.75,26.5,461.0,272.86,188.96
2016,8,10,8,30,748.0,92.0,1.8,27.0,510.0,322.37,230.36
2016,8,10,8,45,767.5,94.5,1.85,27.5,556.5,370.61,270.23
2016,8,10,9,0,787.0,97.0,1.9,28.0,603.0,420.07,310.04
2016,8,10,9,15,562.0,202.5,1.9,28.0,576.5,444.59,330.46
2016,8,10,9,30,337.0,308.0,1.9,28.0,550.0,451.83,335.46
2016,8,10,9,45,586.5,207.0,1.95,28.5,655.5,517.26,385.49
2016,8,10,10,0,836.0,106.0,2.0,29.0,761.0,609.46,454.02
2016,8,10,10,15,844.0,107.5,2.0,29.0,792.5,651.42,483.9
2016,8,10,10,30,852.0,109.0,2.0,29.0,824.0,692.22,512.41
2016,8,10,10,45,856.5,111.0,2.05,29.5,848.0,729.59,536.05
2016,8,10,11,0,861.0,113.0,2.1,30.0,872.0,765.2,558.27
2016,8,10,11,15,864.5,114.0,2.1,30.0,890.0,797.16,578.67
2016,8,10,11,30,868.0,115.0,2.1,30.0,908.0,827.0,597.59
2016,8,10,11,45,869.0,116.5,2.15,30.5,917.5,852.94,613.1
2016,8,10,12,0,870.0,118.0,2.2,31.0,927.0,876.4,626.98
2016,8,10,12,15,597.0,282.5,2.15,31.0,838.5,815.12,584.18
2016,8,10,12,30,324.0,447.0,2.1,31.0,750.0,738.84,525.53
2016,8,10,12,45,163.5,299.5,2.05,31.0,452.5,452.59,330.44
2016,8,10,13,0,3.0,152.0,2.0,31.0,155.0,150.52,108.6
2016,8,10,13,15,1.5,141.5,1.95,31.0,143.0,138.95,100.49
2016,8,10,13,30,0.0,131.0,1.9,31.0,131.0,127.33,91.76
2016,8,10,13,45,27.0,259.5,1.85,31.0,283.0,284.38,209.02
2016,8,10,14,0,54.0,388.0,1.8,31.0,435.0,442.81,321.69
2016,8,10,14,15,110.0,394.5,1.85,31.0,486.5,511.32,370.77
2016,8,10,14,30,166.0,401.0,1.9,31.0,538.0,571.57,414.07
2016,8,10,14,45,262.5,364.5,1.95,31.0,570.5,629.38,457.02
2016,8,10,15,0,359.0,328.0,2.0,31.0,603.0,674.83,491.35
2016,8,10,15,15,222.0,320.5,2.0,30.5,487.5,533.52,392.73
2016,8,10,15,30,85.0,313.0,2.0,30.0,372.0,397.26,294.52
2016,8,10,15,45,257.0,271.0,2.05,30.0,433.0,510.83,382.48
2016,8,10,16,0,429.0,229.0,2.1,30.0,494.0,604.84,453.23
2016,8,10,16,15,435.0,205.5,2.0,29.5,455.0,571.66,431.1
2016,8,10,16,30,441.0,182.0,1.9,29.0,416.0,536.57,408.06
2016,8,10,16,45,417.0,166.0,1.85,29.0,369.0,487.15,372.91
2016,8,10,17,0,393.0,150.0,1.8,29.0,322.0,438.41,337.59
2016,8,10,17,15,369.5,133.0,1.6,28.5,278.0,389.75,301.73
2016,8,10,17,30,346.0,116.0,1.4,28.0,234.0,342.21,265.73
2016,8,10,17,45,310.5,99.5,1.25,27.5,191.5,290.26,225.31
2016,8,10,18,0,275.0,83.0,1.1,27.0,149.0,241.01,185.8
