Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,18,15,220.5,65.5,1.0,26.5,110.5,178.4,135.03
2016,8,10,18,30,166.0,48.0,0.9,26.0,72.0,128.07,93.08
2016,8,10,18,45,83.0,31.0,0.85,25.5,43.0,73.9,45.43
2016,8,10,19,0,0.0,14.0,0.8,25.0,14.0,13.76,0.0
2016,8,10,19,15,0.0,7.0,0.8,25.0,7.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,5,45,67.5,12.0,0.95,22.5,16.5,11.8,0.0
2016,8,11,6,0,135.0,24.0,1.1,23.0,33.0,18.74,5.06
2016,8,11,6,15,241.5,37.5,1.15,23.0,71.5,28.64,18.14
2016,8,11,6,30,348.0,51.0,1.2,23.0,110.0,38.04,26.87
2016,8,11,6,45,428.5,59.0,1.3,23.5,157.5,42.02,30.61
2016,8,11,7,0,509.0,67.0,1.4,24.0,205.0,53.5,33.3
2016,8,11,7,15,424.0,97.5,1.45,24.5,229.5,101.67,63.06
2016,8,11,7,30,339.0,128.0,1.5,25.0,254.0,140.55,94.0
2016,8,11,7,45,395.5,139.0,1.55,25.5,307.5,178.96,121.74
2016,8,11,8,0,452.0,150.0,1.6,26.0,361.0,223.23,155.54
2016,8,11,8,15,596.0,122.0,1.6,26.5,434.0,262.77,184.31
2016,8,11,8,30,740.0,94.0,1.6,27.0,507.0,319.97,228.26
2016,8,11,8,45,600.5,160.5,1.6,27.5,515.0,361.75,264.67
2016,8,11,9,0,461.0,227.0,1.6,28.0,523.0,392.73,290.2
2016,8,11,9,15,456.0,246.5,1.6,28.0,556.5,431.9,320.17
2016,8,11,9,30,451.0,266.0,1.6,28.0,590.0,470.21,348.67
2016,8,11,9,45,433.5,290.0,1.6,28.5,615.0,504.55,372.76
2016,8,11,10,0,416.0,314.0,1.6,29.0,640.0,536.89,394.7
2016,8,11,10,15,448.5,316.5,1.6,29.0,681.5,580.46,425.53
2016,8,11,10,30,481.0,319.0,1.6,29.0,723.0,625.8,457.04
2016,8,11,10,45,449.0,342.5,1.6,29.5,728.0,644.95,468.17
2016,8,11,11,0,417.0,366.0,1.6,30.0,733.0,661.1,477.15
2016,8,11,11,15,650.0,235.5,1.55,30.0,821.5,740.18,535.79
2016,8,11,11,30,883.0,105.0,1.5,30.0,910.0,828.44,593.64
2016,8,11,11,45,558.5,284.0,1.5,30.5,795.5,750.3,537.22
2016,8,11,12,0,234.0,463.0,1.5,31.0,681.0,654.1,463.72
2016,8,11,12,15,561.5,284.5,1.5,31.0,808.5,784.47,560.29
2016,8,11,12,30,889.0,106.0,1.5,31.0,936.0,914.85,644.85
2016,8,11,12,45,884.0,108.5,1.5,31.5,929.5,925.91,649.09
2016,8,11,13,0,879.0,111.0,1.5,32.0,923.0,934.01,652.87
2016,8,11,13,15,876.0,110.5,1.5,32.0,910.5,937.97,655.55
2016,8,11,13,30,873.0,110.0,1.5,32.0,898.0,938.94,656.53
2016,8,11,13,45,867.5,109.5,1.5,32.0,877.5,934.55,654.35
2016,8,11,14,0,862.0,109.0,1.5,32.0,857.0,927.21,650.5
2016,8,11,14,15,855.5,107.5,1.5,32.0,830.0,915.0,643.76
2016,8,11,14,30,849.0,106.0,1.5,32.0,803.0,899.97,635.39
2016,8,11,14,45,673.5,188.5,1.5,32.0,727.0,826.98,590.19
2016,8,11,15,0,498.0,271.0,1.5,32.0,651.0,745.49,534.98
2016,8,11,15,15,652.0,185.5,1.5,31.5,654.5,783.84,567.23
2016,8,11,15,30,806.0,100.0,1.5,31.0,658.0,804.42,582.82
2016,8,11,15,45,789.0,97.5,1.55,31.0,614.0,767.76,560.45
2016,8,11,16,0,772.0,95.0,1.6,31.0,570.0,729.67,537.36
2016,8,11,16,15,751.5,92.0,1.55,30.5,522.5,687.14,511.13
2016,8,11,16,30,731.0,89.0,1.5,30.0,475.0,643.89,483.95
2016,8,11,16,45,702.5,85.0,1.5,30.0,425.0,593.51,450.38
2016,8,11,17,0,674.0,81.0,1.5,30.0,375.0,545.78,416.62
2016,8,11,17,15,636.5,76.0,1.4,29.5,324.0,490.1,376.37
2016,8,11,17,30,599.0,71.0,1.3,29.0,273.0,436.27,336.18
2016,8,11,17,45,544.5,64.5,1.2,28.5,223.5,373.95,288.16
2016,8,11,18,0,490.0,58.0,1.1,28.0,174.0,315.68,241.57
2016,8,11,18,15,409.0,48.5,1.05,27.5,128.5,247.02,185.79
2016,8,11,18,30,328.0,39.0,1.0,27.0,83.0,185.79,134.47
2016,8,11,18,45,207.5,26.0,1.0,26.5,49.5,114.65,69.33
2016,8,11,19,0,87.0,13.0,1.0,26.0,16.0,37.16,0.0
2016,8,11,19,15,43.5,6.5,1.1,25.5,8.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,5,45,86.5,11.0,0.95,22.5,16.5,10.81,0.0
2016,8,12,6,0,173.0,22.0,1.1,23.0,33.0,17.14,3.29
2016,8,12,6,15,283.5,33.5,1.15,23.5,72.0,25.45,15.39
2016,8,12,6,30,394.0,45.0,1.2,24.0,111.0,32.98,22.44
2016,8,12,6,45,473.0,52.0,1.3,24.5,159.0,36.05,25.36
2016,8,12,7,0,552.0,59.0,1.4,25.0,207.0,45.94,27.55
2016,8,12,7,15,599.0,64.5,1.4,25.5,257.5,83.39,42.53
2016,8,12,7,30,646.0,70.0,1.4,26.0,308.0,125.92,69.36
2016,8,12,7,45,683.0,73.0,1.4,26.5,359.5,172.62,104.65
2016,8,12,8,0,720.0,76.0,1.4,27.0,411.0,219.92,142.94
2016,8,12,8,15,489.5,155.0,1.45,27.5,394.5,261.88,185.41
2016,8,12,8,30,259.0,234.0,1.5,28.0,378.0,285.63,210.19
2016,8,12,8,45,533.5,160.5,1.55,28.5,490.5,335.51,245.11
2016,8,12,9,0,808.0,87.0,1.6,29.0,603.0,420.79,308.35
2016,8,12,9,15,821.5,89.0,1.6,29.0,645.5,468.71,346.14
2016,8,12,9,30,835.0,91.0,1.6,29.0,688.0,516.74,383.14
2016,8,12,9,45,847.0,92.0,1.65,29.5,726.0,562.9,417.25
2016,8,12,10,0,859.0,93.0,1.7,30.0,764.0,608.59,450.04
2016,8,12,10,15,867.0,94.5,1.75,30.0,795.5,651.46,480.95
2016,8,12,10,30,875.0,96.0,1.8,30.0,827.0,693.11,509.81
2016,8,12,10,45,575.5,259.0,1.85,30.5,745.5,658.44,479.89
2016,8,12,11,0,276.0,422.0,1.9,31.0,664.0,606.34,436.56
2016,8,12,11,15,155.5,400.0,1.9,31.0,537.5,504.24,364.77
2016,8,12,11,30,35.0,378.0,1.9,31.0,411.0,391.96,283.65
2016,8,12,11,45,128.5,421.0,1.95,31.5,541.0,515.67,372.27
2016,8,12,12,0,222.0,464.0,2.0,32.0,671.0,644.25,459.82
2016,8,12,12,15,563.0,280.5,2.0,32.0,805.0,781.06,560.17
2016,8,12,12,30,904.0,97.0,2.0,32.0,939.0,918.07,649.82
2016,8,12,12,45,474.5,251.0,2.0,32.5,693.0,693.95,499.31
2016,8,12,13,0,45.0,405.0,2.0,33.0,447.0,443.25,316.41
2016,8,12,13,15,196.0,409.5,2.0,33.0,586.5,596.99,427.73
2016,8,12,13,30,347.0,414.0,2.0,33.0,726.0,752.85,533.75
2016,8,12,13,45,215.0,412.0,2.0,33.0,604.0,623.68,444.6
2016,8,12,14,0,83.0,410.0,2.0,33.0,482.0,492.8,353.16
2016,8,12,14,15,465.0,259.5,2.0,32.5,642.0,714.96,518.3
2016,8,12,14,30,847.0,109.0,2.0,32.0,802.0,899.65,642.71
2016,8,12,14,45,834.0,109.0,2.0,32.0,767.5,877.65,627.87
2016,8,12,15,0,821.0,109.0,2.0,32.0,733.0,853.3,613.52
2016,8,12,15,15,809.0,107.0,1.95,32.0,694.0,830.47,599.74
2016,8,12,15,30,797.0,105.0,1.9,32.0,655.0,800.62,581.34
2016,8,12,15,45,776.0,104.0,1.85,32.0,610.0,762.6,557.49
2016,8,12,16,0,755.0,103.0,1.8,32.0,565.0,723.4,532.71
2016,8,12,16,15,733.5,99.5,1.75,31.5,517.5,680.09,505.88
2016,8,12,16,30,712.0,96.0,1.7,31.0,470.0,636.15,478.14
2016,8,12,16,45,679.0,93.0,1.7,31.0,419.5,587.01,444.7
2016,8,12,17,0,646.0,90.0,1.7,31.0,369.0,536.42,408.78
2016,8,12,17,15,606.5,84.0,1.55,30.5,318.0,479.54,367.44
2016,8,12,17,30,567.0,78.0,1.4,30.0,267.0,424.7,326.34
2016,8,12,17,45,509.0,70.5,1.25,29.5,217.5,360.87,277.1
2016,8,12,18,0,451.0,63.0,1.1,29.0,168.0,301.4,229.62
2016,8,12,18,15,369.0,52.0,1.05,28.5,123.5,232.6,174.0
2016,8,12,18,30,287.0,41.0,1.0,28.0,79.0,170.58,122.45
2016,8,12,18,45,173.5,26.5,0.95,27.5,46.5,101.74,58.3
2016,8,12,19,0,60.0,12.0,0.9,27.0,14.0,28.42,0.0
2016,8,12,19,15,30.0,6.0,0.95,26.5,7.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,13,5,45,74.0,11.0,1.6,22.5,15.5,10.81,0.0
2016,8,13,6,0,148.0,22.0,1.8,23.0,31.0,17.18,2.28
2016,8,13,6,15,253.5,35.5,1.9,23.5,69.5,27.15,16.7
2016,8,13,6,30,359.0,49.0,2.0,24.0,108.0,36.9,25.71
2016,8,13,6,45,433.5,58.0,2.15,24.5,155.0,41.47,29.96
2016,8,13,7,0,508.0,67.0,2.3,25.0,202.0,50.81,38.07
2016,8,13,7,15,557.0,73.5,2.4,25.5,252.5,86.79,47.11
2016,8,13,7,30,606.0,80.0,2.5,26.0,303.0,128.12,72.99
2016,8,13,7,45,642.5,85.0,2.6,27.0,353.5,171.36,105.3
2016,8,13,8,0,679.0,90.0,2.7,28.0,404.0,218.37,143.03
2016,8,13,8,15,705.0,94.5,2.7,28.5,453.5,265.73,182.64
2016,8,13,8,30,731.0,99.0,2.7,29.0,503.0,318.41,226.25
2016,8,13,8,45,748.5,103.0,2.75,29.5,549.0,366.43,265.95
2016,8,13,9,0,766.0,107.0,2.8,30.0,595.0,415.51,305.52
2016,8,13,9,15,781.0,110.0,2.85,30.0,637.5,463.36,343.86
2016,8,13,9,30,796.0,113.0,2.9,30.0,680.0,511.58,381.55
2016,8,13,9,45,808.5,114.0,2.95,30.5,717.5,556.74,415.36
2016,8,13,10,0,821.0,115.0,3.0,31.0,755.0,604.06,449.71
2016,8,13,10,15,829.5,117.0,3.0,31.0,786.5,646.29,480.44
2016,8,13,10,30,838.0,119.0,3.0,31.0,818.0,687.43,509.79
2016,8,13,10,45,473.0,274.0,3.05,31.5,671.0,598.02,440.24
2016,8,13,11,0,108.0,429.0,3.1,32.0,524.0,488.44,354.16
2016,8,13,11,15,117.5,441.0,3.1,32.0,546.0,512.09,371.16
2016,8,13,11,30,127.0,453.0,3.1,32.0,568.0,537.83,388.94
2016,8,13,11,45,486.0,294.5,3.1,32.0,743.0,697.95,509.52
2016,8,13,12,0,845.0,136.0,3.1,32.0,918.0,867.69,626.57
2016,8,13,12,15,845.5,136.0,3.1,32.0,920.0,886.32,637.33
2016,8,13,12,30,846.0,136.0,3.1,32.0,922.0,902.32,647.58
2016,8,13,12,45,837.5,140.5,3.1,32.0,915.0,911.77,653.68
2016,8,13,13,0,829.0,145.0,3.1,32.0,908.0,918.34,658.06
2016,8,13,13,15,825.5,144.0,3.05,32.0,895.0,921.29,659.9
2016,8,13,13,30,822.0,143.0,3.0,32.0,882.0,921.39,660.03
2016,8,13,13,45,816.0,142.0,3.0,32.0,861.5,921.23,660.48
2016,8,13,14,0,810.0,141.0,3.0,32.0,841.0,913.56,656.2
2016,8,13,14,15,802.5,139.0,2.95,32.0,813.5,900.66,648.34
2016,8,13,14,30,795.0,137.0,2.9,32.0,786.0,885.08,638.87
2016,8,13,14,45,785.0,135.0,2.85,32.0,752.5,864.66,626.33
2016,8,13,15,0,775.0,133.0,2.8,32.0,719.0,841.86,612.3
2016,8,13,15,15,401.0,197.5,2.7,32.0,500.0,572.04,425.49
2016,8,13,15,30,27.0,262.0,2.6,32.0,281.0,292.44,215.7
2016,8,13,15,45,371.0,190.5,2.55,32.0,417.5,523.27,394.54
2016,8,13,16,0,715.0,119.0,2.5,32.0,554.0,710.45,530.15
2016,8,13,16,15,692.5,114.5,2.4,31.5,506.5,666.68,500.59
2016,8,13,16,30,670.0,110.0,2.3,31.0,459.0,622.46,471.57
2016,8,13,16,45,642.0,103.5,2.25,31.0,410.0,571.99,436.02
2016,8,13,17,0,614.0,97.0,2.2,31.0,361.0,522.04,400.02
2016,8,13,17,15,573.5,90.0,1.95,30.5,310.5,464.76,357.71
2016,8,13,17,30,533.0,83.0,1.7,30.0,260.0,409.64,315.83
2016,8,13,17,45,481.5,73.5,1.45,29.5,211.5,348.51,268.14
2016,8,13,18,0,430.0,64.0,1.2,29.0,163.0,291.2,221.94
2016,8,13,18,15,349.0,52.5,1.15,28.5,119.0,221.83,165.75
2016,8,13,18,30,268.0,41.0,1.1,28.0,75.0,162.89,116.44
2016,8,13,18,45,161.5,25.5,1.1,27.5,43.5,95.25,51.14
2016,8,13,19,0,55.0,10.0,1.1,27.0,12.0,24.89,0.0
2016,8,13,19,15,27.5,5.0,1.1,26.5,6.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,5,45,86.0,10.0,1.4,23.5,15.5,9.83,0.0
2016,8,14,6,0,172.0,20.0,1.6,24.0,31.0,15.66,0.41
2016,8,14,6,15,281.5,32.0,1.6,24.0,69.5,24.33,14.28
2016,8,14,6,30,391.0,44.0,1.6,24.0,108.0,32.38,21.86
2016,8,14,6,45,465.0,52.0,1.65,24.5,155.5,36.33,25.56
2016,8,14,7,0,539.0,60.0,1.7,25.0,203.0,43.75,32.03
2016,8,14,7,15,587.0,66.0,1.75,25.5,253.5,80.86,41.77
2016,8,14,7,30,635.0,72.0,1.8,26.0,304.0,123.17,67.89
2016,8,14,7,45,670.0,76.5,1.85,26.5,355.0,167.21,100.9
2016,8,14,8,0,705.0,81.0,1.9,27.0,406.0,217.83,141.79
2016,8,14,8,15,729.5,84.5,1.85,27.5,455.0,265.03,181.39
2016,8,14,8,30,754.0,88.0,1.8,28.0,504.0,314.39,222.58
2016,8,14,8,45,773.0,91.0,1.75,28.5,550.5,363.21,262.77
2016,8,14,9,0,792.0,94.0,1.7,29.0,597.0,413.21,302.73
2016,8,14,9,15,806.0,96.5,1.65,29.5,639.5,464.96,342.65
2016,8,14,9,30,820.0,99.0,1.6,30.0,682.0,513.05,378.68
2016,8,14,9,45,830.5,101.0,1.55,30.5,719.5,558.69,411.79
2016,8,14,10,0,841.0,103.0,1.5,31.0,757.0,603.75,443.38
2016,8,14,10,15,849.0,104.5,1.5,31.0,788.0,645.97,473.3
2016,8,14,10,30,857.0,106.0,1.5,31.0,819.0,687.0,501.67
2016,8,14,10,45,862.5,107.5,1.5,31.5,843.5,724.86,524.83
2016,8,14,11,0,868.0,109.0,1.5,32.0,868.0,760.98,546.54
2016,8,14,11,15,872.0,109.5,1.55,32.0,885.5,793.1,567.02
2016,8,14,11,30,876.0,110.0,1.6,32.0,903.0,823.07,586.08
2016,8,14,11,45,877.5,111.0,1.7,32.0,913.0,849.13,603.15
2016,8,14,12,0,879.0,112.0,1.8,32.0,923.0,872.69,618.67
2016,8,14,12,15,879.5,112.0,1.85,32.0,925.5,891.77,630.94
2016,8,14,12,30,880.0,112.0,1.9,32.0,928.0,908.11,641.57
2016,8,14,12,45,880.0,111.0,2.0,32.0,923.0,920.18,650.13
2016,8,14,13,0,880.0,110.0,2.1,32.0,918.0,929.33,656.99
2016,8,14,13,15,477.5,267.0,2.15,32.0,704.5,725.15,522.05
2016,8,14,13,30,75.0,424.0,2.2,32.0,491.0,495.28,355.4
2016,8,14,13,45,213.0,407.0,2.25,32.0,592.0,615.93,444.19
2016,8,14,14,0,351.0,390.0,2.3,32.0,693.0,736.09,528.16
2016,8,14,14,15,602.5,246.5,2.25,32.0,745.0,829.33,597.1
2016,8,14,14,30,854.0,103.0,2.2,32.0,797.0,896.2,641.41
2016,8,14,14,45,592.5,217.0,2.2,32.0,689.0,779.74,564.97
2016,8,14,15,0,331.0,331.0,2.2,32.0,581.0,650.5,472.44
2016,8,14,15,15,572.5,212.5,2.15,31.5,616.0,739.17,542.13
2016,8,14,15,30,814.0,94.0,2.1,31.0,651.0,794.11,582.0
2016,8,14,15,45,511.0,181.5,2.05,31.0,523.0,626.71,466.52
2016,8,14,16,0,208.0,269.0,2.0,31.0,395.0,454.21,339.05
2016,8,14,16,15,360.5,213.0,1.9,31.0,409.0,510.81,384.96
2016,8,14,16,30,513.0,157.0,1.8,31.0,423.0,556.17,420.49
2016,8,14,16,45,601.5,115.5,1.7,31.0,395.5,556.12,422.01
2016,8,14,17,0,690.0,74.0,1.6,31.0,368.0,540.29,412.12
2016,8,14,17,15,652.5,69.5,1.4,30.5,317.0,486.6,372.43
2016,8,14,17,30,615.0,65.0,1.2,30.0,266.0,432.89,331.79
2016,8,14,17,45,560.5,58.5,1.0,29.5,216.0,370.23,283.12
2016,8,14,18,0,506.0,52.0,0.8,29.0,166.0,311.69,235.98
2016,8,14,18,15,422.5,43.0,0.8,28.5,121.0,242.56,180.07
2016,8,14,18,30,339.0,34.0,0.8,28.0,76.0,181.27,128.5
2016,8,14,18,45,169.5,22.5,0.8,27.5,43.5,92.36,45.09
2016,8,14,19,0,0.0,11.0,0.8,27.0,11.0,10.81,0.0
2016,8,14,19,15,0.0,5.5,0.75,26.5,5.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,5,45,85.0,9.5,0.7,23.5,14.5,9.34,0.0
2016,8,15,6,0,170.0,19.0,0.8,24.0,29.0,14.81,0.0
2016,8,15,6,15,281.5,31.0,0.8,24.5,67.5,23.53,13.53
2016,8,15,6,30,393.0,43.0,0.8,25.0,106.0,31.61,21.11
2016,8,15,6,45,467.0,51.0,0.8,25.5,153.0,35.61,24.84
2016,8,15,7,0,541.0,59.0,0.8,26.0,200.0,41.5,29.98
2016,8,15,7,15,589.0,64.5,0.8,26.5,250.5,78.23,39.86
2016,8,15,7,30,637.0,70.0,0.8,27.0,301.0,120.17,65.12
2016,8,15,7,45,671.0,75.0,0.85,27.5,352.0,164.54,97.93
2016,8,15,8,0,705.0,80.0,0.9,28.0,403.0,215.33,138.45
2016,8,15,8,15,730.0,83.5,0.85,28.5,452.5,262.66,177.49
2016,8,15,8,30,755.0,87.0,0.8,29.0,502.0,312.2,218.05
2016,8,15,8,45,771.5,91.0,0.8,29.5,548.0,361.06,257.59
2016,8,15,9,0,788.0,95.0,0.8,30.0,594.0,410.83,296.67
2016,8,15,9,15,802.0,97.5,0.9,30.0,636.5,458.8,334.46
2016,8,15,9,30,816.0,100.0,1.0,30.0,679.0,510.32,373.73
2016,8,15,9,45,819.5,106.0,1.15,30.5,714.5,555.5,407.16
2016,8,15,10,0,823.0,112.0,1.3,31.0,750.0,599.55,438.94
2016,8,15,10,15,831.5,113.5,1.4,31.0,781.5,641.41,469.2
2016,8,15,10,30,840.0,115.0,1.5,31.0,813.0,682.16,498.15
2016,8,15,10,45,844.0,118.0,1.6,31.5,837.0,719.76,522.36
2016,8,15,11,0,848.0,121.0,1.7,32.0,861.0,755.59,544.82
2016,8,15,11,15,527.0,286.0,1.7,32.0,749.5,687.25,494.12
2016,8,15,11,30,206.0,451.0,1.7,32.0,638.0,599.89,427.28
2016,8,15,11,45,533.0,287.5,1.75,32.0,777.0,729.15,523.86
2016,8,15,12,0,860.0,124.0,1.8,32.0,916.0,866.29,615.85
2016,8,15,12,15,860.5,124.0,1.8,32.0,918.5,885.09,626.32
2016,8,15,12,30,861.0,124.0,1.8,32.0,921.0,901.21,636.31
2016,8,15,12,45,638.0,256.0,1.85,32.5,844.5,846.85,600.13
2016,8,15,13,0,415.0,388.0,1.9,33.0,768.0,780.77,550.48
2016,8,15,13,15,620.0,264.0,1.85,33.0,822.5,855.25,605.49
2016,8,15,13,30,825.0,140.0,1.8,33.0,877.0,918.1,645.67
2016,8,15,13,45,552.0,274.0,1.8,33.0,762.5,808.31,573.27
2016,8,15,14,0,279.0,408.0,1.8,33.0,648.0,687.11,487.19
2016,8,15,14,15,540.5,270.0,1.75,33.0,715.0,792.98,566.06
2016,8,15,14,30,802.0,132.0,1.7,33.0,782.0,882.77,625.91
2016,8,15,14,45,794.0,128.5,1.65,33.0,748.5,862.35,612.53
2016,8,15,15,0,786.0,125.0,1.6,33.0,715.0,839.44,598.72
2016,8,15,15,15,772.5,122.0,1.5,32.5,676.0,809.98,581.4
2016,8,15,15,30,759.0,119.0,1.4,32.0,637.0,778.59,562.77
2016,8,15,15,45,742.0,115.5,1.35,32.0,593.0,742.06,540.01
2016,8,15,16,0,725.0,112.0,1.3,32.0,549.0,704.18,516.2
2016,8,15,16,15,702.5,108.0,1.2,32.0,501.5,663.14,489.57
2016,8,15,16,30,680.0,104.0,1.1,32.0,454.0,619.15,460.4
2016,8,15,16,45,651.0,98.0,1.05,32.0,404.5,568.25,425.42
2016,8,15,17,0,622.0,92.0,1.0,32.0,355.0,517.94,390.01
2016,8,15,17,15,580.5,85.5,0.9,31.5,304.5,460.45,348.79
2016,8,15,17,30,539.0,79.0,0.8,31.0,254.0,405.23,307.89
2016,8,15,17,45,480.5,70.5,0.7,30.5,205.0,341.64,259.34
2016,8,15,18,0,422.0,62.0,0.6,30.0,156.0,282.52,212.57
2016,8,15,18,15,337.0,50.5,0.55,29.5,112.5,212.43,156.5
2016,8,15,18,30,252.0,39.0,0.5,29.0,69.0,153.25,107.35
2016,8,15,18,45,126.0,19.5,0.5,29.0,34.5,73.09,30.13
2016,8,15,19,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,5,45,60.5,10.0,1.6,22.5,13.0,9.83,0.0
2016,8,16,6,0,121.0,20.0,1.8,23.0,26.0,15.66,0.0
2016,8,16,6,15,230.0,33.5,1.9,23.5,63.0,25.7,15.25
2016,8,16,6,30,339.0,47.0,2.0,24.0,100.0,35.52,24.46
2016,8,16,6,45,417.5,56.0,2.15,25.0,147.0,40.16,28.73
2016,8,16,7,0,496.0,65.0,2.3,26.0,194.0,45.04,32.97
2016,8,16,7,15,547.0,72.0,2.3,26.5,244.0,80.71,43.64
2016,8,16,7,30,598.0,79.0,2.3,27.0,294.0,121.94,68.44
2016,8,16,7,45,636.5,83.5,2.35,27.5,345.5,164.54,99.73
2016,8,16,8,0,675.0,88.0,2.4,28.0,397.0,211.14,137.0
2016,8,16,8,15,701.5,92.5,2.35,28.5,446.0,258.39,176.36
2016,8,16,8,30,728.0,97.0,2.3,29.0,495.0,310.98,219.81
2016,8,16,8,45,749.0,99.5,2.25,29.5,542.0,358.81,259.17
2016,8,16,9,0,770.0,102.0,2.2,30.0,589.0,408.03,298.62
2016,8,16,9,15,785.0,105.0,2.2,30.0,631.5,456.09,336.92
2016,8,16,9,30,800.0,108.0,2.2,30.0,674.0,504.5,374.47
2016,8,16,9,45,821.0,104.5,2.2,30.5,713.5,553.44,410.66
2016,8,16,10,0,842.0,101.0,2.2,31.0,753.0,599.42,443.85
2016,8,16,10,15,850.0,102.5,2.2,31.0,784.0,641.69,474.36
2016,8,16,10,30,858.0,104.0,2.2,31.0,815.0,682.77,503.39
2016,8,16,10,45,863.5,106.0,2.25,31.5,840.0,721.13,527.71
2016,8,16,11,0,869.0,108.0,2.3,32.0,865.0,757.75,550.56
2016,8,16,11,15,873.0,108.5,2.3,32.0,882.5,789.89,571.07
2016,8,16,11,30,877.0,109.0,2.3,32.0,900.0,819.88,590.08
2016,8,16,11,45,519.0,286.5,2.35,32.5,756.0,715.52,515.68
2016,8,16,12,0,161.0,464.0,2.4,33.0,612.0,590.16,420.66
2016,8,16,12,15,191.0,463.0,2.4,33.0,639.5,622.4,444.0
2016,8,16,12,30,221.0,462.0,2.4,33.0,667.0,655.08,466.56
2016,8,16,12,45,555.0,283.0,2.4,33.0,791.5,796.37,570.78
2016,8,16,13,0,889.0,104.0,2.4,33.0,916.0,928.33,657.73
2016,8,16,13,15,886.5,103.5,2.4,33.0,903.0,932.62,659.58
2016,8,16,13,30,884.0,103.0,2.4,33.0,890.0,933.86,660.77
2016,8,16,13,45,879.0,102.0,2.4,33.0,869.5,929.19,658.37
2016,8,16,14,0,874.0,101.0,2.4,33.0,849.0,921.51,654.23
2016,8,16,14,15,867.5,99.5,2.35,33.0,821.5,908.96,646.68
2016,8,16,14,30,861.0,98.0,2.3,33.0,794.0,893.54,637.43
2016,8,16,14,45,852.0,97.0,2.3,33.0,760.0,873.65,625.84
2016,8,16,15,0,843.0,96.0,2.3,33.0,726.0,851.23,612.66
2016,8,16,15,15,831.0,93.5,2.25,33.0,686.5,822.17,594.78
2016,8,16,15,30,819.0,91.0,2.2,33.0,647.0,790.99,575.49
2016,8,16,15,45,802.5,89.0,2.15,33.0,602.5,754.8,552.78
2016,8,16,16,0,786.0,87.0,2.1,33.0,558.0,721.82,532.1
2016,8,16,16,15,765.5,84.0,2.05,32.5,510.5,678.79,505.34
2016,8,16,16,30,745.0,81.0,2.0,32.0,463.0,635.02,477.63
2016,8,16,16,45,714.0,78.0,1.95,32.0,412.0,583.67,442.65
2016,8,16,17,0,683.0,75.0,1.9,32.0,361.0,532.93,406.17
2016,8,16,17,15,644.0,70.0,1.65,31.0,310.0,478.28,366.5
2016,8,16,17,30,605.0,65.0,1.4,30.0,259.0,423.64,325.47
2016,8,16,17,45,543.5,59.0,1.2,29.5,209.0,358.74,274.79
2016,8,16,18,0,482.0,53.0,1.0,29.0,159.0,298.62,226.17
2016,8,16,18,15,394.5,43.5,0.95,28.5,114.5,228.89,169.41
2016,8,16,18,30,307.0,34.0,0.9,28.0,70.0,167.42,117.23
2016,8,16,18,45,153.5,17.0,0.85,27.5,35.0,79.4,26.88
2016,8,16,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,17,5,45,63.5,9.5,1.45,22.5,12.5,9.34,0.0
2016,8,17,6,0,127.0,19.0,1.6,23.0,25.0,14.88,0.0
2016,8,17,6,15,239.0,32.0,1.65,23.5,62.5,24.54,14.2
2016,8,17,6,30,351.0,45.0,1.7,24.0,100.0,33.8,22.98
2016,8,17,6,45,426.0,54.5,1.8,25.0,146.5,38.98,27.72
2016,8,17,7,0,501.0,64.0,1.9,26.0,193.0,43.83,31.94
2016,8,17,7,15,552.0,71.0,1.9,26.5,243.5,78.72,42.37
2016,8,17,7,30,603.0,78.0,1.9,27.0,294.0,120.14,66.91
2016,8,17,7,45,639.5,83.0,1.9,27.5,345.0,163.07,98.3
2016,8,17,8,0,676.0,88.0,1.9,28.0,396.0,209.78,135.55
2016,8,17,8,15,702.5,92.5,1.85,28.5,445.5,257.08,174.79
2016,8,17,8,30,729.0,97.0,1.8,29.0,495.0,309.72,218.09
2016,8,17,8,45,750.5,99.5,1.75,30.0,542.0,357.78,256.9
2016,8,17,9,0,772.0,102.0,1.7,31.0,589.0,407.28,295.63
2016,8,17,9,15,787.0,105.0,1.65,31.5,631.5,455.44,332.78
2016,8,17,9,30,802.0,108.0,1.6,32.0,674.0,503.96,368.93
2016,8,17,9,45,815.0,109.0,1.55,32.5,711.5,552.59,403.89
2016,8,17,10,0,828.0,110.0,1.5,33.0,749.0,597.65,435.31
2016,8,17,10,15,836.5,112.0,1.55,33.0,780.5,640.19,465.59
2016,8,17,10,30,845.0,114.0,1.6,33.0,812.0,681.59,494.49
2016,8,17,10,45,850.0,116.0,1.7,33.0,836.5,719.18,519.68
2016,8,17,11,0,855.0,118.0,1.8,33.0,861.0,755.03,543.16
2016,8,17,11,15,583.0,272.0,1.85,33.0,783.5,715.36,512.81
2016,8,17,11,30,311.0,426.0,1.9,33.0,706.0,660.48,469.47
2016,8,17,11,45,588.5,273.5,2.0,33.5,810.5,759.91,543.21
2016,8,17,12,0,866.0,121.0,2.1,34.0,915.0,865.5,612.87
2016,8,17,12,15,866.5,121.0,2.15,34.0,917.5,884.36,624.22
2016,8,17,12,30,867.0,121.0,2.2,34.0,920.0,900.51,634.7
2016,8,17,12,45,662.5,248.5,2.3,34.0,857.0,859.42,608.97
2016,8,17,13,0,458.0,376.0,2.4,34.0,794.0,807.0,569.83
2016,8,17,13,15,378.5,399.5,2.4,34.0,741.5,759.54,537.69
2016,8,17,13,30,299.0,423.0,2.4,34.0,689.0,714.23,506.38
2016,8,17,13,45,555.5,281.0,2.45,34.0,760.5,816.55,582.9
2016,8,17,14,0,812.0,139.0,2.5,34.0,832.0,906.68,644.03
2016,8,17,14,15,804.5,137.0,2.5,33.5,804.0,893.62,637.01
2016,8,17,14,30,797.0,135.0,2.5,33.0,776.0,877.87,629.19
2016,8,17,14,45,788.5,131.0,2.5,33.0,742.5,856.48,616.49
2016,8,17,15,0,780.0,127.0,2.5,33.0,709.0,832.62,602.23
2016,8,17,15,15,647.5,175.0,2.45,33.0,640.0,759.66,554.94
2016,8,17,15,30,515.0,223.0,2.4,33.0,571.0,683.61,501.87
2016,8,17,15,45,383.0,240.5,2.35,33.0,489.5,575.16,425.79
2016,8,17,16,0,251.0,258.0,2.3,33.0,408.0,482.86,358.96
2016,8,17,16,15,125.5,143.0,2.15,32.5,218.0,246.21,186.48
2016,8,17,16,30,0.0,28.0,2.0,32.0,28.0,27.04,15.72
2016,8,17,16,45,0.0,68.0,1.95,31.5,68.0,65.74,46.54
2016,8,17,17,0,0.0,108.0,1.9,31.0,108.0,106.51,78.86
2016,8,17,17,15,0.0,92.0,1.65,30.5,92.0,90.53,66.6
2016,8,17,17,30,0.0,76.0,1.4,30.0,76.0,74.51,54.15
2016,8,17,17,45,0.0,61.0,1.2,29.5,61.0,59.48,42.25
2016,8,17,18,0,0.0,46.0,1.0,29.0,46.0,44.44,30.1
2016,8,17,18,15,0.0,32.5,0.9,28.5,32.5,31.38,19.35
2016,8,17,18,30,0.0,19.0,0.8,28.0,19.0,18.33,8.45
2016,8,17,18,45,0.0,9.5,0.75,27.5,9.5,9.16,0.0
2016,8,17,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,8.5,0.8,22.5,8.5,8.36,0.0
2016,8,18,6,0,0.0,17.0,0.9,23.0,17.0,16.24,0.0
2016,8,18,6,15,53.0,35.5,0.95,23.0,43.5,30.86,19.22
2016,8,18,6,30,106.0,54.0,1.0,23.0,70.0,46.04,33.41
2016,8,18,6,45,143.0,74.0,1.05,23.5,105.0,58.5,44.56
2016,8,18,7,0,180.0,94.0,1.1,24.0,140.0,72.8,56.98
2016,8,18,7,15,199.5,115.0,1.15,24.0,177.0,101.17,71.5
2016,8,18,7,30,219.0,136.0,1.2,24.0,214.0,132.95,93.62
2016,8,18,7,45,244.0,157.0,1.3,24.5,257.0,167.83,119.4
2016,8,18,8,0,269.0,178.0,1.4,25.0,300.0,205.48,148.25
2016,8,18,8,15,498.5,136.5,1.45,25.5,395.5,241.85,170.61
2016,8,18,8,30,728.0,95.0,1.5,26.0,491.0,306.05,217.44
2016,8,18,8,45,752.0,97.0,1.6,26.5,538.5,354.5,257.63
2016,8,18,9,0,776.0,99.0,1.7,27.0,586.0,404.64,298.33
2016,8,18,9,15,528.0,207.0,1.7,27.5,549.0,423.87,315.0
2016,8,18,9,30,280.0,315.0,1.7,28.0,512.0,423.46,314.16
2016,8,18,9,45,560.5,208.0,1.7,28.5,630.0,495.05,368.46
2016,8,18,10,0,841.0,101.0,1.7,29.0,748.0,595.65,442.75
2016,8,18,10,15,849.0,103.0,1.65,29.0,779.5,638.35,472.8
2016,8,18,10,30,857.0,105.0,1.6,29.0,811.0,679.86,501.66
2016,8,18,10,45,861.0,107.0,1.55,29.5,835.0,717.13,524.6
2016,8,18,11,0,865.0,109.0,1.5,30.0,859.0,752.55,545.71
2016,8,18,11,15,869.0,110.0,1.5,30.0,877.0,785.03,566.18
2016,8,18,11,30,873.0,111.0,1.5,30.0,895.0,815.37,585.16
2016,8,18,11,45,655.5,246.0,1.5,30.5,839.0,788.7,564.77
2016,8,18,12,0,438.0,381.0,1.5,31.0,783.0,749.86,532.13
2016,8,18,12,15,657.0,247.5,1.5,31.0,850.5,825.96,588.61
2016,8,18,12,30,876.0,114.0,1.5,31.0,918.0,900.05,635.6
2016,8,18,12,45,878.5,111.0,1.5,31.0,913.5,912.25,642.54
2016,8,18,13,0,881.0,108.0,1.5,31.0,909.0,921.54,648.42
2016,8,18,13,15,878.0,107.5,1.5,31.0,895.5,925.29,650.99
2016,8,18,13,30,875.0,107.0,1.5,31.0,882.0,926.0,651.84
2016,8,18,13,45,871.5,105.0,1.55,31.5,861.5,921.66,649.01
2016,8,18,14,0,868.0,103.0,1.6,32.0,841.0,914.29,644.44
2016,8,18,14,15,545.5,244.5,1.6,31.5,703.0,769.77,551.9
2016,8,18,14,30,223.0,386.0,1.6,31.0,565.0,605.22,435.77
2016,8,18,14,45,230.5,366.5,1.65,31.0,544.0,590.74,428.65
2016,8,18,15,0,238.0,347.0,1.7,31.0,523.0,575.01,419.47
2016,8,18,15,15,524.5,220.0,1.7,31.0,580.5,697.52,512.22
2016,8,18,15,30,811.0,93.0,1.7,31.0,638.0,782.35,571.83
2016,8,18,15,45,793.0,91.0,1.7,31.0,593.5,749.85,550.87
2016,8,18,16,0,775.0,89.0,1.7,31.0,549.0,711.28,526.74
2016,8,18,16,15,570.0,138.5,1.65,30.5,461.0,593.06,445.89
2016,8,18,16,30,365.0,188.0,1.6,30.0,373.0,471.62,357.65
2016,8,18,16,45,517.5,132.0,1.55,30.0,362.5,507.34,387.44
2016,8,18,17,0,670.0,76.0,1.5,30.0,352.0,523.82,401.36
2016,8,18,17,15,630.0,70.5,1.3,29.5,301.0,466.64,358.52
2016,8,18,17,30,590.0,65.0,1.1,29.0,250.0,411.61,316.43
2016,8,18,17,45,531.0,58.0,0.95,28.5,200.5,347.78,266.47
2016,8,18,18,0,472.0,51.0,0.8,28.0,151.0,288.55,218.38
2016,8,18,18,15,382.0,41.5,0.75,27.5,107.5,218.88,161.45
2016,8,18,18,30,292.0,32.0,0.7,27.0,64.0,157.83,108.76
2016,8,18,18,45,146.0,16.0,0.7,26.5,32.0,73.3,5.18
2016,8,18,19,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,6.0,1.05,20.5,6.0,5.9,0.0
2016,8,19,6,0,0.0,12.0,1.2,21.0,12.0,11.58,0.0
2016,8,19,6,15,7.0,31.0,1.15,21.5,32.0,29.22,17.87
2016,8,19,6,30,14.0,50.0,1.1,22.0,52.0,45.06,32.68
2016,8,19,6,45,27.5,71.0,1.05,22.5,77.0,62.63,48.26
2016,8,19,7,0,41.0,92.0,1.0,23.0,102.0,79.85,63.21
2016,8,19,7,15,48.5,114.0,1.0,23.5,129.0,101.72,76.4
2016,8,19,7,30,56.0,136.0,1.0,24.0,156.0,125.19,93.99
2016,8,19,7,45,382.0,106.0,1.0,25.0,275.5,141.81,92.8
2016,8,19,8,0,708.0,76.0,1.0,26.0,395.0,205.95,131.73
2016,8,19,8,15,733.0,79.5,0.95,26.5,444.5,253.4,171.19
2016,8,19,8,30,758.0,83.0,0.9,27.0,494.0,303.05,212.4
2016,8,19,8,45,777.5,85.5,0.9,27.5,540.5,351.83,252.48
2016,8,19,9,0,797.0,88.0,0.9,28.0,587.0,401.79,292.37
2016,8,19,9,15,530.5,202.5,0.9,28.5,545.0,419.98,308.14
2016,8,19,9,30,264.0,317.0,0.9,29.0,503.0,416.51,305.1
2016,8,19,9,45,255.0,339.0,0.9,29.5,526.0,445.78,325.32
2016,8,19,10,0,246.0,361.0,0.9,30.0,549.0,474.08,344.1
2016,8,19,10,15,177.5,378.5,0.9,30.0,517.5,462.69,335.0
2016,8,19,10,30,109.0,396.0,0.9,30.0,486.0,444.77,321.22
2016,8,19,10,45,164.5,411.0,0.95,30.0,551.5,502.4,362.11
2016,8,19,11,0,220.0,426.0,1.0,30.0,617.0,566.41,406.21
2016,8,19,11,15,237.0,432.5,1.05,30.0,642.0,595.93,426.01
2016,8,19,11,30,254.0,439.0,1.1,30.0,667.0,625.55,446.1
2016,8,19,11,45,239.5,447.5,1.15,30.0,664.5,631.83,449.93
2016,8,19,12,0,225.0,456.0,1.2,30.0,662.0,636.47,452.87
2016,8,19,12,15,227.5,457.0,1.2,30.0,665.5,647.57,460.26
2016,8,19,12,30,230.0,458.0,1.2,30.0,669.0,658.02,467.18
2016,8,19,12,45,267.5,446.0,1.25,30.0,689.5,690.16,489.82
2016,8,19,13,0,305.0,434.0,1.3,30.0,710.0,719.25,510.27
2016,8,19,13,15,288.0,431.0,1.25,29.5,689.0,706.39,502.09
2016,8,19,13,30,271.0,428.0,1.2,29.0,668.0,692.24,493.44
2016,8,19,13,45,316.5,403.0,1.2,29.0,677.0,712.16,508.65
2016,8,19,14,0,362.0,378.0,1.2,29.0,686.0,730.24,522.33
2016,8,19,14,15,328.5,374.0,1.15,28.5,646.0,695.85,499.97
2016,8,19,14,30,295.0,370.0,1.1,28.0,606.0,660.83,477.47
2016,8,19,14,45,213.5,360.5,1.1,28.0,527.5,568.69,414.55
2016,8,19,15,0,132.0,351.0,1.1,28.0,449.0,486.29,356.89
2016,8,19,15,15,167.0,329.5,1.1,28.0,446.0,492.74,364.02
2016,8,19,15,30,202.0,308.0,1.1,28.0,443.0,496.89,368.85
2016,8,19,15,45,262.0,275.0,1.1,28.0,437.5,514.44,383.76
2016,8,19,16,0,322.0,242.0,1.1,28.0,432.0,518.64,389.23
2016,8,19,16,15,391.5,203.5,1.05,27.5,414.5,518.54,392.37
2016,8,19,16,30,461.0,165.0,1.0,27.0,397.0,521.31,397.07
2016,8,19,16,45,335.0,164.0,1.0,26.5,323.0,411.49,316.91
2016,8,19,17,0,209.0,163.0,1.0,26.0,249.0,312.5,242.6
2016,8,19,17,15,188.0,142.5,0.95,25.5,211.5,270.33,211.13
2016,8,19,17,30,167.0,122.0,0.9,25.0,174.0,229.51,179.48
2016,8,19,17,45,141.5,100.0,0.9,25.0,138.0,186.02,144.56
2016,8,19,18,0,116.0,78.0,0.9,25.0,102.0,144.4,110.33
2016,8,19,18,15,79.5,57.0,0.9,24.5,71.0,101.59,74.85
2016,8,19,18,30,43.0,36.0,0.9,24.0,40.0,61.43,40.64
2016,8,19,18,45,21.5,18.0,0.9,24.0,20.0,28.38,0.0
2016,8,19,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,20,5,45,44.5,8.0,1.15,20.5,10.0,7.86,0.0
2016,8,20,6,0,89.0,16.0,1.3,21.0,20.0,12.5,0.0
2016,8,20,6,15,195.5,31.5,1.25,21.5,55.5,24.3,13.76
2016,8,20,6,30,302.0,47.0,1.2,22.0,91.0,35.52,24.57
2016,8,20,6,45,170.5,69.0,1.15,22.5,96.0,54.85,41.6
2016,8,20,7,0,39.0,91.0,1.1,23.0,101.0,79.04,62.53
2016,8,20,7,15,48.5,113.5,1.0,23.5,128.5,101.04,75.9
2016,8,20,7,30,58.0,136.0,0.9,24.0,156.0,125.08,93.82
2016,8,20,7,45,37.0,147.0,0.8,24.5,160.5,136.84,103.36
2016,8,20,8,0,16.0,158.0,0.7,25.0,165.0,150.12,114.08
2016,8,20,8,15,10.5,163.0,0.55,25.5,168.0,155.48,117.72
2016,8,20,8,30,5.0,168.0,0.4,26.0,171.0,159.96,120.54
2016,8,20,8,45,29.5,215.0,0.3,27.0,233.5,207.37,155.05
2016,8,20,9,0,54.0,262.0,0.2,28.0,296.0,260.97,192.94
2016,8,20,9,15,43.5,269.5,0.25,28.5,298.0,267.56,196.92
2016,8,20,9,30,33.0,277.0,0.3,29.0,300.0,272.92,200.19
2016,8,20,9,45,124.5,320.5,0.35,29.5,415.0,361.32,263.45
2016,8,20,10,0,216.0,364.0,0.4,30.0,530.0,461.82,332.82
2016,8,20,10,15,144.0,371.5,0.4,30.0,484.0,434.87,312.43
2016,8,20,10,30,72.0,379.0,0.4,30.0,438.0,404.24,290.06
2016,8,20,10,45,194.5,391.0,0.45,30.5,557.5,505.2,361.05
2016,8,20,11,0,317.0,403.0,0.5,31.0,677.0,615.47,434.84
2016,8,20,11,15,585.5,264.0,0.55,31.0,782.5,706.67,500.34
2016,8,20,11,30,854.0,125.0,0.6,31.0,888.0,810.06,568.83
2016,8,20,11,45,585.0,279.0,0.7,31.0,804.5,758.99,533.42
2016,8,20,12,0,316.0,433.0,0.8,31.0,721.0,692.9,485.16
2016,8,20,12,15,589.0,278.5,0.85,31.0,816.5,793.93,559.41
2016,8,20,12,30,862.0,124.0,0.9,31.0,912.0,893.96,623.97
2016,8,20,12,45,859.5,124.5,0.95,31.5,906.0,904.95,629.11
2016,8,20,13,0,857.0,125.0,1.0,32.0,900.0,913.04,633.68
2016,8,20,13,15,853.5,124.0,1.1,31.5,886.5,915.76,638.44
2016,8,20,13,30,850.0,123.0,1.2,31.0,873.0,915.52,641.49
2016,8,20,13,45,842.5,123.5,1.3,31.0,851.0,910.15,640.15
2016,8,20,14,0,835.0,124.0,1.4,31.0,829.0,901.92,637.1
2016,8,20,14,15,827.5,122.0,1.45,30.5,801.0,888.29,631.32
2016,8,20,14,30,820.0,120.0,1.5,30.0,773.0,871.92,623.86
2016,8,20,14,45,810.5,117.5,1.55,30.0,739.0,855.59,615.2
2016,8,20,15,0,801.0,115.0,1.6,30.0,705.0,831.91,601.76
2016,8,20,15,15,787.5,112.0,1.6,29.5,665.0,801.96,584.87
2016,8,20,15,30,774.0,109.0,1.6,29.0,625.0,770.04,566.54
2016,8,20,15,45,755.0,106.5,1.65,29.0,580.0,732.5,543.52
2016,8,20,16,0,736.0,104.0,1.7,29.0,535.0,693.73,519.33
