Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,16,15,712.5,100.0,1.65,29.0,487.0,651.31,491.52
2016,8,20,16,30,689.0,96.0,1.6,29.0,439.0,606.29,461.11
2016,8,20,16,45,659.5,90.5,1.55,29.0,389.0,555.44,425.02
2016,8,20,17,0,630.0,85.0,1.5,29.0,339.0,505.24,388.49
2016,8,20,17,15,586.5,78.5,1.35,28.5,288.5,446.68,344.95
2016,8,20,17,30,543.0,72.0,1.2,28.0,238.0,390.6,301.89
2016,8,20,17,45,487.5,63.0,1.1,27.5,190.0,328.56,252.98
2016,8,20,18,0,432.0,54.0,1.0,27.0,142.0,270.84,205.73
2016,8,20,18,15,339.5,42.5,0.95,26.5,99.0,200.39,147.77
2016,8,20,18,30,247.0,31.0,0.9,26.0,56.0,138.99,93.62
2016,8,20,18,45,123.5,15.5,0.85,25.5,28.0,62.1,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,21,5,45,45.5,7.5,1.4,21.5,9.5,7.37,0.0
2016,8,21,6,0,91.0,15.0,1.6,22.0,19.0,11.71,0.0
2016,8,21,6,15,200.0,30.0,1.7,22.5,54.0,23.13,12.57
2016,8,21,6,30,309.0,45.0,1.8,23.0,89.0,33.98,23.11
2016,8,21,6,45,394.0,54.0,1.95,23.5,135.5,39.19,28.02
2016,8,21,7,0,479.0,63.0,2.1,24.0,182.0,43.61,32.0
2016,8,21,7,15,388.5,94.0,2.1,24.5,205.5,85.92,54.94
2016,8,21,7,30,298.0,125.0,2.1,25.0,229.0,129.92,88.11
2016,8,21,7,45,342.0,140.5,2.1,25.5,278.5,167.12,114.55
2016,8,21,8,0,386.0,156.0,2.1,26.0,328.0,204.18,142.53
2016,8,21,8,15,558.0,124.0,2.05,26.5,406.0,241.6,168.0
2016,8,21,8,30,730.0,92.0,2.0,27.0,484.0,299.19,211.35
2016,8,21,8,45,423.0,186.5,2.0,27.5,418.5,309.26,227.49
2016,8,21,9,0,116.0,281.0,2.0,28.0,353.0,297.56,222.48
2016,8,21,9,15,183.5,299.5,2.0,28.0,423.0,352.42,263.09
2016,8,21,9,30,251.0,318.0,2.0,28.0,493.0,409.7,305.15
2016,8,21,9,45,544.0,209.0,2.05,28.5,616.0,483.67,361.31
2016,8,21,10,0,837.0,100.0,2.1,29.0,739.0,587.48,438.78
2016,8,21,10,15,845.0,101.5,2.2,29.0,770.0,629.56,469.61
2016,8,21,10,30,853.0,103.0,2.3,29.0,801.0,670.44,499.41
2016,8,21,10,45,859.0,104.5,2.4,29.5,825.5,708.5,524.59
2016,8,21,11,0,865.0,106.0,2.5,30.0,850.0,744.84,547.92
2016,8,21,11,15,869.0,106.5,2.6,30.0,867.5,776.81,569.26
2016,8,21,11,30,873.0,107.0,2.7,30.0,885.0,806.6,589.14
2016,8,21,11,45,876.5,106.5,2.85,30.5,895.0,832.71,605.67
2016,8,21,12,0,880.0,106.0,3.0,31.0,905.0,856.35,620.56
2016,8,21,12,15,880.5,106.5,3.05,31.0,907.5,875.75,633.34
2016,8,21,12,30,881.0,107.0,3.1,31.0,910.0,892.37,644.39
2016,8,21,12,45,877.5,108.0,3.2,31.0,903.5,903.03,651.97
2016,8,21,13,0,874.0,109.0,3.3,31.0,897.0,910.7,657.76
2016,8,21,13,15,586.0,263.5,3.3,31.0,789.0,815.97,593.49
2016,8,21,13,30,298.0,418.0,3.3,31.0,681.0,705.83,510.96
2016,8,21,13,45,580.5,260.5,3.3,31.0,755.5,815.35,595.36
2016,8,21,14,0,863.0,103.0,3.3,31.0,830.0,903.73,655.98
2016,8,21,14,15,590.5,232.0,3.25,31.0,721.5,794.05,581.6
2016,8,21,14,30,318.0,361.0,3.2,31.0,613.0,670.66,490.46
2016,8,21,14,45,576.0,228.0,3.2,31.0,660.0,766.6,565.68
2016,8,21,15,0,834.0,95.0,3.2,31.0,707.0,831.72,612.02
2016,8,21,15,15,821.5,93.0,3.15,30.5,667.0,802.8,594.3
2016,8,21,15,30,809.0,91.0,3.1,30.0,627.0,771.83,575.72
2016,8,21,15,45,474.5,176.0,3.05,30.0,484.5,582.14,441.19
2016,8,21,16,0,140.0,261.0,3.0,30.0,342.0,390.17,294.91
2016,8,21,16,15,76.5,216.0,2.8,29.5,260.0,282.49,215.09
2016,8,21,16,30,13.0,171.0,2.6,29.0,178.0,180.55,136.73
2016,8,21,16,45,10.0,153.0,2.45,29.0,157.5,160.31,121.58
2016,8,21,17,0,7.0,135.0,2.3,29.0,137.0,140.26,106.21
2016,8,21,17,15,3.5,115.5,2.0,28.5,116.5,118.46,89.41
2016,8,21,17,30,0.0,96.0,1.7,28.0,96.0,96.86,72.45
2016,8,21,17,45,0.0,76.5,1.4,27.5,76.5,77.14,56.72
2016,8,21,18,0,0.0,57.0,1.1,27.0,57.0,57.2,40.47
2016,8,21,18,15,0.0,39.5,1.1,26.5,39.5,39.26,25.6
2016,8,21,18,30,0.0,22.0,1.1,26.0,22.0,21.24,10.07
2016,8,21,18,45,0.0,11.0,1.1,25.5,11.0,10.81,0.0
2016,8,21,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,22,5,45,92.0,7.5,1.6,17.5,11.0,0.0,0.0
2016,8,22,6,0,184.0,15.0,1.8,18.0,22.0,14.74,0.0
2016,8,22,6,15,317.0,26.0,1.9,18.5,62.0,19.8,10.01
2016,8,22,6,30,450.0,37.0,2.0,19.0,102.0,27.18,17.69
2016,8,22,6,45,529.0,44.5,2.15,20.0,152.0,31.01,21.36
2016,8,22,7,0,608.0,52.0,2.3,21.0,202.0,34.62,24.61
2016,8,22,7,15,658.0,57.5,2.4,21.5,255.5,67.82,34.56
2016,8,22,7,30,708.0,63.0,2.5,22.0,309.0,112.88,59.23
2016,8,22,7,45,743.5,67.0,2.6,23.0,362.5,159.92,93.17
2016,8,22,8,0,779.0,71.0,2.7,24.0,416.0,210.64,134.06
2016,8,22,8,15,803.5,74.0,2.6,24.5,468.0,261.21,177.18
2016,8,22,8,30,828.0,77.0,2.5,25.0,520.0,318.1,225.39
2016,8,22,8,45,847.0,79.5,2.4,25.5,569.0,370.11,269.3
2016,8,22,9,0,866.0,82.0,2.3,26.0,618.0,423.1,312.82
2016,8,22,9,15,879.5,84.0,2.15,26.0,662.5,473.94,353.98
2016,8,22,9,30,893.0,86.0,2.0,26.0,707.0,524.76,393.75
2016,8,22,9,45,904.0,87.0,1.95,26.5,746.0,573.07,429.96
2016,8,22,10,0,915.0,88.0,1.9,27.0,785.0,620.68,464.43
2016,8,22,10,15,922.5,89.5,1.85,27.0,817.5,665.62,496.86
2016,8,22,10,30,930.0,91.0,1.8,27.0,850.0,709.13,527.36
2016,8,22,10,45,936.0,91.5,1.75,27.5,875.5,749.03,551.87
2016,8,22,11,0,942.0,92.0,1.7,28.0,901.0,786.98,574.68
2016,8,22,11,15,945.5,93.0,1.7,28.0,919.0,821.38,596.44
2016,8,22,11,30,949.0,94.0,1.7,28.0,937.0,853.35,616.52
2016,8,22,11,45,951.5,93.5,1.7,28.0,947.0,880.48,633.39
2016,8,22,12,0,954.0,93.0,1.7,28.0,957.0,904.84,648.51
2016,8,22,12,15,954.0,93.5,1.65,28.0,959.0,925.14,660.47
2016,8,22,12,30,954.0,94.0,1.6,28.0,961.0,942.38,670.52
2016,8,22,12,45,951.5,94.5,1.6,28.5,954.5,954.25,676.57
2016,8,22,13,0,949.0,95.0,1.6,29.0,948.0,962.89,680.73
2016,8,22,13,15,946.0,94.5,1.55,29.0,934.0,966.79,682.75
2016,8,22,13,30,943.0,94.0,1.5,29.0,920.0,967.4,682.88
2016,8,22,13,45,938.5,93.0,1.5,29.0,898.0,962.83,680.64
2016,8,22,14,0,934.0,92.0,1.5,29.0,876.0,955.02,676.56
2016,8,22,14,15,927.5,91.0,1.45,29.0,847.0,942.2,668.82
2016,8,22,14,30,921.0,90.0,1.4,29.0,818.0,926.32,659.3
2016,8,22,14,45,911.5,88.5,1.4,29.0,782.0,904.29,646.69
2016,8,22,15,0,902.0,87.0,1.4,29.0,746.0,879.51,632.4
2016,8,22,15,15,890.5,85.0,1.3,28.5,704.0,849.92,614.99
2016,8,22,15,30,879.0,83.0,1.2,28.0,662.0,818.01,596.01
2016,8,22,15,45,863.0,81.0,1.2,28.0,615.5,780.42,573.22
2016,8,22,16,0,847.0,79.0,1.2,28.0,569.0,741.2,549.12
2016,8,22,16,15,826.0,76.0,1.15,27.5,518.5,695.8,520.98
2016,8,22,16,30,805.0,73.0,1.1,27.0,468.0,653.92,494.77
2016,8,22,16,45,776.0,69.5,1.05,27.0,415.0,601.25,458.76
2016,8,22,17,0,747.0,66.0,1.0,27.0,362.0,548.95,421.02
2016,8,22,17,15,706.5,61.5,0.85,26.5,308.5,489.56,376.93
2016,8,22,17,30,666.0,57.0,0.7,26.0,255.0,432.16,332.76
2016,8,22,17,45,605.0,51.0,0.6,25.5,203.0,367.99,282.01
2016,8,22,18,0,544.0,45.0,0.5,25.0,151.0,306.4,231.34
2016,8,22,18,15,443.5,36.0,0.5,24.5,104.5,231.08,169.22
2016,8,22,18,30,343.0,27.0,0.5,24.0,58.0,165.69,107.37
2016,8,22,18,45,171.5,13.5,0.5,24.0,29.0,63.08,0.0
2016,8,22,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,23,5,45,84.5,7.0,1.6,16.5,10.0,0.0,0.0
2016,8,23,6,0,169.0,14.0,1.8,17.0,20.0,13.76,0.0
2016,8,23,6,15,301.5,25.5,1.75,17.5,59.0,19.45,9.59
2016,8,23,6,30,434.0,37.0,1.7,18.0,98.0,27.32,17.87
2016,8,23,6,45,512.0,45.0,1.7,18.5,147.0,31.56,21.98
2016,8,23,7,0,590.0,53.0,1.7,19.0,196.0,35.55,25.65
2016,8,23,7,15,640.5,58.5,1.65,20.0,249.0,63.07,32.03
2016,8,23,7,30,691.0,64.0,1.6,21.0,302.0,110.49,58.42
2016,8,23,7,45,725.0,68.0,1.55,22.5,355.0,156.38,91.09
2016,8,23,8,0,759.0,72.0,1.5,24.0,408.0,205.79,130.37
2016,8,23,8,15,784.0,75.5,1.55,24.5,459.0,255.86,172.7
2016,8,23,8,30,809.0,79.0,1.6,25.0,510.0,308.09,217.02
2016,8,23,8,45,826.0,82.5,1.65,26.0,558.0,363.54,262.79
2016,8,23,9,0,843.0,86.0,1.7,27.0,606.0,415.59,304.78
2016,8,23,9,15,856.5,88.5,1.6,27.0,650.0,465.79,344.98
2016,8,23,9,30,870.0,91.0,1.5,27.0,694.0,516.01,383.86
2016,8,23,9,45,880.5,93.0,1.45,27.5,732.5,563.96,419.25
2016,8,23,10,0,891.0,95.0,1.4,28.0,771.0,611.2,452.89
2016,8,23,10,15,899.0,96.5,1.3,28.0,803.5,655.5,483.93
2016,8,23,10,30,907.0,98.0,1.2,28.0,836.0,698.46,513.04
2016,8,23,10,45,912.0,99.5,1.15,28.5,861.0,737.77,536.88
2016,8,23,11,0,917.0,101.0,1.1,29.0,886.0,775.15,558.71
2016,8,23,11,15,659.5,239.5,1.05,29.0,810.5,737.36,530.14
2016,8,23,11,30,402.0,378.0,1.0,29.0,735.0,684.59,488.75
2016,8,23,11,45,380.5,394.0,0.95,29.5,735.0,695.98,494.62
2016,8,23,12,0,359.0,410.0,0.9,30.0,735.0,705.48,498.48
2016,8,23,12,15,644.0,257.0,0.85,30.0,840.5,817.44,577.82
2016,8,23,12,30,929.0,104.0,0.8,30.0,946.0,928.17,645.74
2016,8,23,12,45,703.5,233.0,0.8,30.0,868.5,872.86,610.39
2016,8,23,13,0,478.0,362.0,0.8,30.0,791.0,805.69,562.96
2016,8,23,13,15,696.5,234.0,0.75,30.0,848.0,884.85,619.11
2016,8,23,13,30,915.0,106.0,0.7,30.0,905.0,951.92,658.51
2016,8,23,13,45,910.0,105.5,0.7,30.0,883.0,947.51,655.5
2016,8,23,14,0,905.0,105.0,0.7,30.0,861.0,939.96,651.71
2016,8,23,14,15,898.0,103.5,0.65,30.0,832.0,926.47,643.5
2016,8,23,14,30,891.0,102.0,0.6,30.0,803.0,910.0,633.65
2016,8,23,14,45,881.5,100.0,0.6,30.0,767.5,887.94,621.45
2016,8,23,15,0,872.0,98.0,0.6,30.0,732.0,863.22,607.67
2016,8,23,15,15,640.0,176.5,0.6,29.5,627.5,744.49,535.01
2016,8,23,15,30,408.0,255.0,0.6,29.0,523.0,622.12,452.04
2016,8,23,15,45,329.5,251.0,0.65,29.0,457.5,538.52,396.71
2016,8,23,16,0,251.0,247.0,0.7,29.0,392.0,466.88,347.22
2016,8,23,16,15,125.5,175.5,0.7,29.0,248.0,280.47,212.21
2016,8,23,16,30,0.0,104.0,0.7,29.0,104.0,101.47,74.49
2016,8,23,16,45,0.0,92.0,0.75,29.0,92.0,89.59,65.86
2016,8,23,17,0,0.0,80.0,0.8,29.0,80.0,77.7,56.7
2016,8,23,17,15,0.0,68.0,0.75,28.0,68.0,65.79,47.59
2016,8,23,17,30,0.0,56.0,0.7,27.0,56.0,54.11,38.43
2016,8,23,17,45,0.0,44.0,0.65,26.5,44.0,42.5,29.02
2016,8,23,18,0,0.0,32.0,0.6,26.0,32.0,30.89,19.43
2016,8,23,18,15,0.0,21.5,0.65,25.5,21.5,20.74,10.9
2016,8,23,18,30,0.0,11.0,0.7,25.0,11.0,10.6,1.86
2016,8,23,18,45,0.0,5.5,0.75,24.5,5.5,5.41,0.0
2016,8,23,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,8.0,0.75,17.5,8.0,0.0,0.0
2016,8,24,6,0,0.0,16.0,0.8,18.0,16.0,15.73,0.0
2016,8,24,6,15,158.0,30.0,0.85,18.5,52.0,23.31,12.28
2016,8,24,6,30,316.0,44.0,0.9,19.0,88.0,33.41,22.96
2016,8,24,6,45,397.5,55.0,0.95,20.0,135.0,40.67,29.72
2016,8,24,7,0,479.0,66.0,1.0,21.0,182.0,46.8,35.2
2016,8,24,7,15,554.5,67.0,1.2,22.0,233.0,65.45,36.39
2016,8,24,7,30,630.0,68.0,1.4,23.0,284.0,103.6,54.97
2016,8,24,7,45,646.5,82.0,1.6,24.0,335.5,152.36,90.64
2016,8,24,8,0,663.0,96.0,1.8,25.0,387.0,202.97,131.28
2016,8,24,8,15,691.5,101.0,1.7,25.5,437.5,250.42,170.59
2016,8,24,8,30,720.0,106.0,1.6,26.0,488.0,300.48,212.2
2016,8,24,8,45,739.0,111.0,1.55,26.5,535.0,349.62,252.86
2016,8,24,9,0,758.0,116.0,1.5,27.0,582.0,402.98,295.55
2016,8,24,9,15,774.0,119.5,1.4,27.0,625.5,451.42,333.92
2016,8,24,9,30,790.0,123.0,1.3,27.0,669.0,500.32,371.42
2016,8,24,9,45,621.5,205.0,1.2,27.5,649.5,518.58,383.64
2016,8,24,10,0,453.0,287.0,1.1,28.0,630.0,523.9,384.99
2016,8,24,10,15,400.0,324.5,1.05,28.0,637.0,548.68,401.34
2016,8,24,10,30,347.0,362.0,1.0,28.0,644.0,566.04,411.82
2016,8,24,10,45,326.0,381.0,0.95,28.5,652.5,584.72,422.73
2016,8,24,11,0,305.0,400.0,0.9,29.0,661.0,601.42,431.97
2016,8,24,11,15,290.5,413.5,0.85,29.0,666.0,616.15,440.74
2016,8,24,11,30,276.0,427.0,0.8,29.0,671.0,629.47,448.45
2016,8,24,11,45,275.0,432.5,0.75,29.5,678.0,644.98,457.0
2016,8,24,12,0,274.0,438.0,0.7,30.0,685.0,659.73,464.91
2016,8,24,12,15,291.5,434.0,0.65,30.0,697.5,680.5,478.13
2016,8,24,12,30,309.0,430.0,0.6,30.0,710.0,700.85,490.91
2016,8,24,12,45,259.5,438.0,0.55,30.0,672.0,672.46,470.73
2016,8,24,13,0,210.0,446.0,0.5,30.0,634.0,637.79,447.0
2016,8,24,13,15,233.5,434.0,0.45,30.0,640.5,651.66,456.81
2016,8,24,13,30,257.0,422.0,0.4,30.0,647.0,670.5,469.14
2016,8,24,13,45,238.0,414.0,0.4,30.0,618.0,641.9,450.69
2016,8,24,14,0,219.0,406.0,0.4,30.0,589.0,618.25,435.78
2016,8,24,14,15,309.0,366.0,0.4,29.5,614.0,666.08,471.34
2016,8,24,14,30,399.0,326.0,0.4,29.0,639.0,703.39,499.2
2016,8,24,14,45,458.0,286.5,0.4,29.0,630.0,717.68,510.5
2016,8,24,15,0,517.0,247.0,0.4,29.0,621.0,720.63,515.01
2016,8,24,15,15,373.5,270.5,0.45,28.5,533.0,608.32,440.73
2016,8,24,15,30,230.0,294.0,0.5,28.0,445.0,502.04,368.43
2016,8,24,15,45,278.0,262.5,0.55,28.0,431.5,509.87,377.55
2016,8,24,16,0,326.0,231.0,0.6,28.0,418.0,505.03,376.8
2016,8,24,16,15,467.5,173.5,0.6,28.0,414.0,543.29,407.61
2016,8,24,16,30,609.0,116.0,0.6,28.0,410.0,565.1,425.91
2016,8,24,16,45,575.5,113.5,0.65,28.0,365.5,518.06,392.83
2016,8,24,17,0,542.0,111.0,0.7,28.0,321.0,471.9,360.02
2016,8,24,17,15,493.0,101.0,0.65,27.0,270.5,407.86,313.71
2016,8,24,17,30,444.0,91.0,0.6,26.0,220.0,350.14,270.33
2016,8,24,17,45,380.0,78.0,0.6,25.5,171.5,285.41,219.56
2016,8,24,18,0,316.0,65.0,0.6,25.0,123.0,226.24,171.43
2016,8,24,18,15,226.5,47.5,0.65,24.5,82.0,157.86,115.24
2016,8,24,18,30,137.0,30.0,0.7,24.0,41.0,96.21,57.1
2016,8,24,18,45,68.5,15.0,0.75,23.5,20.5,34.12,0.0
2016,8,24,19,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,25,5,45,22.0,5.5,1.15,19.5,6.5,0.0,0.0
2016,8,25,6,0,44.0,11.0,1.3,20.0,13.0,10.81,0.0
2016,8,25,6,15,140.0,29.0,1.35,20.5,46.0,22.54,11.22
2016,8,25,6,30,236.0,47.0,1.4,21.0,79.0,35.92,24.8
2016,8,25,6,45,314.5,61.0,1.5,22.0,123.5,45.39,33.45
2016,8,25,7,0,393.0,75.0,1.6,23.0,168.0,54.36,41.36
2016,8,25,7,15,449.0,85.0,1.7,23.5,217.5,76.45,48.02
2016,8,25,7,30,505.0,95.0,1.8,24.0,267.0,114.68,68.76
2016,8,25,7,45,546.0,102.5,1.9,25.0,317.0,154.68,96.37
2016,8,25,8,0,587.0,110.0,2.0,26.0,367.0,199.09,130.58
2016,8,25,8,15,617.5,116.5,1.9,26.5,416.0,244.3,167.5
2016,8,25,8,30,648.0,123.0,1.8,27.0,465.0,292.42,207.0
2016,8,25,8,45,670.0,128.0,1.7,27.5,511.0,338.98,245.11
2016,8,25,9,0,692.0,133.0,1.6,28.0,557.0,387.15,283.53
2016,8,25,9,15,709.5,137.0,1.45,28.5,599.5,433.83,319.61
2016,8,25,9,30,727.0,141.0,1.3,29.0,642.0,481.22,354.87
2016,8,25,9,45,775.0,125.5,1.15,29.5,686.5,530.2,390.2
2016,8,25,10,0,823.0,110.0,1.0,30.0,731.0,581.66,425.95
2016,8,25,10,15,831.5,111.5,0.85,30.5,762.5,623.52,453.34
2016,8,25,10,30,840.0,113.0,0.7,31.0,794.0,664.23,478.75
2016,8,25,10,45,843.0,116.5,0.6,31.5,817.5,701.6,501.02
2016,8,25,11,0,846.0,120.0,0.5,32.0,841.0,737.08,520.36
2016,8,25,11,15,637.5,242.5,0.45,32.0,792.0,720.68,505.56
2016,8,25,11,30,429.0,365.0,0.4,32.0,743.0,692.15,481.5
2016,8,25,11,45,639.0,247.5,0.35,32.5,817.5,767.66,533.47
2016,8,25,12,0,849.0,130.0,0.3,33.0,892.0,846.08,580.29
2016,8,25,12,15,849.0,130.0,0.3,33.0,894.0,864.05,589.91
2016,8,25,12,30,849.0,130.0,0.3,33.0,896.0,879.29,598.8
2016,8,25,12,45,836.0,137.5,0.3,33.5,887.0,887.52,602.39
2016,8,25,13,0,823.0,145.0,0.3,34.0,878.0,896.58,606.64
2016,8,25,13,15,819.0,144.0,0.3,34.0,864.0,898.99,608.27
2016,8,25,13,30,815.0,143.0,0.3,34.0,850.0,898.49,608.38
2016,8,25,13,45,806.5,143.5,0.3,34.0,828.0,892.54,605.42
2016,8,25,14,0,798.0,144.0,0.3,34.0,806.0,883.78,600.97
2016,8,25,14,15,789.5,141.5,0.25,34.0,777.5,869.14,592.22
2016,8,25,14,30,781.0,139.0,0.2,34.0,749.0,851.84,582.1
2016,8,25,14,45,768.5,137.0,0.2,34.0,714.5,829.04,569.57
2016,8,25,15,0,756.0,135.0,0.2,34.0,680.0,803.99,555.72
2016,8,25,15,15,399.0,200.0,0.2,33.5,486.5,560.86,399.26
2016,8,25,15,30,42.0,265.0,0.2,33.0,293.0,308.48,221.54
2016,8,25,15,45,362.0,193.5,0.2,33.0,401.0,507.6,370.64
2016,8,25,16,0,682.0,122.0,0.2,33.0,509.0,664.45,479.22
2016,8,25,16,15,655.5,116.5,0.2,32.5,461.0,617.82,448.15
2016,8,25,16,30,629.0,111.0,0.2,32.0,413.0,571.13,418.55
2016,8,25,16,45,593.5,104.5,0.2,32.0,363.0,517.7,382.51
2016,8,25,17,0,558.0,98.0,0.2,32.0,313.0,465.49,346.24
2016,8,25,17,15,509.5,89.5,0.2,31.5,263.0,405.26,303.56
2016,8,25,17,30,461.0,81.0,0.2,31.0,213.0,345.48,259.59
2016,8,25,17,45,394.0,70.0,0.2,30.5,165.5,281.04,210.33
2016,8,25,18,0,327.0,59.0,0.2,30.0,118.0,222.51,163.87
2016,8,25,18,15,233.0,43.5,0.3,29.5,78.0,154.56,109.46
2016,8,25,18,30,139.0,28.0,0.4,29.0,38.0,92.67,50.0
2016,8,25,18,45,69.5,14.0,0.5,28.5,19.0,33.15,0.0
2016,8,25,19,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,5,45,42.5,6.0,1.45,22.5,7.0,0.0,0.0
2016,8,26,6,0,85.0,12.0,1.7,23.0,14.0,11.8,0.0
2016,8,26,6,15,207.5,26.0,1.7,23.5,48.5,20.13,8.9
2016,8,26,6,30,330.0,40.0,1.7,24.0,83.0,30.6,19.97
2016,8,26,6,45,417.5,49.0,1.7,24.5,130.0,35.49,24.65
2016,8,26,7,0,505.0,58.0,1.7,25.0,177.0,40.11,28.83
2016,8,26,7,15,559.0,65.0,1.85,26.0,228.0,61.01,33.49
2016,8,26,7,30,613.0,72.0,2.0,27.0,279.0,102.32,54.25
2016,8,26,7,45,654.0,76.0,2.2,28.0,331.0,145.18,83.31
2016,8,26,8,0,695.0,80.0,2.4,29.0,383.0,195.43,122.1
2016,8,26,8,15,722.0,84.5,2.5,29.5,433.0,243.46,161.77
2016,8,26,8,30,749.0,89.0,2.6,30.0,483.0,293.91,203.85
2016,8,26,8,45,770.5,92.0,2.75,31.0,530.5,343.33,244.55
2016,8,26,9,0,792.0,95.0,2.9,32.0,578.0,394.16,285.38
2016,8,26,9,15,807.0,97.5,2.8,32.0,621.0,442.82,324.47
2016,8,26,9,30,822.0,100.0,2.7,32.0,664.0,495.08,364.97
2016,8,26,9,45,825.5,106.5,2.6,32.5,700.0,541.2,399.12
2016,8,26,10,0,829.0,113.0,2.5,33.0,736.0,586.13,431.26
2016,8,26,10,15,837.5,115.0,2.4,33.0,768.0,628.72,461.75
2016,8,26,10,30,846.0,117.0,2.3,33.0,800.0,670.13,490.62
2016,8,26,10,45,851.0,119.0,2.25,33.5,824.5,707.75,515.2
2016,8,26,11,0,856.0,121.0,2.2,34.0,849.0,743.57,536.86
2016,8,26,11,15,860.0,122.0,2.1,34.0,866.0,775.76,556.6
2016,8,26,11,30,864.0,123.0,2.0,34.0,883.0,805.77,574.72
2016,8,26,11,45,865.5,124.5,1.95,34.5,892.5,831.93,589.38
2016,8,26,12,0,867.0,126.0,1.9,35.0,902.0,855.55,602.31
2016,8,26,12,15,867.0,126.0,1.85,35.0,904.0,873.8,613.05
2016,8,26,12,30,867.0,126.0,1.8,35.0,906.0,889.27,622.08
2016,8,26,12,45,855.0,132.5,1.75,35.5,897.0,897.61,625.45
2016,8,26,13,0,843.0,139.0,1.7,36.0,888.0,902.9,627.05
2016,8,26,13,15,839.5,138.5,1.65,36.0,874.0,905.94,628.66
2016,8,26,13,30,836.0,138.0,1.6,36.0,860.0,906.04,628.59
2016,8,26,13,45,828.0,138.0,1.55,36.0,838.0,904.27,627.5
2016,8,26,14,0,820.0,138.0,1.5,36.0,816.0,895.27,622.07
2016,8,26,14,15,812.0,136.0,1.45,35.5,787.5,881.35,615.05
2016,8,26,14,30,804.0,134.0,1.4,35.0,759.0,864.7,606.42
2016,8,26,14,45,790.0,132.5,1.4,35.0,723.0,840.75,592.61
2016,8,26,15,0,776.0,131.0,1.4,35.0,687.0,814.52,577.4
2016,8,26,15,15,760.5,128.0,1.35,35.0,646.5,783.34,558.45
2016,8,26,15,30,745.0,125.0,1.3,35.0,606.0,750.34,538.27
2016,8,26,15,45,721.0,122.5,1.3,35.0,560.0,712.55,515.3
2016,8,26,16,0,697.0,120.0,1.3,35.0,514.0,671.21,489.68
2016,8,26,16,15,670.5,115.0,1.25,34.5,465.0,624.68,460.02
2016,8,26,16,30,644.0,110.0,1.2,34.0,416.0,578.06,429.23
2016,8,26,16,45,603.5,104.5,1.15,34.0,364.5,522.03,390.05
2016,8,26,17,0,563.0,99.0,1.1,34.0,313.0,467.56,350.98
2016,8,26,17,15,514.0,90.5,0.95,33.0,262.5,406.93,307.13
2016,8,26,17,30,465.0,82.0,0.8,32.0,212.0,347.12,262.34
2016,8,26,17,45,392.0,70.5,0.7,31.5,164.0,279.35,209.65
2016,8,26,18,0,319.0,59.0,0.6,31.0,116.0,218.07,160.49
2016,8,26,18,15,224.5,42.5,0.6,30.5,76.0,149.51,105.12
2016,8,26,18,30,130.0,26.0,0.6,30.0,36.0,85.61,41.27
2016,8,26,18,45,65.0,13.0,0.65,29.5,18.0,30.66,0.0
2016,8,26,19,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.2,27.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.15,27.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.1,27.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.1,26.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.15,25.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.25,25.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,5,45,20.0,5.0,1.25,22.5,5.5,0.0,0.0
2016,8,27,6,0,40.0,10.0,1.4,23.0,11.0,9.83,0.0
2016,8,27,6,15,139.0,28.0,1.45,23.5,44.0,21.84,9.7
2016,8,27,6,30,238.0,46.0,1.5,24.0,77.0,35.27,23.81
2016,8,27,6,45,314.5,60.5,1.6,24.5,121.5,45.19,32.86
2016,8,27,7,0,391.0,75.0,1.7,25.0,166.0,54.57,41.16
2016,8,27,7,15,447.5,85.5,1.7,26.0,215.5,74.32,47.01
2016,8,27,7,30,504.0,96.0,1.7,27.0,265.0,113.19,67.23
2016,8,27,7,45,541.0,105.0,1.7,28.0,314.5,153.58,94.52
2016,8,27,8,0,578.0,114.0,1.7,29.0,364.0,198.16,128.28
2016,8,27,8,15,608.5,120.5,1.75,29.5,413.0,242.8,164.17
2016,8,27,8,30,639.0,127.0,1.8,30.0,462.0,290.37,202.82
2016,8,27,8,45,657.0,134.5,1.9,31.0,507.5,337.28,240.56
2016,8,27,9,0,675.0,142.0,2.0,32.0,553.0,385.43,278.34
2016,8,27,9,15,692.5,146.5,1.95,32.0,595.0,431.72,314.72
2016,8,27,9,30,710.0,151.0,1.9,32.0,637.0,478.78,350.71
2016,8,27,9,45,713.5,160.0,1.9,32.5,672.0,522.96,383.05
2016,8,27,10,0,717.0,169.0,1.9,33.0,707.0,566.28,413.78
2016,8,27,10,15,727.5,172.0,1.85,33.0,738.0,607.43,442.94
2016,8,27,10,30,738.0,175.0,1.8,33.0,769.0,647.91,470.95
2016,8,27,10,45,736.0,183.0,1.8,33.5,791.0,683.48,494.14
2016,8,27,11,0,734.0,191.0,1.8,34.0,813.0,717.21,515.57
2016,8,27,11,15,503.5,307.5,1.75,34.0,738.5,677.34,483.54
2016,8,27,11,30,273.0,424.0,1.7,34.0,664.0,622.61,441.21
2016,8,27,11,45,301.5,421.0,1.7,34.5,689.0,654.03,462.13
2016,8,27,12,0,330.0,418.0,1.7,35.0,714.0,685.86,482.45
2016,8,27,12,15,206.5,424.5,1.7,35.0,610.0,594.33,419.31
2016,8,27,12,30,83.0,431.0,1.7,35.0,506.0,496.02,350.66
2016,8,27,12,45,201.5,424.0,1.75,35.0,603.0,601.71,425.95
2016,8,27,13,0,320.0,417.0,1.8,35.0,700.0,710.58,500.08
2016,8,27,13,15,485.5,332.0,1.8,34.5,754.0,784.76,553.63
2016,8,27,13,30,651.0,247.0,1.8,34.0,808.0,854.76,604.16
2016,8,27,13,45,638.0,247.5,1.85,34.0,785.5,845.73,598.52
2016,8,27,14,0,625.0,248.0,1.9,34.0,763.0,834.36,592.16
2016,8,27,14,15,614.5,243.5,1.9,33.5,735.0,817.94,583.51
2016,8,27,14,30,604.0,239.0,1.9,33.0,707.0,799.35,573.47
2016,8,27,14,45,485.0,269.5,1.95,33.0,634.0,719.34,519.45
2016,8,27,15,0,366.0,300.0,2.0,33.0,561.0,636.42,462.66
2016,8,27,15,15,185.5,243.0,2.0,32.5,375.0,410.82,304.81
2016,8,27,15,30,5.0,186.0,2.0,32.0,189.0,187.64,138.12
2016,8,27,15,45,53.0,215.5,2.0,32.0,245.5,263.65,197.44
2016,8,27,16,0,101.0,245.0,2.0,32.0,302.0,333.12,250.16
2016,8,27,16,15,50.5,126.5,1.9,31.5,155.0,164.62,123.89
2016,8,27,16,30,0.0,8.0,1.8,31.0,8.0,7.72,0.5
2016,8,27,16,45,0.0,7.0,1.75,31.0,7.0,6.75,0.0
2016,8,27,17,0,0.0,6.0,1.7,31.0,6.0,5.79,0.0
2016,8,27,17,15,0.0,5.0,1.5,30.0,5.0,4.82,0.0
2016,8,27,17,30,0.0,4.0,1.3,29.0,4.0,3.86,0.0
2016,8,27,17,45,0.0,3.0,1.15,28.5,3.0,2.89,0.0
2016,8,27,18,0,0.0,2.0,1.0,28.0,2.0,1.93,0.0
2016,8,27,18,15,0.0,1.0,0.95,27.5,1.0,0.96,0.0
2016,8,27,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,8,27,18,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,8,28,5,45,31.5,5.0,1.8,20.0,6.0,0.0,0.0
2016,8,28,6,0,63.0,10.0,2.0,20.0,12.0,9.83,0.0
2016,8,28,6,15,187.5,24.5,2.05,20.5,45.5,18.99,7.39
2016,8,28,6,30,312.0,39.0,2.1,21.0,79.0,29.98,19.64
2016,8,28,6,45,402.5,49.0,2.15,21.5,126.0,35.82,25.23
2016,8,28,7,0,493.0,59.0,2.2,22.0,173.0,41.3,30.23
2016,8,28,7,15,550.0,66.5,2.25,22.5,224.5,59.14,34.2
2016,8,28,7,30,607.0,74.0,2.3,23.0,276.0,100.43,54.5
2016,8,28,7,45,651.0,78.5,2.4,24.0,329.0,143.65,83.67
2016,8,28,8,0,695.0,83.0,2.5,25.0,382.0,191.46,120.72
2016,8,28,8,15,723.0,87.5,2.55,25.5,433.0,243.01,163.63
2016,8,28,8,30,751.0,92.0,2.6,26.0,484.0,293.75,206.5
2016,8,28,8,45,774.0,95.0,2.65,27.0,532.5,343.75,248.19
2016,8,28,9,0,797.0,98.0,2.7,28.0,581.0,395.31,290.09
2016,8,28,9,15,813.0,100.5,2.7,28.5,624.5,444.64,329.79
2016,8,28,9,30,829.0,103.0,2.7,29.0,668.0,494.35,368.57
2016,8,28,9,45,841.0,105.0,2.7,29.5,706.5,544.56,406.47
2016,8,28,10,0,853.0,107.0,2.7,30.0,745.0,590.98,440.62
2016,8,28,10,15,862.0,109.0,2.7,30.0,777.0,634.81,472.92
2016,8,28,10,30,871.0,111.0,2.7,30.0,809.0,677.45,503.67
2016,8,28,10,45,877.0,112.0,2.7,30.5,834.0,715.68,529.35
2016,8,28,11,0,883.0,113.0,2.7,31.0,859.0,752.11,552.16
2016,8,28,11,15,887.0,114.0,2.7,31.0,876.5,785.04,573.53
2016,8,28,11,30,891.0,115.0,2.7,31.0,894.0,815.72,593.31
2016,8,28,11,45,892.5,116.0,2.7,31.5,903.5,841.98,608.88
2016,8,28,12,0,894.0,117.0,2.7,32.0,913.0,865.6,622.68
2016,8,28,12,15,894.5,117.0,2.65,32.0,914.5,884.66,634.41
2016,8,28,12,30,895.0,117.0,2.6,32.0,916.0,900.84,644.34
2016,8,28,12,45,892.5,117.0,2.6,32.0,909.5,911.42,651.14
2016,8,28,13,0,890.0,117.0,2.6,32.0,903.0,918.93,656.12
2016,8,28,13,15,886.5,116.5,2.6,32.0,888.5,921.95,658.37
2016,8,28,13,30,883.0,116.0,2.6,32.0,874.0,921.86,658.78
2016,8,28,13,45,876.0,115.5,2.6,32.0,851.5,915.53,655.34
2016,8,28,14,0,869.0,115.0,2.6,32.0,829.0,906.17,650.11
2016,8,28,14,15,861.5,113.5,2.6,32.0,799.5,892.37,642.15
2016,8,28,14,30,854.0,112.0,2.6,32.0,770.0,875.73,632.44
2016,8,28,14,45,841.0,111.0,2.6,32.0,733.5,852.14,618.27
2016,8,28,15,0,828.0,110.0,2.6,32.0,697.0,830.96,605.74
2016,8,28,15,15,813.5,107.5,2.55,31.5,655.5,799.92,587.48
2016,8,28,15,30,799.0,105.0,2.5,31.0,614.0,766.89,567.78
2016,8,28,15,45,777.5,102.5,2.45,31.0,567.5,726.66,541.84
2016,8,28,16,0,756.0,100.0,2.4,31.0,521.0,685.28,514.87
2016,8,28,16,15,731.0,96.0,2.25,30.5,471.0,638.87,484.5
2016,8,28,16,30,706.0,92.0,2.1,30.0,421.0,594.69,454.03
2016,8,28,16,45,668.0,87.5,2.0,30.0,369.0,539.28,413.74
2016,8,28,17,0,630.0,83.0,1.9,30.0,317.0,485.22,373.43
2016,8,28,17,15,581.0,76.0,1.65,29.0,265.0,423.86,327.4
2016,8,28,17,30,532.0,69.0,1.4,28.0,213.0,365.51,281.97
2016,8,28,17,45,456.5,59.5,1.15,27.0,163.5,295.47,226.01
2016,8,28,18,0,381.0,50.0,0.9,26.0,114.0,231.66,173.34
2016,8,28,18,15,273.0,36.0,0.9,25.5,73.5,157.44,111.4
2016,8,28,18,30,165.0,22.0,0.9,25.0,33.0,88.58,28.14
2016,8,28,18,45,82.5,11.0,0.9,24.5,16.5,32.88,0.0
2016,8,28,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,4.5,1.75,19.5,4.5,0.0,0.0
2016,8,29,6,0,0.0,9.0,2.0,20.0,9.0,8.85,0.0
2016,8,29,6,15,89.0,26.0,2.0,20.5,37.0,21.72,8.63
2016,8,29,6,30,178.0,43.0,2.0,21.0,65.0,32.94,22.06
2016,8,29,6,45,234.0,60.5,2.05,21.5,104.5,45.34,33.37
2016,8,29,7,0,290.0,78.0,2.1,22.0,144.0,57.09,43.84
2016,8,29,7,15,333.0,92.0,2.1,22.5,187.5,74.48,50.89
2016,8,29,7,30,376.0,106.0,2.1,23.0,231.0,108.98,70.18
2016,8,29,7,45,525.5,97.0,2.15,24.0,304.0,141.86,87.52
2016,8,29,8,0,675.0,88.0,2.2,25.0,377.0,190.37,120.45
2016,8,29,8,15,704.0,92.5,2.25,25.5,427.5,237.97,160.0
2016,8,29,8,30,733.0,97.0,2.3,26.0,478.0,291.36,204.67
2016,8,29,8,45,757.5,99.0,2.35,26.5,526.0,340.03,245.61
2016,8,29,9,0,782.0,101.0,2.4,27.0,574.0,390.42,287.13
2016,8,29,9,15,797.5,104.0,2.4,27.5,617.0,439.25,326.48
2016,8,29,9,30,813.0,107.0,2.4,28.0,660.0,488.43,364.9
2016,8,29,9,45,830.0,106.5,2.4,28.5,698.5,538.26,402.6
2016,8,29,10,0,847.0,106.0,2.4,29.0,737.0,584.79,436.93
2016,8,29,10,15,855.0,107.5,2.35,29.0,768.5,627.27,468.12
2016,8,29,10,30,863.0,109.0,2.3,29.0,800.0,668.49,497.65
2016,8,29,10,45,869.5,110.0,2.3,29.5,824.5,706.73,523.41
2016,8,29,11,0,876.0,111.0,2.3,30.0,849.0,743.23,546.25
2016,8,29,11,15,879.5,111.5,2.3,30.0,865.5,775.04,566.83
2016,8,29,11,30,883.0,112.0,2.3,30.0,882.0,804.59,585.82
2016,8,29,11,45,885.0,112.5,2.3,30.5,891.5,830.5,601.17
2016,8,29,12,0,887.0,113.0,2.3,31.0,901.0,853.82,614.77
2016,8,29,12,15,540.0,280.0,2.3,31.0,760.0,742.17,537.25
2016,8,29,12,30,193.0,447.0,2.3,31.0,619.0,610.29,438.93
2016,8,29,12,45,170.5,443.5,2.3,31.5,595.0,592.79,426.61
2016,8,29,13,0,148.0,440.0,2.3,32.0,571.0,574.11,412.75
2016,8,29,13,15,95.5,404.0,2.25,32.0,488.0,489.18,353.47
2016,8,29,13,30,43.0,368.0,2.2,32.0,405.0,407.44,295.41
2016,8,29,13,45,106.0,384.5,2.2,32.0,472.5,483.15,351.2
2016,8,29,14,0,169.0,401.0,2.2,32.0,540.0,565.69,409.83
2016,8,29,14,15,294.5,355.0,2.15,32.0,586.0,637.68,462.68
2016,8,29,14,30,420.0,309.0,2.1,32.0,632.0,705.55,511.81
2016,8,29,14,45,226.0,294.0,2.05,32.0,467.0,511.28,375.17
2016,8,29,15,0,32.0,279.0,2.0,32.0,302.0,313.17,230.09
2016,8,29,15,15,50.5,277.5,1.95,31.5,311.0,328.06,243.26
2016,8,29,15,30,69.0,276.0,1.9,31.0,320.0,342.3,255.18
2016,8,29,15,45,76.5,257.0,1.9,31.0,302.0,327.68,245.41
2016,8,29,16,0,84.0,238.0,1.9,31.0,284.0,312.36,235.15
2016,8,29,16,15,136.5,216.0,1.8,30.5,283.0,332.65,252.63
2016,8,29,16,30,189.0,194.0,1.7,30.0,282.0,340.61,260.62
2016,8,29,16,45,182.0,170.5,1.6,30.0,247.0,304.61,233.89
2016,8,29,17,0,175.0,147.0,1.5,30.0,212.0,268.52,206.73
2016,8,29,17,15,161.5,124.5,1.3,29.0,176.5,230.07,177.63
2016,8,29,17,30,148.0,102.0,1.1,28.0,141.0,192.26,148.1
2016,8,29,17,45,125.5,80.0,0.95,27.5,108.0,151.64,115.19
2016,8,29,18,0,103.0,58.0,0.8,27.0,75.0,112.48,82.78
2016,8,29,18,15,55.5,39.0,0.8,26.5,48.0,69.97,47.26
2016,8,29,18,30,8.0,20.0,0.8,26.0,21.0,24.2,0.31
2016,8,29,18,45,4.0,10.0,0.8,26.0,10.5,10.88,0.0
2016,8,29,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,4.0,1.7,19.5,4.0,0.0,0.0
2016,8,30,6,0,0.0,8.0,1.9,20.0,8.0,7.86,0.0
2016,8,30,6,15,127.0,24.0,1.9,20.5,40.0,18.68,5.99
2016,8,30,6,30,254.0,40.0,1.9,21.0,72.0,30.58,20.02
2016,8,30,6,45,337.5,53.0,1.9,22.0,116.5,39.46,28.25
2016,8,30,7,0,421.0,66.0,1.9,23.0,161.0,47.96,35.8
2016,8,30,7,15,479.0,75.0,1.95,24.0,210.5,62.3,39.18
2016,8,30,7,30,537.0,84.0,2.0,25.0,260.0,100.88,57.58
2016,8,30,7,45,579.5,90.5,2.1,26.0,311.0,141.66,84.44
2016,8,30,8,0,622.0,97.0,2.2,27.0,362.0,186.96,118.78
2016,8,30,8,15,652.0,102.5,2.25,27.5,411.5,232.84,156.3
2016,8,30,8,30,682.0,108.0,2.3,28.0,461.0,281.51,196.66
2016,8,30,8,45,703.5,113.0,2.4,28.5,508.0,329.49,236.59
2016,8,30,9,0,725.0,118.0,2.5,29.0,555.0,378.96,276.96
2016,8,30,9,15,742.0,121.5,2.45,29.0,597.5,429.28,317.4
2016,8,30,9,30,759.0,125.0,2.4,29.0,640.0,477.05,355.01
2016,8,30,9,45,769.5,129.5,2.4,29.5,677.0,522.68,389.45
2016,8,30,10,0,780.0,134.0,2.4,30.0,714.0,567.87,422.56
2016,8,30,10,15,790.0,136.0,2.35,30.5,745.0,609.8,452.31
2016,8,30,10,30,800.0,138.0,2.3,31.0,776.0,650.82,480.57
2016,8,30,10,45,804.0,141.5,2.25,31.5,800.0,688.01,505.38
2016,8,30,11,0,808.0,145.0,2.2,32.0,824.0,723.51,528.26
2016,8,30,11,15,812.5,146.0,2.1,32.0,841.0,755.15,547.99
2016,8,30,11,30,817.0,147.0,2.0,32.0,858.0,784.79,566.19
2016,8,30,11,45,817.5,149.0,1.95,32.0,866.5,810.04,581.74
2016,8,30,12,0,818.0,151.0,1.9,32.0,875.0,832.84,595.68
2016,8,30,12,15,818.0,151.5,1.85,32.0,876.5,851.22,606.74
2016,8,30,12,30,818.0,152.0,1.8,32.0,878.0,866.93,616.15
2016,8,30,12,45,833.5,140.5,1.75,32.5,875.5,878.28,621.58
2016,8,30,13,0,849.0,129.0,1.7,33.0,873.0,889.94,627.28
2016,8,30,13,15,845.0,128.0,1.65,33.0,858.5,891.78,628.13
2016,8,30,13,30,841.0,127.0,1.6,33.0,844.0,890.64,627.32
2016,8,30,13,45,833.0,127.5,1.55,33.0,821.5,884.5,623.5
2016,8,30,14,0,825.0,128.0,1.5,33.0,799.0,880.05,620.91
2016,8,30,14,15,816.5,126.0,1.45,33.0,770.0,865.39,611.98
2016,8,30,14,30,808.0,124.0,1.4,33.0,741.0,848.01,601.52
2016,8,30,14,45,651.0,185.0,1.35,33.0,667.0,771.09,552.82
2016,8,30,15,0,494.0,246.0,1.3,33.0,593.0,690.89,497.59
