Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,15,15,624.5,179.5,1.25,32.5,590.5,721.03,523.33
2016,8,30,15,30,755.0,113.0,1.2,32.0,588.0,735.41,535.24
2016,8,30,15,45,737.0,108.5,1.15,32.0,543.0,696.89,510.46
2016,8,30,16,0,719.0,104.0,1.1,32.0,498.0,659.57,486.79
2016,8,30,16,15,692.5,99.5,1.05,31.5,449.0,612.99,456.9
2016,8,30,16,30,666.0,95.0,1.0,31.0,400.0,566.31,425.53
2016,8,30,16,45,629.5,89.0,0.95,31.0,349.0,511.81,386.84
2016,8,30,17,0,593.0,83.0,0.9,31.0,298.0,458.62,348.03
2016,8,30,17,15,542.5,75.5,0.8,30.0,247.5,397.74,303.28
2016,8,30,17,30,492.0,68.0,0.7,29.0,197.0,340.07,259.17
2016,8,30,17,45,414.5,58.0,0.65,28.5,149.5,270.95,204.46
2016,8,30,18,0,337.0,48.0,0.6,28.0,102.0,207.22,152.45
2016,8,30,18,15,230.0,33.5,0.6,27.5,64.0,137.27,93.9
2016,8,30,18,30,123.0,19.0,0.6,27.0,26.0,68.85,0.0
2016,8,30,18,45,61.5,9.5,0.65,27.0,13.0,25.31,0.0
2016,8,30,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,31,6,15,126.0,20.0,0.45,22.5,35.0,15.42,3.27
2016,8,31,6,30,252.0,40.0,0.5,23.0,70.0,30.66,19.88
2016,8,31,6,45,338.5,52.0,0.55,23.5,114.5,38.75,27.46
2016,8,31,7,0,425.0,64.0,0.6,24.0,159.0,46.31,34.25
2016,8,31,7,15,483.5,73.0,0.75,25.0,209.0,59.36,37.4
2016,8,31,7,30,542.0,82.0,0.9,26.0,259.0,98.12,55.2
2016,8,31,7,45,584.5,88.5,1.05,27.0,310.0,139.11,81.72
2016,8,31,8,0,627.0,95.0,1.2,28.0,361.0,184.61,115.79
2016,8,31,8,15,657.0,100.5,1.2,28.5,410.5,230.7,152.99
2016,8,31,8,30,687.0,106.0,1.2,29.0,460.0,279.59,192.95
2016,8,31,8,45,709.5,110.0,1.2,29.5,506.5,327.25,231.92
2016,8,31,9,0,732.0,114.0,1.2,30.0,553.0,376.48,271.26
2016,8,31,9,15,749.0,117.5,1.15,30.5,596.0,427.0,310.28
2016,8,31,9,30,766.0,121.0,1.1,31.0,639.0,475.06,346.3
2016,8,31,9,45,786.0,120.0,1.05,31.5,677.5,520.92,379.65
2016,8,31,10,0,806.0,119.0,1.0,32.0,716.0,567.11,412.09
2016,8,31,10,15,815.0,121.0,1.05,32.0,747.5,609.4,442.42
2016,8,31,10,30,824.0,123.0,1.1,32.0,779.0,650.64,471.41
2016,8,31,10,45,828.0,126.5,1.15,32.5,802.5,689.66,497.27
2016,8,31,11,0,832.0,130.0,1.2,33.0,826.0,725.3,519.75
2016,8,31,11,15,836.5,131.0,1.25,33.0,843.0,757.04,540.02
2016,8,31,11,30,841.0,132.0,1.3,33.0,860.0,786.69,558.92
2016,8,31,11,45,840.5,134.0,1.4,33.0,868.5,811.02,574.96
2016,8,31,12,0,840.0,136.0,1.5,33.0,877.0,832.8,589.46
2016,8,31,12,15,840.5,136.0,1.5,33.0,878.5,850.85,600.6
2016,8,31,12,30,841.0,136.0,1.5,33.0,880.0,866.19,610.11
2016,8,31,12,45,836.5,137.0,1.55,33.5,872.5,875.35,615.17
2016,8,31,13,0,832.0,138.0,1.6,34.0,865.0,881.61,618.54
2016,8,31,13,15,828.5,137.5,1.6,34.0,851.0,888.24,622.99
2016,8,31,13,30,825.0,137.0,1.6,34.0,837.0,888.38,623.5
2016,8,31,13,45,819.0,135.5,1.6,34.0,815.0,882.3,620.29
2016,8,31,14,0,813.0,134.0,1.6,34.0,793.0,873.32,615.44
2016,8,31,14,15,804.0,132.0,1.55,33.5,763.5,858.33,607.61
2016,8,31,14,30,795.0,130.0,1.5,33.0,734.0,840.65,598.18
2016,8,31,14,45,781.0,128.5,1.5,33.0,698.5,816.69,584.09
2016,8,31,15,0,767.0,127.0,1.5,33.0,663.0,790.49,568.58
2016,8,31,15,15,751.0,124.0,1.45,32.5,622.0,758.98,550.2
2016,8,31,15,30,735.0,121.0,1.4,32.0,581.0,728.34,532.26
2016,8,31,15,45,711.5,118.0,1.4,32.0,535.0,688.01,506.98
2016,8,31,16,0,688.0,115.0,1.4,32.0,489.0,646.86,480.76
2016,8,31,16,15,660.0,109.5,1.3,31.5,440.0,599.17,448.8
2016,8,31,16,30,632.0,104.0,1.2,31.0,391.0,551.55,416.13
2016,8,31,16,45,593.5,97.5,1.2,31.0,340.5,496.59,377.06
2016,8,31,17,0,555.0,91.0,1.2,31.0,290.0,443.14,337.9
2016,8,31,17,15,502.0,82.5,1.05,30.0,240.0,381.45,291.97
2016,8,31,17,30,449.0,74.0,0.9,29.0,190.0,323.19,246.94
2016,8,31,17,45,374.5,62.0,0.8,28.5,143.5,253.98,191.8
2016,8,31,18,0,300.0,50.0,0.7,28.0,97.0,193.83,142.32
2016,8,31,18,15,150.0,36.5,0.7,27.5,60.0,112.8,75.9
2016,8,31,18,30,0.0,23.0,0.7,27.0,23.0,25.46,0.0
2016,8,31,18,45,0.0,11.5,0.75,26.5,11.5,11.3,0.0
2016,8,31,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,6,15,104.5,20.5,1.55,21.5,33.0,15.87,2.74
2016,9,1,6,30,209.0,41.0,1.6,22.0,66.0,31.55,20.6
2016,9,1,6,45,288.0,56.5,1.7,22.5,109.5,42.43,30.66
2016,9,1,7,0,367.0,72.0,1.8,23.0,153.0,52.74,39.88
2016,9,1,7,15,425.5,83.5,1.8,23.5,202.0,66.27,44.75
2016,9,1,7,30,484.0,95.0,1.8,24.0,251.0,104.38,63.16
2016,9,1,7,45,529.0,102.5,1.8,25.0,301.5,143.28,88.25
2016,9,1,8,0,574.0,110.0,1.8,26.0,352.0,186.98,120.85
2016,9,1,8,15,606.0,116.5,1.8,27.0,401.0,231.52,156.52
2016,9,1,8,30,638.0,123.0,1.8,28.0,450.0,279.15,195.14
2016,9,1,8,45,666.5,126.5,1.85,29.0,497.5,325.85,232.96
2016,9,1,9,0,695.0,130.0,1.9,30.0,545.0,374.8,271.75
2016,9,1,9,15,713.0,134.0,1.9,30.0,587.5,421.69,309.26
2016,9,1,9,30,731.0,138.0,1.9,30.0,630.0,469.32,346.41
2016,9,1,9,45,763.0,131.5,1.9,30.5,671.0,517.7,382.55
2016,9,1,10,0,795.0,125.0,1.9,31.0,712.0,564.61,416.78
2016,9,1,10,15,804.5,127.0,1.85,31.5,743.0,606.76,446.32
2016,9,1,10,30,814.0,129.0,1.8,32.0,774.0,647.92,474.31
2016,9,1,10,45,820.0,131.0,1.75,32.5,798.0,685.48,499.05
2016,9,1,11,0,826.0,133.0,1.7,33.0,822.0,721.42,521.58
2016,9,1,11,15,830.0,134.0,1.65,33.0,839.0,753.03,541.21
2016,9,1,11,30,834.0,135.0,1.6,33.0,856.0,782.09,559.02
2016,9,1,11,45,833.5,137.0,1.6,33.0,864.0,806.24,574.04
2016,9,1,12,0,833.0,139.0,1.6,33.0,872.0,827.84,587.47
2016,9,1,12,15,613.5,261.0,1.6,33.0,801.5,782.35,555.72
2016,9,1,12,30,394.0,383.0,1.6,33.0,731.0,722.43,511.01
2016,9,1,12,45,222.0,385.0,1.6,33.0,580.5,582.3,415.4
2016,9,1,13,0,50.0,387.0,1.6,33.0,430.0,428.44,306.68
2016,9,1,13,15,25.0,254.5,1.6,32.5,276.0,274.7,199.55
2016,9,1,13,30,0.0,122.0,1.6,32.0,122.0,118.47,84.74
2016,9,1,13,45,0.0,74.0,1.65,32.0,74.0,71.69,49.61
2016,9,1,14,0,0.0,26.0,1.7,32.0,26.0,25.16,13.9
2016,9,1,14,15,35.5,185.0,1.75,31.5,212.0,216.22,160.52
2016,9,1,14,30,71.0,344.0,1.8,31.0,398.0,413.63,304.34
2016,9,1,14,45,145.0,333.5,1.85,31.0,437.0,474.76,349.51
2016,9,1,15,0,219.0,323.0,1.9,31.0,476.0,525.13,387.41
2016,9,1,15,15,109.5,236.0,1.9,30.5,312.5,338.88,253.59
2016,9,1,15,30,0.0,149.0,1.9,30.0,149.0,146.08,107.87
2016,9,1,15,45,17.5,180.0,1.9,30.0,189.5,191.78,144.08
2016,9,1,16,0,35.0,211.0,1.9,30.0,230.0,245.87,185.79
2016,9,1,16,15,79.0,200.5,1.85,29.5,237.5,266.11,203.03
2016,9,1,16,30,123.0,190.0,1.8,29.0,245.0,291.02,223.63
2016,9,1,16,45,112.5,167.0,1.8,28.5,212.5,256.04,197.61
2016,9,1,17,0,102.0,144.0,1.8,28.0,180.0,221.45,171.49
2016,9,1,17,15,88.5,120.5,1.65,27.5,148.0,185.07,143.16
2016,9,1,17,30,75.0,97.0,1.5,27.0,116.0,143.29,109.88
2016,9,1,17,45,54.0,74.5,1.35,26.5,86.5,106.73,80.04
2016,9,1,18,0,33.0,52.0,1.2,26.0,57.0,71.44,50.88
2016,9,1,18,15,16.5,32.0,1.2,25.5,34.5,42.17,25.49
2016,9,1,18,30,0.0,12.0,1.2,25.0,12.0,11.58,0.0
2016,9,1,18,45,0.0,6.0,1.2,24.5,6.0,5.9,0.0
2016,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,11.5,2.55,20.0,11.5,11.09,0.0
2016,9,2,6,30,0.0,23.0,2.6,20.0,23.0,22.2,12.91
2016,9,2,6,45,0.0,39.0,2.7,20.0,39.0,37.6,26.81
2016,9,2,7,0,0.0,55.0,2.8,20.0,55.0,52.4,40.07
2016,9,2,7,15,0.0,74.0,2.9,20.0,74.0,69.63,52.49
2016,9,2,7,30,0.0,93.0,3.0,20.0,93.0,87.2,67.04
2016,9,2,7,45,0.0,96.0,3.2,20.0,96.0,91.05,70.08
2016,9,2,8,0,0.0,99.0,3.4,20.0,99.0,94.52,72.71
2016,9,2,8,15,0.0,107.0,3.55,20.0,107.0,102.33,78.85
2016,9,2,8,30,0.0,115.0,3.7,20.0,115.0,110.1,84.88
2016,9,2,8,45,0.0,137.0,3.85,20.0,137.0,130.73,101.26
2016,9,2,9,0,0.0,159.0,4.0,20.0,159.0,151.42,117.53
2016,9,2,9,15,0.0,158.0,4.1,20.0,158.0,151.0,116.83
2016,9,2,9,30,0.0,157.0,4.2,20.0,157.0,150.44,116.09
2016,9,2,9,45,1.0,157.5,4.35,20.5,158.0,151.72,116.64
2016,9,2,10,0,2.0,158.0,4.5,21.0,159.0,153.03,117.25
2016,9,2,10,15,1.5,153.0,4.6,21.0,154.0,148.27,113.28
2016,9,2,10,30,1.0,148.0,4.7,21.0,149.0,143.39,109.26
2016,9,2,10,45,5.0,181.5,4.85,21.0,186.0,178.26,136.68
2016,9,2,11,0,9.0,215.0,5.0,21.0,223.0,213.5,164.14
2016,9,2,11,15,7.0,192.0,5.05,21.0,198.5,190.58,146.07
2016,9,2,11,30,5.0,169.0,5.1,21.0,174.0,167.32,127.76
2016,9,2,11,45,6.5,179.5,5.2,21.5,185.5,178.95,136.63
2016,9,2,12,0,8.0,190.0,5.3,22.0,197.0,190.67,145.52
2016,9,2,12,15,8.5,196.0,5.25,22.0,203.5,197.27,150.63
2016,9,2,12,30,9.0,202.0,5.2,22.0,210.0,203.89,155.78
2016,9,2,12,45,7.0,183.0,5.2,22.0,189.0,183.93,140.23
2016,9,2,13,0,5.0,164.0,5.2,22.0,168.0,163.81,124.54
2016,9,2,13,15,5.0,166.5,5.15,21.5,170.5,166.41,126.91
2016,9,2,13,30,5.0,169.0,5.1,21.0,173.0,169.0,129.29
2016,9,2,13,45,6.5,189.0,5.1,21.0,194.5,190.2,146.1
2016,9,2,14,0,8.0,209.0,5.1,21.0,216.0,211.58,163.02
2016,9,2,14,15,5.0,183.5,5.1,21.0,188.0,183.76,141.33
2016,9,2,14,30,2.0,158.0,5.1,21.0,160.0,155.93,119.53
2016,9,2,14,45,1.0,135.5,5.2,21.0,136.5,132.83,101.42
2016,9,2,15,0,0.0,113.0,5.3,21.0,113.0,109.75,83.18
2016,9,2,15,15,0.0,100.5,5.2,20.5,100.5,97.41,73.63
2016,9,2,15,30,0.0,88.0,5.1,20.0,88.0,85.16,64.06
2016,9,2,15,45,0.0,85.5,5.1,20.0,85.5,82.72,62.28
2016,9,2,16,0,0.0,83.0,5.1,20.0,83.0,80.29,60.51
2016,9,2,16,15,0.0,81.0,5.05,19.5,81.0,78.34,59.25
2016,9,2,16,30,0.0,79.0,5.0,19.0,79.0,76.4,57.97
2016,9,2,16,45,0.0,69.0,4.95,19.0,69.0,66.7,50.12
2016,9,2,17,0,0.0,59.0,4.9,19.0,59.0,57.01,42.18
2016,9,2,17,15,0.0,48.0,4.9,19.0,48.0,46.36,33.32
2016,9,2,17,30,0.0,37.0,4.9,19.0,37.0,35.72,24.34
2016,9,2,17,45,0.0,27.5,4.9,19.0,27.5,26.54,16.47
2016,9,2,18,0,0.0,18.0,4.9,19.0,18.0,17.36,8.55
2016,9,2,18,15,0.0,10.5,4.95,19.0,10.5,10.12,1.9
2016,9,2,18,30,0.0,3.0,5.0,19.0,3.0,2.95,0.0
2016,9,2,18,45,0.0,1.5,5.05,19.0,1.5,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.1,18.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,3,6,15,171.0,16.0,3.6,17.5,35.5,11.89,0.0
2016,9,3,6,30,342.0,32.0,3.7,18.0,71.0,24.27,14.7
2016,9,3,6,45,432.5,41.0,3.8,18.5,117.5,29.53,19.97
2016,9,3,7,0,523.0,50.0,3.9,19.0,164.0,34.48,24.59
2016,9,3,7,15,580.5,56.5,3.95,19.5,215.0,42.47,31.69
2016,9,3,7,30,638.0,63.0,4.0,20.0,266.0,83.96,42.94
2016,9,3,7,45,677.5,67.5,4.1,20.5,318.5,130.94,73.93
2016,9,3,8,0,717.0,72.0,4.2,21.0,371.0,178.72,111.13
2016,9,3,8,15,744.5,76.0,4.15,21.5,421.5,227.32,152.39
2016,9,3,8,30,772.0,80.0,4.1,22.0,472.0,278.35,196.66
2016,9,3,8,45,790.5,83.5,4.05,23.0,519.0,328.21,239.69
2016,9,3,9,0,809.0,87.0,4.0,24.0,566.0,379.11,282.6
2016,9,3,9,15,824.0,89.5,3.9,24.0,609.0,432.06,327.0
2016,9,3,9,30,839.0,92.0,3.8,24.0,652.0,481.33,367.56
2016,9,3,9,45,852.5,92.5,3.7,24.5,690.0,527.95,404.33
2016,9,3,10,0,866.0,93.0,3.6,25.0,728.0,574.11,439.62
2016,9,3,10,15,874.5,94.5,3.5,25.5,759.5,617.48,471.79
2016,9,3,10,30,883.0,96.0,3.4,26.0,791.0,659.55,502.06
2016,9,3,10,45,885.0,99.5,3.35,26.5,815.0,697.59,528.55
2016,9,3,11,0,887.0,103.0,3.3,27.0,839.0,733.51,551.64
2016,9,3,11,15,591.5,255.5,3.25,27.0,751.0,686.02,513.24
2016,9,3,11,30,296.0,408.0,3.2,27.0,663.0,621.18,460.14
2016,9,3,11,45,159.5,366.0,3.15,27.0,503.5,482.58,359.71
2016,9,3,12,0,23.0,324.0,3.1,27.0,344.0,332.6,247.48
2016,9,3,12,15,41.0,362.5,3.05,27.0,399.0,388.72,289.39
2016,9,3,12,30,59.0,401.0,3.0,27.0,454.0,444.64,329.93
2016,9,3,12,45,41.5,362.5,3.0,27.0,399.5,393.95,292.85
2016,9,3,13,0,24.0,324.0,3.0,27.0,345.0,337.79,251.73
2016,9,3,13,15,20.5,304.0,2.9,26.5,322.0,315.73,236.17
2016,9,3,13,30,17.0,284.0,2.8,26.0,299.0,293.43,220.19
2016,9,3,13,45,274.5,285.5,2.75,26.0,506.0,541.53,410.3
2016,9,3,14,0,532.0,287.0,2.7,26.0,713.0,778.09,579.82
2016,9,3,14,15,349.5,323.5,2.65,26.0,599.5,648.26,484.38
2016,9,3,14,30,167.0,360.0,2.6,26.0,486.0,520.95,390.32
2016,9,3,14,45,195.0,338.5,2.55,26.0,478.5,521.76,393.2
2016,9,3,15,0,223.0,317.0,2.5,26.0,471.0,520.7,394.05
2016,9,3,15,15,165.5,296.5,2.45,25.5,407.0,449.77,342.61
2016,9,3,15,30,108.0,276.0,2.4,25.0,343.0,372.57,285.73
2016,9,3,15,45,172.0,251.0,2.4,25.0,347.5,400.73,309.71
2016,9,3,16,0,236.0,226.0,2.4,25.0,352.0,416.12,323.55
2016,9,3,16,15,145.5,201.0,2.3,24.5,276.5,320.15,250.09
2016,9,3,16,30,55.0,176.0,2.2,24.0,201.0,222.34,173.6
2016,9,3,16,45,332.5,127.0,2.1,23.5,244.5,359.6,286.44
2016,9,3,17,0,610.0,78.0,2.0,23.0,288.0,453.08,360.13
2016,9,3,17,15,555.5,70.5,1.75,22.5,236.5,390.01,309.08
2016,9,3,17,30,501.0,63.0,1.5,22.0,185.0,330.54,260.15
2016,9,3,17,45,417.0,53.0,1.25,22.0,137.5,259.39,200.36
2016,9,3,18,0,333.0,43.0,1.0,22.0,90.0,195.46,145.33
2016,9,3,18,15,166.5,30.0,0.9,21.5,53.5,108.35,68.71
2016,9,3,18,30,0.0,17.0,0.8,21.0,17.0,16.71,0.0
2016,9,3,18,45,0.0,8.5,0.75,20.5,8.5,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,4,6,15,142.5,17.5,1.4,17.5,33.0,13.55,0.0
2016,9,4,6,30,285.0,35.0,1.5,18.0,66.0,27.34,17.21
2016,9,4,6,45,381.0,46.0,1.6,18.5,112.5,34.25,24.06
2016,9,4,7,0,477.0,57.0,1.7,19.0,159.0,40.73,30.06
2016,9,4,7,15,537.0,65.0,1.7,19.5,210.0,47.72,36.29
2016,9,4,7,30,597.0,73.0,1.7,20.0,261.0,88.15,48.22
2016,9,4,7,45,638.0,79.0,1.75,21.0,313.5,131.23,75.6
2016,9,4,8,0,679.0,85.0,1.8,22.0,366.0,178.6,111.61
2016,9,4,8,15,708.5,89.5,1.85,22.5,416.5,226.28,151.22
2016,9,4,8,30,738.0,94.0,1.9,23.0,467.0,279.74,196.33
2016,9,4,8,45,758.0,98.5,1.95,23.5,514.5,329.24,238.49
2016,9,4,9,0,778.0,103.0,2.0,24.0,562.0,380.0,280.88
2016,9,4,9,15,794.0,106.0,2.0,24.5,605.0,428.72,320.65
2016,9,4,9,30,810.0,109.0,2.0,25.0,648.0,477.83,359.52
2016,9,4,9,45,824.0,110.5,2.05,25.5,686.0,524.67,395.76
2016,9,4,10,0,838.0,112.0,2.1,26.0,724.0,571.22,430.75
2016,9,4,10,15,847.0,114.0,2.05,26.0,755.5,616.82,464.44
2016,9,4,10,30,856.0,116.0,2.0,26.0,787.0,658.7,494.73
2016,9,4,10,45,862.0,117.0,2.0,26.5,811.5,696.23,520.6
2016,9,4,11,0,868.0,118.0,2.0,27.0,836.0,731.95,543.76
2016,9,4,11,15,872.0,119.0,2.0,27.0,852.5,764.22,564.83
2016,9,4,11,30,876.0,120.0,2.0,27.0,869.0,794.24,584.31
2016,9,4,11,45,880.0,119.5,2.0,27.5,878.5,820.44,600.01
2016,9,4,12,0,884.0,119.0,2.0,28.0,888.0,844.11,613.97
2016,9,4,12,15,884.0,119.0,2.0,28.0,889.0,862.25,625.54
2016,9,4,12,30,884.0,119.0,2.0,28.0,890.0,877.5,635.34
2016,9,4,12,45,884.0,117.5,2.0,28.5,883.0,888.29,641.08
2016,9,4,13,0,884.0,116.0,2.0,29.0,876.0,896.05,644.98
2016,9,4,13,15,507.5,263.5,2.0,29.0,698.5,724.53,528.78
2016,9,4,13,30,131.0,411.0,2.0,29.0,521.0,535.05,389.58
2016,9,4,13,45,295.0,359.5,2.0,29.0,597.0,635.69,465.75
2016,9,4,14,0,459.0,308.0,2.0,29.0,673.0,734.0,536.57
2016,9,4,14,15,655.5,208.0,1.95,28.5,707.5,802.11,588.55
2016,9,4,14,30,852.0,108.0,1.9,28.0,742.0,851.04,622.36
2016,9,4,14,45,841.5,105.5,1.9,28.0,706.0,827.72,607.65
2016,9,4,15,0,831.0,103.0,1.9,28.0,670.0,806.47,595.02
2016,9,4,15,15,566.5,181.0,1.9,28.0,556.5,665.18,498.37
2016,9,4,15,30,302.0,259.0,1.9,28.0,443.0,520.76,392.31
2016,9,4,15,45,532.0,175.0,1.9,28.0,467.5,602.31,457.75
2016,9,4,16,0,762.0,91.0,1.9,28.0,492.0,660.08,502.63
2016,9,4,16,15,735.5,87.0,1.8,27.5,442.0,612.62,470.06
2016,9,4,16,30,709.0,83.0,1.7,27.0,392.0,567.28,438.01
2016,9,4,16,45,671.0,77.5,1.65,26.5,340.0,511.22,397.38
2016,9,4,17,0,633.0,72.0,1.6,26.0,288.0,456.6,356.44
2016,9,4,17,15,580.0,65.0,1.4,25.0,236.0,394.12,308.1
2016,9,4,17,30,527.0,58.0,1.2,24.0,184.0,335.15,260.6
2016,9,4,17,45,444.5,48.5,1.05,23.5,136.0,264.44,202.12
2016,9,4,18,0,362.0,39.0,0.9,23.0,88.0,200.94,147.82
2016,9,4,18,15,234.0,25.5,0.9,22.0,51.5,123.96,74.66
2016,9,4,18,30,106.0,12.0,0.9,21.0,15.0,42.09,0.0
2016,9,4,18,45,53.0,6.0,0.95,20.5,7.5,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,6,15,163.0,16.0,1.25,15.5,33.5,12.08,0.0
2016,9,5,6,30,326.0,32.0,1.4,16.0,67.0,24.59,14.97
2016,9,5,6,45,421.0,42.0,1.6,17.0,114.5,30.73,21.14
2016,9,5,7,0,516.0,52.0,1.8,18.0,162.0,36.5,26.47
2016,9,5,7,15,575.5,59.5,1.75,19.0,214.0,41.84,31.22
2016,9,5,7,30,635.0,67.0,1.7,20.0,266.0,83.78,43.88
2016,9,5,7,45,676.5,72.0,1.7,21.0,319.0,128.05,71.52
2016,9,5,8,0,718.0,77.0,1.7,22.0,372.0,179.8,110.86
2016,9,5,8,15,746.0,81.0,1.75,22.5,423.5,228.47,151.36
2016,9,5,8,30,774.0,85.0,1.8,23.0,475.0,279.63,194.92
2016,9,5,8,45,796.5,88.0,1.85,24.0,523.5,330.4,237.79
2016,9,5,9,0,819.0,91.0,1.9,25.0,572.0,382.6,280.85
2016,9,5,9,15,834.5,93.5,1.85,25.5,615.5,432.59,321.49
2016,9,5,9,30,850.0,96.0,1.8,26.0,659.0,486.15,363.32
2016,9,5,9,45,863.0,97.5,1.8,26.5,698.0,533.89,399.83
2016,9,5,10,0,876.0,99.0,1.8,27.0,737.0,581.11,434.84
2016,9,5,10,15,884.5,100.5,1.75,27.0,768.5,624.89,466.99
2016,9,5,10,30,893.0,102.0,1.7,27.0,800.0,667.33,497.35
2016,9,5,10,45,899.0,103.5,1.65,27.5,825.0,706.55,523.68
2016,9,5,11,0,905.0,105.0,1.6,28.0,850.0,743.87,546.61
2016,9,5,11,15,908.5,105.5,1.55,28.0,867.0,776.31,566.92
2016,9,5,11,30,912.0,106.0,1.5,28.0,884.0,806.35,585.49
2016,9,5,11,45,914.0,106.5,1.45,28.5,893.0,832.67,600.32
2016,9,5,12,0,916.0,107.0,1.4,29.0,902.0,856.26,613.26
2016,9,5,12,15,916.0,107.5,1.3,29.0,903.0,875.35,623.84
2016,9,5,12,30,916.0,108.0,1.2,29.0,904.0,891.44,632.46
2016,9,5,12,45,906.5,113.0,1.15,29.5,895.0,900.77,636.3
2016,9,5,13,0,897.0,118.0,1.1,30.0,886.0,906.88,638.25
2016,9,5,13,15,893.5,117.0,1.0,30.0,870.5,909.02,638.33
2016,9,5,13,30,890.0,116.0,0.9,30.0,855.0,907.99,636.53
2016,9,5,13,45,885.0,114.0,0.8,30.0,832.0,901.47,631.44
2016,9,5,14,0,880.0,112.0,0.7,30.0,809.0,891.84,624.57
2016,9,5,14,15,871.5,110.5,0.6,30.0,779.0,876.67,614.4
2016,9,5,14,30,863.0,109.0,0.5,30.0,749.0,858.64,602.62
2016,9,5,14,45,853.0,106.0,0.45,30.0,712.0,835.01,588.4
2016,9,5,15,0,843.0,103.0,0.4,30.0,675.0,813.36,575.55
2016,9,5,15,15,828.0,100.5,0.35,30.0,632.5,781.37,556.15
2016,9,5,15,30,813.0,98.0,0.3,30.0,590.0,747.39,535.53
2016,9,5,15,45,793.5,94.5,0.25,30.0,542.5,707.17,510.73
2016,9,5,16,0,774.0,91.0,0.2,30.0,495.0,665.67,484.89
2016,9,5,16,15,747.0,86.5,0.15,29.5,444.0,616.95,454.28
2016,9,5,16,30,720.0,82.0,0.1,29.0,393.0,568.02,421.89
2016,9,5,16,45,682.5,77.0,0.1,28.5,340.5,514.84,385.67
2016,9,5,17,0,645.0,72.0,0.1,28.0,288.0,460.72,347.35
2016,9,5,17,15,589.5,65.0,0.2,27.5,235.5,396.6,300.66
2016,9,5,17,30,534.0,58.0,0.3,27.0,183.0,336.18,254.42
2016,9,5,17,45,448.0,48.5,0.45,26.5,134.5,263.97,197.34
2016,9,5,18,0,362.0,39.0,0.6,26.0,86.0,199.24,143.56
2016,9,5,18,15,224.0,25.0,0.7,25.0,49.5,117.63,64.69
2016,9,5,18,30,86.0,11.0,0.8,24.0,13.0,35.02,0.0
2016,9,5,18,45,43.0,5.5,0.9,23.0,6.5,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,6,15,176.0,15.5,1.85,17.5,34.0,11.72,0.0
2016,9,6,6,30,352.0,31.0,2.0,18.0,68.0,23.79,14.05
2016,9,6,6,45,443.5,41.0,2.15,19.0,115.5,29.99,20.26
2016,9,6,7,0,535.0,51.0,2.3,20.0,163.0,35.8,25.6
2016,9,6,7,15,594.5,58.0,2.2,20.5,215.5,39.11,28.62
2016,9,6,7,30,654.0,65.0,2.1,21.0,268.0,81.53,41.8
2016,9,6,7,45,690.5,71.0,2.05,22.0,321.0,127.03,70.0
2016,9,6,8,0,727.0,77.0,2.0,23.0,374.0,179.5,109.8
2016,9,6,8,15,755.5,81.0,2.2,24.0,425.5,228.7,150.34
2016,9,6,8,30,784.0,85.0,2.4,25.0,477.0,280.44,193.98
2016,9,6,8,45,803.0,89.0,2.6,26.0,525.5,331.46,237.21
2016,9,6,9,0,822.0,93.0,2.8,27.0,574.0,383.55,280.44
2016,9,6,9,15,837.5,96.0,2.65,27.5,618.0,434.12,321.51
2016,9,6,9,30,853.0,99.0,2.5,28.0,662.0,488.22,363.69
2016,9,6,9,45,864.0,101.5,2.35,28.5,700.0,535.97,399.88
2016,9,6,10,0,875.0,104.0,2.2,29.0,738.0,583.03,434.24
2016,9,6,10,15,883.5,105.5,2.0,29.5,770.0,626.77,464.78
2016,9,6,10,30,892.0,107.0,1.8,30.0,802.0,669.17,493.13
2016,9,6,10,45,898.0,108.5,1.65,30.5,826.5,708.35,518.46
2016,9,6,11,0,904.0,110.0,1.5,31.0,851.0,745.62,540.48
2016,9,6,11,15,907.5,111.0,1.4,31.0,868.0,778.51,560.24
2016,9,6,11,30,911.0,112.0,1.3,31.0,885.0,809.0,578.17
2016,9,6,11,45,913.5,112.0,1.2,31.5,894.0,835.21,591.91
2016,9,6,12,0,916.0,112.0,1.1,32.0,903.0,858.7,603.71
2016,9,6,12,15,916.0,112.0,1.15,32.0,904.0,877.28,615.66
2016,9,6,12,30,916.0,112.0,1.2,32.0,905.0,892.86,625.87
2016,9,6,12,45,914.5,111.5,1.3,32.0,897.5,903.57,633.89
2016,9,6,13,0,913.0,111.0,1.4,32.0,890.0,911.11,640.07
2016,9,6,13,15,909.0,110.0,1.45,32.0,874.0,912.77,642.07
2016,9,6,13,30,905.0,109.0,1.5,32.0,858.0,911.2,642.24
2016,9,6,13,45,899.5,107.5,1.55,32.0,835.0,904.6,639.39
2016,9,6,14,0,894.0,106.0,1.6,32.0,812.0,894.86,634.71
2016,9,6,14,15,885.5,104.5,1.65,32.0,781.0,879.46,626.54
2016,9,6,14,30,877.0,103.0,1.7,32.0,750.0,861.16,616.58
2016,9,6,14,45,865.5,101.0,1.75,32.0,712.5,837.04,602.89
2016,9,6,15,0,854.0,99.0,1.8,32.0,675.0,810.4,587.52
2016,9,6,15,15,838.5,96.5,1.8,32.0,631.5,782.18,570.59
2016,9,6,15,30,823.0,94.0,1.8,32.0,588.0,747.51,549.25
2016,9,6,15,45,801.5,91.0,1.8,32.0,540.0,706.08,523.14
2016,9,6,16,0,780.0,88.0,1.8,32.0,492.0,663.48,495.88
2016,9,6,16,15,752.0,84.0,1.65,31.5,441.0,614.48,463.2
2016,9,6,16,30,724.0,80.0,1.5,31.0,390.0,565.35,428.76
2016,9,6,16,45,684.0,75.0,1.35,30.5,336.5,510.53,389.11
2016,9,6,17,0,644.0,70.0,1.2,30.0,283.0,455.07,347.77
2016,9,6,17,15,588.0,63.0,1.1,29.0,230.5,390.95,299.34
2016,9,6,17,30,532.0,56.0,1.0,28.0,178.0,330.6,251.72
2016,9,6,17,45,445.0,46.5,0.95,27.0,130.0,258.45,193.53
2016,9,6,18,0,358.0,37.0,0.9,26.0,82.0,193.98,139.19
2016,9,6,18,15,222.0,23.0,0.9,25.5,46.5,112.57,54.89
2016,9,6,18,30,86.0,9.0,0.9,25.0,11.0,32.68,0.0
2016,9,6,18,45,43.0,4.5,0.95,24.5,5.5,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,6,15,110.5,18.0,1.85,20.5,29.0,14.09,0.0
2016,9,7,6,30,221.0,36.0,2.0,21.0,58.0,27.88,17.03
2016,9,7,6,45,317.5,49.0,2.2,22.0,103.0,36.93,25.84
2016,9,7,7,0,414.0,62.0,2.4,23.0,148.0,45.93,33.92
2016,9,7,7,15,476.5,72.0,2.35,23.5,198.0,50.85,38.33
2016,9,7,7,30,539.0,82.0,2.3,24.0,248.0,88.33,50.81
2016,9,7,7,45,588.5,87.5,2.25,25.0,300.0,128.43,74.61
2016,9,7,8,0,638.0,93.0,2.2,26.0,352.0,173.84,107.64
2016,9,7,8,15,669.5,98.0,2.15,27.0,402.0,220.06,144.71
2016,9,7,8,30,701.0,103.0,2.1,28.0,452.0,269.2,185.01
2016,9,7,8,45,728.5,105.5,2.1,29.0,500.0,317.6,224.79
2016,9,7,9,0,756.0,108.0,2.1,30.0,548.0,370.94,267.47
2016,9,7,9,15,773.0,111.5,1.95,30.5,591.0,419.37,305.83
2016,9,7,9,30,790.0,115.0,1.8,31.0,634.0,468.32,343.25
2016,9,7,9,45,809.5,114.0,1.65,31.5,673.0,514.67,377.54
2016,9,7,10,0,829.0,113.0,1.5,32.0,712.0,561.21,410.65
2016,9,7,10,15,838.0,115.0,1.5,32.0,743.5,606.3,443.15
2016,9,7,10,30,847.0,117.0,1.5,32.0,775.0,647.72,472.42
2016,9,7,10,45,856.0,117.0,1.5,32.5,799.5,685.9,497.94
2016,9,7,11,0,865.0,117.0,1.5,33.0,824.0,722.47,521.21
2016,9,7,11,15,869.0,118.0,1.55,33.0,840.5,754.5,541.84
2016,9,7,11,30,873.0,119.0,1.6,33.0,857.0,784.29,560.98
2016,9,7,11,45,876.5,118.5,1.65,33.5,866.5,809.85,576.22
2016,9,7,12,0,880.0,118.0,1.7,34.0,876.0,832.84,589.79
2016,9,7,12,15,880.0,118.0,1.7,34.0,876.5,850.74,600.88
2016,9,7,12,30,880.0,118.0,1.7,34.0,877.0,865.75,610.25
2016,9,7,12,45,497.0,268.0,1.75,34.0,696.0,702.41,501.42
2016,9,7,13,0,114.0,418.0,1.8,34.0,515.0,519.35,369.54
2016,9,7,13,15,57.0,237.5,1.8,34.0,286.0,285.26,207.35
2016,9,7,13,30,0.0,57.0,1.8,34.0,57.0,55.2,36.54
2016,9,7,13,45,2.0,115.0,1.85,34.0,117.0,113.37,80.89
2016,9,7,14,0,4.0,173.0,1.9,34.0,177.0,172.28,124.94
2016,9,7,14,15,420.5,142.5,1.85,34.0,451.0,524.04,390.69
2016,9,7,14,30,837.0,112.0,1.8,34.0,725.0,838.33,601.53
2016,9,7,14,45,827.5,108.5,1.8,34.0,689.0,815.0,584.61
2016,9,7,15,0,818.0,105.0,1.8,34.0,653.0,789.14,569.26
2016,9,7,15,15,802.5,102.5,1.75,33.5,611.0,757.28,550.62
2016,9,7,15,30,787.0,100.0,1.7,33.0,569.0,723.54,530.58
2016,9,7,15,45,767.5,96.0,1.7,33.0,522.5,683.5,505.35
2016,9,7,16,0,748.0,92.0,1.7,33.0,476.0,642.27,478.96
2016,9,7,16,15,720.0,87.5,1.6,32.5,426.0,593.84,446.45
2016,9,7,16,30,692.0,83.0,1.5,32.0,376.0,547.81,414.37
2016,9,7,16,45,653.5,77.5,1.4,31.5,324.5,492.44,374.58
2016,9,7,17,0,615.0,72.0,1.3,31.0,273.0,438.59,334.58
2016,9,7,17,15,558.5,64.5,1.2,30.0,221.5,375.07,286.47
2016,9,7,17,30,502.0,57.0,1.1,29.0,170.0,315.41,239.31
2016,9,7,17,45,416.0,47.0,1.0,28.0,123.0,244.85,182.26
2016,9,7,18,0,330.0,37.0,0.9,27.0,76.0,181.88,129.0
2016,9,7,18,15,165.0,18.5,0.9,26.5,38.0,87.05,33.87
2016,9,7,18,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,8,6,15,135.0,16.0,1.1,20.5,29.5,12.41,0.0
2016,9,8,6,30,270.0,32.0,1.2,21.0,59.0,25.1,14.64
2016,9,8,6,45,364.5,43.5,1.35,22.0,104.0,32.61,22.16
2016,9,8,7,0,459.0,55.0,1.5,23.0,149.0,39.65,28.53
2016,9,8,7,15,520.5,63.0,1.35,23.5,199.0,43.16,31.72
2016,9,8,7,30,582.0,71.0,1.2,24.0,249.0,79.56,42.91
2016,9,8,7,45,623.0,77.0,1.1,25.0,300.0,121.53,67.7
2016,9,8,8,0,664.0,83.0,1.0,26.0,351.0,167.8,101.38
2016,9,8,8,15,694.0,88.0,1.05,27.0,401.0,215.0,139.1
2016,9,8,8,30,724.0,93.0,1.1,28.0,451.0,268.07,182.29
2016,9,8,8,45,746.0,96.5,1.15,29.5,498.0,316.44,221.5
2016,9,8,9,0,768.0,100.0,1.2,31.0,545.0,366.25,260.84
2016,9,8,9,15,784.5,103.0,1.25,31.5,588.0,414.55,299.09
2016,9,8,9,30,801.0,106.0,1.3,32.0,631.0,463.27,336.53
2016,9,8,9,45,820.5,104.5,1.4,32.5,669.5,509.57,371.47
2016,9,8,10,0,840.0,103.0,1.5,33.0,708.0,558.63,407.33
2016,9,8,10,15,849.0,105.0,1.6,33.0,739.5,601.59,438.94
2016,9,8,10,30,858.0,107.0,1.7,33.0,771.0,643.33,469.12
2016,9,8,10,45,860.0,110.5,1.8,33.5,794.0,680.37,494.51
2016,9,8,11,0,862.0,114.0,1.9,34.0,817.0,715.35,517.48
2016,9,8,11,15,866.0,115.0,1.9,34.0,833.5,747.22,537.79
2016,9,8,11,30,870.0,116.0,1.9,34.0,850.0,776.84,556.54
2016,9,8,11,45,866.5,120.0,1.95,34.0,857.0,801.07,572.14
2016,9,8,12,0,863.0,124.0,2.0,34.0,864.0,822.5,586.0
2016,9,8,12,15,863.0,123.5,2.0,34.0,864.5,839.58,596.73
2016,9,8,12,30,863.0,123.0,2.0,34.0,865.0,853.83,605.74
2016,9,8,12,45,850.0,129.5,2.05,34.5,855.0,861.0,609.54
2016,9,8,13,0,837.0,136.0,2.1,35.0,845.0,868.46,613.68
2016,9,8,13,15,833.0,135.0,2.1,35.0,829.5,870.19,615.1
2016,9,8,13,30,829.0,134.0,2.1,35.0,814.0,868.92,614.8
2016,9,8,13,45,815.0,136.5,2.15,35.0,789.0,859.66,609.97
2016,9,8,14,0,801.0,139.0,2.2,35.0,764.0,847.6,603.5
2016,9,8,14,15,791.5,136.5,2.2,34.5,734.0,831.47,595.31
2016,9,8,14,30,782.0,134.0,2.2,34.0,704.0,812.69,585.45
2016,9,8,14,45,760.5,135.0,2.2,34.0,666.0,785.21,568.69
2016,9,8,15,0,739.0,136.0,2.2,34.0,628.0,758.66,552.55
2016,9,8,15,15,721.0,132.0,2.15,33.5,586.0,725.2,532.46
2016,9,8,15,30,703.0,128.0,2.1,33.0,544.0,690.19,511.13
2016,9,8,15,45,670.5,126.0,2.1,33.0,496.5,645.47,481.45
2016,9,8,16,0,638.0,124.0,2.1,33.0,449.0,600.56,450.7
2016,9,8,16,15,606.0,117.0,1.95,32.5,400.0,550.61,416.1
2016,9,8,16,30,574.0,110.0,1.8,32.0,351.0,501.13,380.99
2016,9,8,16,45,523.5,103.0,1.65,31.5,299.5,441.46,337.34
2016,9,8,17,0,473.0,96.0,1.5,31.0,248.0,382.23,292.83
2016,9,8,17,15,415.0,84.0,1.35,30.0,199.0,319.82,245.06
2016,9,8,17,30,357.0,72.0,1.2,29.0,150.0,261.87,199.04
2016,9,8,17,45,274.5,56.0,1.1,28.0,106.0,193.84,144.18
2016,9,8,18,0,192.0,40.0,1.0,27.0,62.0,133.62,93.84
2016,9,8,18,15,96.0,20.0,1.0,26.5,31.0,63.92,15.82
2016,9,8,18,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,9,6,15,97.5,17.0,0.85,21.5,26.5,13.34,0.0
2016,9,9,6,30,195.0,34.0,0.9,22.0,53.0,26.36,15.42
2016,9,9,6,45,288.5,48.5,0.95,22.5,96.5,36.68,25.53
2016,9,9,7,0,382.0,63.0,1.0,23.0,140.0,46.47,34.37
2016,9,9,7,15,421.5,74.0,1.0,23.5,182.5,53.01,40.18
2016,9,9,7,30,461.0,85.0,1.0,24.0,225.0,84.99,51.24
2016,9,9,7,45,472.5,102.0,1.0,25.0,269.0,126.74,78.07
2016,9,9,8,0,484.0,119.0,1.0,26.0,313.0,169.82,110.29
2016,9,9,8,15,575.5,114.0,0.95,27.0,375.5,211.23,140.2
2016,9,9,8,30,667.0,109.0,0.9,28.0,438.0,262.15,178.94
2016,9,9,8,45,691.0,113.5,0.9,29.0,484.5,309.36,217.1
2016,9,9,9,0,715.0,118.0,0.9,30.0,531.0,358.3,255.75
2016,9,9,9,15,733.0,122.0,0.95,30.5,573.5,405.82,293.12
2016,9,9,9,30,751.0,126.0,1.0,31.0,616.0,456.72,331.8
2016,9,9,9,45,516.0,226.5,1.05,32.0,572.0,462.76,336.03
2016,9,9,10,0,281.0,327.0,1.1,33.0,528.0,451.38,325.85
2016,9,9,10,15,298.5,339.0,1.15,33.0,561.0,487.23,351.35
2016,9,9,10,30,316.0,351.0,1.2,33.0,594.0,523.97,376.86
2016,9,9,10,45,394.0,332.5,1.3,33.5,645.5,573.73,411.63
2016,9,9,11,0,472.0,314.0,1.4,34.0,697.0,626.84,448.22
2016,9,9,11,15,454.5,328.0,1.4,34.0,703.5,645.34,459.85
2016,9,9,11,30,437.0,342.0,1.4,34.0,710.0,661.73,470.19
2016,9,9,11,45,617.5,251.5,1.45,34.0,776.5,731.77,521.08
2016,9,9,12,0,798.0,161.0,1.5,34.0,843.0,805.4,571.29
2016,9,9,12,15,798.5,161.0,1.5,34.0,843.5,822.92,581.67
2016,9,9,12,30,799.0,161.0,1.5,34.0,844.0,837.81,590.99
2016,9,9,12,45,793.5,162.5,1.55,34.5,836.0,846.39,595.74
2016,9,9,13,0,788.0,164.0,1.6,35.0,828.0,852.13,598.85
2016,9,9,13,15,783.5,162.5,1.55,35.0,812.5,852.84,599.1
2016,9,9,13,30,779.0,161.0,1.5,35.0,797.0,850.71,597.72
2016,9,9,13,45,773.5,158.0,1.5,35.0,774.5,843.33,593.72
2016,9,9,14,0,768.0,155.0,1.5,35.0,752.0,833.16,588.12
2016,9,9,14,15,758.0,152.5,1.45,34.5,722.0,816.95,579.45
2016,9,9,14,30,748.0,150.0,1.4,34.0,692.0,801.03,571.07
2016,9,9,14,45,736.0,146.0,1.4,34.0,656.5,776.81,556.72
2016,9,9,15,0,724.0,142.0,1.4,34.0,621.0,750.42,540.99
2016,9,9,15,15,706.0,138.0,1.35,34.0,579.0,717.33,520.31
2016,9,9,15,30,688.0,134.0,1.3,34.0,537.0,682.72,498.51
2016,9,9,15,45,665.0,128.0,1.3,34.0,491.5,640.98,471.32
2016,9,9,16,0,642.0,122.0,1.3,34.0,446.0,598.51,443.11
2016,9,9,16,15,610.0,115.5,1.2,33.5,397.0,549.05,409.53
2016,9,9,16,30,578.0,109.0,1.1,33.0,348.0,500.05,375.43
2016,9,9,16,45,533.5,101.0,1.05,32.5,297.5,442.84,334.6
2016,9,9,17,0,489.0,93.0,1.0,32.0,247.0,385.44,292.32
2016,9,9,17,15,428.5,81.5,0.9,31.0,198.0,321.89,244.24
2016,9,9,17,30,368.0,70.0,0.8,30.0,149.0,263.03,197.97
2016,9,9,17,45,284.0,54.5,0.75,29.0,105.0,194.86,143.46
2016,9,9,18,0,200.0,39.0,0.7,28.0,61.0,134.77,93.07
2016,9,9,18,15,100.0,19.5,0.75,27.5,30.5,63.38,3.96
2016,9,9,18,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
