Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,19,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,6,15,72.0,17.0,0.85,21.5,24.0,16.71,0.0
2016,9,10,6,30,144.0,34.0,0.9,22.0,48.0,26.42,15.27
2016,9,10,6,45,229.0,52.0,0.95,22.5,90.0,39.62,27.97
2016,9,10,7,0,314.0,70.0,1.0,23.0,132.0,52.15,39.19
2016,9,10,7,15,376.0,83.0,1.0,23.5,180.0,60.07,46.21
2016,9,10,7,30,438.0,96.0,1.0,24.0,228.0,91.38,57.51
2016,9,10,7,45,482.5,106.0,1.05,25.0,277.0,129.7,80.18
2016,9,10,8,0,527.0,116.0,1.1,26.0,326.0,172.63,110.73
2016,9,10,8,15,561.0,124.0,1.1,27.0,375.0,215.78,144.19
2016,9,10,8,30,595.0,132.0,1.1,28.0,424.0,262.32,181.18
2016,9,10,8,45,620.5,138.5,1.15,29.0,469.5,308.02,217.82
2016,9,10,9,0,646.0,145.0,1.2,30.0,515.0,355.75,255.36
2016,9,10,9,15,665.5,149.5,1.2,30.5,557.0,401.02,290.73
2016,9,10,9,30,685.0,154.0,1.2,31.0,599.0,447.24,325.81
2016,9,10,9,45,721.0,147.0,1.25,32.0,640.0,492.02,358.56
2016,9,10,10,0,757.0,140.0,1.3,33.0,681.0,540.85,393.16
2016,9,10,10,15,767.5,142.5,1.4,33.0,711.5,582.24,423.51
2016,9,10,10,30,778.0,145.0,1.5,33.0,742.0,622.76,452.74
2016,9,10,10,45,782.0,149.0,1.65,33.5,765.0,659.34,478.1
2016,9,10,11,0,786.0,153.0,1.8,34.0,788.0,694.24,501.87
2016,9,10,11,15,790.5,154.0,1.85,34.0,804.5,724.8,522.86
2016,9,10,11,30,795.0,155.0,1.9,34.0,821.0,753.39,541.58
2016,9,10,11,45,792.0,159.0,2.0,34.0,828.0,776.9,557.2
2016,9,10,12,0,789.0,163.0,2.1,34.0,835.0,797.87,571.25
2016,9,10,12,15,789.0,163.0,2.15,34.0,835.5,814.77,582.37
2016,9,10,12,30,789.0,163.0,2.2,34.0,836.0,829.06,591.9
2016,9,10,12,45,620.5,250.0,2.25,34.0,776.0,786.08,562.37
2016,9,10,13,0,452.0,337.0,2.3,34.0,716.0,735.7,525.42
2016,9,10,13,15,465.0,325.0,2.35,34.0,708.5,740.7,530.28
2016,9,10,13,30,478.0,313.0,2.4,34.0,701.0,743.83,533.54
2016,9,10,13,45,283.5,338.5,2.45,34.0,567.0,598.58,432.51
2016,9,10,14,0,89.0,364.0,2.5,34.0,433.0,446.15,323.14
2016,9,10,14,15,97.0,351.0,2.5,34.0,424.0,440.76,320.89
2016,9,10,14,30,105.0,338.0,2.5,34.0,415.0,434.79,317.59
2016,9,10,14,45,113.0,321.0,2.55,34.0,399.0,423.87,310.95
2016,9,10,15,0,121.0,304.0,2.6,34.0,383.0,420.15,309.36
2016,9,10,15,15,126.0,283.5,2.6,33.5,361.0,401.54,297.66
2016,9,10,15,30,131.0,263.0,2.6,33.0,339.0,382.1,285.26
2016,9,10,15,45,153.0,239.5,2.6,33.0,321.0,370.73,278.48
2016,9,10,16,0,175.0,216.0,2.6,33.0,303.0,357.37,270.03
2016,9,10,16,15,109.0,187.5,2.45,32.5,240.0,278.04,210.76
2016,9,10,16,30,43.0,159.0,2.3,32.0,177.0,195.49,147.85
2016,9,10,16,45,197.5,139.0,2.2,31.5,203.0,277.97,214.0
2016,9,10,17,0,352.0,119.0,2.1,31.0,229.0,339.34,261.28
2016,9,10,17,15,295.5,101.5,1.95,30.0,181.5,271.05,208.15
2016,9,10,17,30,239.0,84.0,1.8,29.0,134.0,214.32,162.86
2016,9,10,17,45,170.5,61.5,1.7,28.5,92.0,150.94,111.3
2016,9,10,18,0,102.0,39.0,1.6,28.0,50.0,93.23,62.88
2016,9,10,18,15,51.0,19.5,1.7,27.5,25.0,43.16,0.0
2016,9,10,18,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,6,15,100.0,16.0,1.35,20.5,25.0,15.73,0.0
2016,9,11,6,30,200.0,32.0,1.5,21.0,50.0,24.84,13.86
2016,9,11,6,45,294.5,45.5,1.7,22.0,92.5,34.42,23.57
2016,9,11,7,0,389.0,59.0,1.9,23.0,135.0,43.51,31.78
2016,9,11,7,15,453.5,68.5,2.1,23.5,184.0,48.53,36.3
2016,9,11,7,30,518.0,78.0,2.3,24.0,233.0,78.4,45.41
2016,9,11,7,45,562.0,85.5,2.5,24.5,283.0,118.19,68.29
2016,9,11,8,0,606.0,93.0,2.7,25.0,333.0,162.67,100.45
2016,9,11,8,15,638.5,99.0,2.6,25.5,382.5,208.0,136.84
2016,9,11,8,30,671.0,105.0,2.5,26.0,432.0,256.39,176.96
2016,9,11,8,45,542.5,159.5,2.4,26.5,441.0,301.49,218.19
2016,9,11,9,0,414.0,214.0,2.3,27.0,450.0,332.24,245.78
2016,9,11,9,15,491.0,205.0,2.15,27.5,507.0,378.27,280.81
2016,9,11,9,30,568.0,196.0,2.0,28.0,564.0,430.79,320.3
2016,9,11,9,45,586.5,198.5,1.9,28.5,598.0,470.07,349.68
2016,9,11,10,0,605.0,201.0,1.8,29.0,632.0,510.06,378.78
2016,9,11,10,15,405.5,285.0,1.7,29.0,579.5,497.6,368.07
2016,9,11,10,30,206.0,369.0,1.6,29.0,527.0,472.13,346.86
2016,9,11,10,45,507.5,254.5,1.55,29.5,659.5,573.61,422.92
2016,9,11,11,0,809.0,140.0,1.5,30.0,792.0,695.77,510.22
2016,9,11,11,15,540.0,270.5,1.45,30.0,709.5,651.04,473.39
2016,9,11,11,30,271.0,401.0,1.4,30.0,627.0,589.84,425.55
2016,9,11,11,45,287.0,392.5,1.4,30.0,633.5,604.77,436.71
2016,9,11,12,0,303.0,384.0,1.4,30.0,640.0,619.35,447.02
2016,9,11,12,15,168.0,360.0,1.35,30.0,502.0,492.23,357.49
2016,9,11,12,30,33.0,336.0,1.3,30.0,364.0,357.68,260.23
2016,9,11,12,45,32.0,336.0,1.3,30.5,363.0,358.86,261.32
2016,9,11,13,0,31.0,336.0,1.3,31.0,362.0,359.92,261.63
2016,9,11,13,15,32.5,328.5,1.2,31.0,355.5,355.43,258.47
2016,9,11,13,30,34.0,321.0,1.1,31.0,349.0,350.74,255.23
2016,9,11,13,45,170.0,331.5,1.05,31.0,463.0,486.47,354.5
2016,9,11,14,0,306.0,342.0,1.0,31.0,577.0,621.91,448.39
2016,9,11,14,15,297.0,333.5,0.95,30.5,554.5,605.51,437.11
2016,9,11,14,30,288.0,325.0,0.9,30.0,532.0,588.12,426.58
2016,9,11,14,45,299.0,304.0,0.85,30.0,508.5,572.72,417.21
2016,9,11,15,0,310.0,283.0,0.8,30.0,485.0,555.59,406.61
2016,9,11,15,15,539.0,193.0,0.75,30.0,516.0,638.48,469.1
2016,9,11,15,30,768.0,103.0,0.7,30.0,547.0,700.13,513.25
2016,9,11,15,45,672.0,117.5,0.65,30.0,482.5,628.86,464.82
2016,9,11,16,0,576.0,132.0,0.6,30.0,418.0,558.55,416.0
2016,9,11,16,15,621.5,108.5,0.55,29.5,386.5,543.58,407.85
2016,9,11,16,30,667.0,85.0,0.5,29.0,355.0,522.94,394.49
2016,9,11,16,45,630.0,78.0,0.45,29.0,304.0,468.14,354.37
2016,9,11,17,0,593.0,71.0,0.4,29.0,253.0,414.8,314.28
2016,9,11,17,15,531.0,63.0,0.4,28.5,202.0,349.79,264.89
2016,9,11,17,30,469.0,55.0,0.4,28.0,151.0,289.19,216.81
2016,9,11,17,45,376.5,43.5,0.45,27.5,106.0,217.42,158.94
2016,9,11,18,0,284.0,32.0,0.5,27.0,61.0,154.23,103.29
2016,9,11,18,15,142.0,16.0,0.55,26.5,30.5,70.11,0.0
2016,9,11,18,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,12,6,15,90.0,16.5,1.9,18.5,24.5,16.22,0.0
2016,9,12,6,30,180.0,33.0,2.0,19.0,49.0,25.76,14.45
2016,9,12,6,45,275.5,48.0,2.15,19.5,92.0,36.54,25.6
2016,9,12,7,0,371.0,63.0,2.3,20.0,135.0,46.78,35.0
2016,9,12,7,15,437.0,74.0,2.35,20.5,184.5,53.35,40.96
2016,9,12,7,30,503.0,85.0,2.4,21.0,234.0,82.77,50.55
2016,9,12,7,45,251.5,76.5,2.45,22.0,151.0,81.93,51.99
2016,9,12,8,0,0.0,68.0,2.5,23.0,68.0,65.73,48.49
2016,9,12,8,15,132.0,133.0,2.5,23.5,197.5,144.64,106.8
2016,9,12,8,30,264.0,198.0,2.5,24.0,327.0,236.09,174.81
2016,9,12,8,45,425.5,177.5,2.55,25.0,409.0,280.0,205.68
2016,9,12,9,0,587.0,157.0,2.6,26.0,491.0,342.49,252.47
2016,9,12,9,15,671.0,143.5,2.5,26.5,554.0,394.57,293.31
2016,9,12,9,30,755.0,130.0,2.4,27.0,617.0,453.8,339.08
2016,9,12,9,45,668.0,175.5,2.35,27.5,625.0,488.02,365.37
2016,9,12,10,0,581.0,221.0,2.3,28.0,633.0,514.01,384.14
2016,9,12,10,15,540.5,248.5,2.2,28.5,645.5,541.98,403.5
2016,9,12,10,30,500.0,276.0,2.1,29.0,658.0,565.87,419.1
2016,9,12,10,45,510.5,277.5,2.05,29.5,677.5,595.47,439.27
2016,9,12,11,0,521.0,279.0,2.0,30.0,697.0,624.51,458.6
2016,9,12,11,15,443.0,319.5,1.95,30.0,680.0,625.5,457.34
2016,9,12,11,30,365.0,360.0,1.9,30.0,663.0,620.86,452.13
2016,9,12,11,45,350.5,375.0,1.85,30.5,668.5,636.48,461.21
2016,9,12,12,0,336.0,390.0,1.8,31.0,674.0,650.6,468.97
2016,9,12,12,15,266.0,405.0,1.75,31.0,630.5,618.06,445.13
2016,9,12,12,30,196.0,420.0,1.7,31.0,587.0,579.37,417.26
2016,9,12,12,45,494.0,293.5,1.7,31.0,706.0,717.81,519.36
2016,9,12,13,0,792.0,167.0,1.7,31.0,825.0,851.05,610.7
2016,9,12,13,15,787.0,165.5,1.7,31.0,809.0,851.23,609.89
2016,9,12,13,30,782.0,164.0,1.7,31.0,793.0,848.53,608.69
2016,9,12,13,45,769.5,164.5,1.7,31.0,768.5,838.61,602.97
2016,9,12,14,0,757.0,165.0,1.7,31.0,744.0,828.81,597.51
2016,9,12,14,15,746.0,162.0,1.7,30.5,713.5,811.5,588.41
2016,9,12,14,30,735.0,159.0,1.7,30.0,683.0,791.7,577.76
2016,9,12,14,45,717.5,156.5,1.75,30.0,645.5,764.84,561.68
2016,9,12,15,0,700.0,154.0,1.8,30.0,608.0,736.06,544.24
2016,9,12,15,15,635.0,159.5,1.8,29.5,549.5,677.58,505.87
2016,9,12,15,30,570.0,165.0,1.8,29.0,491.0,616.48,464.73
2016,9,12,15,45,475.0,173.0,1.8,29.0,429.0,542.54,411.96
2016,9,12,16,0,380.0,181.0,1.8,29.0,367.0,464.64,355.33
2016,9,12,16,15,453.0,151.0,1.65,28.5,349.0,475.42,365.49
2016,9,12,16,30,526.0,121.0,1.5,28.0,331.0,470.9,363.45
2016,9,12,16,45,475.0,111.5,1.4,28.0,280.5,411.5,318.23
2016,9,12,17,0,424.0,102.0,1.3,28.0,230.0,355.16,274.5
2016,9,12,17,15,360.5,88.0,1.15,27.0,182.0,290.99,224.44
2016,9,12,17,30,297.0,74.0,1.0,26.0,134.0,231.92,176.79
2016,9,12,17,45,214.0,55.0,0.9,25.5,91.5,164.76,121.71
2016,9,12,18,0,131.0,36.0,0.8,25.0,49.0,99.52,65.16
2016,9,12,18,15,65.5,18.0,0.85,24.5,24.5,37.2,0.0
2016,9,12,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,13,6,15,71.0,16.5,0.85,19.5,22.5,16.22,0.0
2016,9,13,6,30,142.0,33.0,1.0,20.0,45.0,25.83,14.13
2016,9,13,6,45,240.5,49.5,1.15,20.5,88.0,37.86,26.58
2016,9,13,7,0,339.0,66.0,1.3,21.0,131.0,49.29,36.99
2016,9,13,7,15,405.5,78.5,1.3,21.5,180.0,56.95,43.88
2016,9,13,7,30,472.0,91.0,1.3,22.0,229.0,85.08,53.53
2016,9,13,7,45,529.5,97.5,1.35,23.0,281.0,123.05,74.22
2016,9,13,8,0,587.0,104.0,1.4,24.0,333.0,166.53,104.37
2016,9,13,8,15,621.0,110.5,1.35,24.5,383.0,211.4,139.82
2016,9,13,8,30,655.0,117.0,1.3,25.0,433.0,259.55,179.17
2016,9,13,8,45,687.5,119.5,1.3,26.0,481.5,306.73,217.72
2016,9,13,9,0,720.0,122.0,1.3,27.0,530.0,356.5,257.67
2016,9,13,9,15,739.0,126.0,1.3,27.5,573.0,404.5,296.08
2016,9,13,9,30,758.0,130.0,1.3,28.0,616.0,453.23,333.92
2016,9,13,9,45,780.5,129.0,1.3,28.5,655.0,502.13,370.75
2016,9,13,10,0,803.0,128.0,1.3,29.0,694.0,548.68,404.9
2016,9,13,10,15,813.5,130.0,1.3,29.5,725.5,591.3,435.27
2016,9,13,10,30,824.0,132.0,1.3,30.0,757.0,632.92,464.09
2016,9,13,10,45,836.0,131.0,1.3,30.5,782.5,671.49,490.15
2016,9,13,11,0,848.0,130.0,1.3,31.0,808.0,708.7,514.68
2016,9,13,11,15,853.0,131.0,1.3,31.0,824.5,741.22,535.92
2016,9,13,11,30,858.0,132.0,1.3,31.0,841.0,771.09,554.76
2016,9,13,11,45,864.0,130.0,1.35,31.5,850.5,796.54,570.06
2016,9,13,12,0,870.0,128.0,1.4,32.0,860.0,819.52,583.78
2016,9,13,12,15,870.5,128.0,1.4,32.0,860.5,837.38,594.89
2016,9,13,12,30,871.0,128.0,1.4,32.0,861.0,852.38,604.3
2016,9,13,12,45,876.5,123.0,1.4,32.0,854.5,863.66,611.46
2016,9,13,13,0,882.0,118.0,1.4,32.0,848.0,871.93,616.86
2016,9,13,13,15,597.0,244.5,1.4,32.0,734.0,768.92,549.06
2016,9,13,13,30,312.0,371.0,1.4,32.0,620.0,651.3,465.38
2016,9,13,13,45,588.5,241.5,1.4,32.0,695.0,763.55,548.68
2016,9,13,14,0,865.0,112.0,1.4,32.0,770.0,855.01,609.67
2016,9,13,14,15,856.0,110.0,1.35,32.0,739.0,838.67,598.6
2016,9,13,14,30,847.0,108.0,1.3,32.0,708.0,823.79,589.72
2016,9,13,14,45,835.0,105.5,1.3,32.0,670.5,799.12,575.15
2016,9,13,15,0,823.0,103.0,1.3,32.0,633.0,772.01,559.06
2016,9,13,15,15,570.5,169.0,1.3,31.5,524.5,635.63,468.36
2016,9,13,15,30,318.0,235.0,1.3,31.0,416.0,496.39,369.32
2016,9,13,15,45,531.0,162.5,1.35,31.0,434.0,568.8,426.78
2016,9,13,16,0,744.0,90.0,1.4,31.0,452.0,618.49,465.67
2016,9,13,16,15,713.5,85.5,1.3,30.5,401.0,571.29,432.21
2016,9,13,16,30,683.0,81.0,1.2,30.0,350.0,522.15,397.31
2016,9,13,16,45,640.5,75.0,1.15,30.0,298.0,464.99,354.95
2016,9,13,17,0,598.0,69.0,1.1,30.0,246.0,409.74,312.61
2016,9,13,17,15,533.5,61.0,1.0,28.5,195.0,343.82,262.22
2016,9,13,17,30,469.0,53.0,0.9,27.0,144.0,282.53,213.17
2016,9,13,17,45,369.5,41.0,0.85,26.0,99.0,208.36,152.48
2016,9,13,18,0,270.0,29.0,0.8,25.0,54.0,143.56,91.67
2016,9,13,18,15,135.0,14.5,0.85,24.5,27.0,53.84,0.0
2016,9,13,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,6,15,110.5,14.5,0.95,19.5,23.5,14.25,0.0
2016,9,14,6,30,221.0,29.0,1.1,20.0,47.0,22.56,11.3
2016,9,14,6,45,326.0,41.5,1.25,21.0,91.0,31.82,21.36
2016,9,14,7,0,431.0,54.0,1.4,22.0,135.0,39.88,28.74
2016,9,14,7,15,497.0,62.5,1.4,23.0,185.0,43.81,32.3
2016,9,14,7,30,563.0,71.0,1.4,24.0,235.0,69.86,39.24
2016,9,14,7,45,608.5,77.5,1.45,25.0,286.5,111.1,61.2
2016,9,14,8,0,654.0,84.0,1.5,26.0,338.0,157.13,93.37
2016,9,14,8,15,685.5,89.0,1.35,26.5,388.0,203.73,130.23
2016,9,14,8,30,717.0,94.0,1.2,27.0,438.0,253.2,170.78
2016,9,14,8,45,740.5,97.5,1.1,27.5,485.0,304.64,213.17
2016,9,14,9,0,764.0,101.0,1.0,28.0,532.0,354.38,253.52
2016,9,14,9,15,781.0,104.5,0.9,28.5,574.5,402.86,291.89
2016,9,14,9,30,798.0,108.0,0.8,29.0,617.0,451.8,329.17
2016,9,14,9,45,825.5,103.0,0.7,29.5,657.0,498.3,363.37
2016,9,14,10,0,853.0,98.0,0.6,30.0,697.0,548.21,398.53
2016,9,14,10,15,862.0,99.5,0.6,30.5,728.0,590.93,428.32
2016,9,14,10,30,871.0,101.0,0.6,31.0,759.0,632.36,456.36
2016,9,14,10,45,878.0,101.5,0.6,31.5,783.0,670.05,481.15
2016,9,14,11,0,885.0,102.0,0.6,32.0,807.0,705.91,503.82
2016,9,14,11,15,889.0,103.0,0.65,32.0,823.0,738.08,524.31
2016,9,14,11,30,893.0,104.0,0.7,32.0,839.0,767.91,543.29
2016,9,14,11,45,897.0,103.0,0.8,32.5,847.5,793.31,559.06
2016,9,14,12,0,901.0,102.0,0.9,33.0,856.0,816.05,573.18
2016,9,14,12,15,901.0,102.0,0.95,33.0,856.0,833.77,584.67
2016,9,14,12,30,901.0,102.0,1.0,33.0,856.0,848.51,594.44
2016,9,14,12,45,896.5,103.0,1.1,33.0,847.5,857.45,601.42
2016,9,14,13,0,892.0,104.0,1.2,33.0,839.0,863.22,606.57
2016,9,14,13,15,888.0,103.0,1.2,33.0,823.0,864.22,607.56
2016,9,14,13,30,884.0,102.0,1.2,33.0,807.0,862.06,606.74
2016,9,14,13,45,877.5,101.0,1.3,33.0,783.0,854.65,604.06
2016,9,14,14,0,871.0,100.0,1.4,33.0,759.0,844.2,599.52
2016,9,14,14,15,862.0,98.5,1.4,33.0,728.0,828.17,590.33
2016,9,14,14,30,853.0,97.0,1.4,33.0,697.0,809.34,579.47
2016,9,14,14,45,840.5,95.0,1.4,33.0,660.0,784.49,564.74
2016,9,14,15,0,828.0,93.0,1.4,33.0,623.0,761.48,551.25
2016,9,14,15,15,812.0,90.5,1.4,32.5,580.0,728.88,532.41
2016,9,14,15,30,796.0,88.0,1.4,32.0,537.0,694.43,512.14
2016,9,14,15,45,773.0,85.0,1.45,32.0,490.0,652.84,486.03
2016,9,14,16,0,750.0,82.0,1.5,32.0,443.0,610.31,458.35
2016,9,14,16,15,720.0,78.0,1.45,31.5,392.5,561.5,424.85
2016,9,14,16,30,690.0,74.0,1.4,31.0,342.0,515.05,391.94
2016,9,14,16,45,644.5,69.0,1.4,30.5,290.0,457.27,349.78
2016,9,14,17,0,599.0,64.0,1.4,30.0,238.0,401.68,307.6
2016,9,14,17,15,534.0,56.5,1.3,29.0,188.0,336.38,256.66
2016,9,14,17,30,469.0,49.0,1.2,28.0,138.0,275.84,207.4
2016,9,14,17,45,362.5,38.0,1.15,27.0,93.5,200.65,145.75
2016,9,14,18,0,256.0,27.0,1.1,26.0,49.0,133.96,81.23
2016,9,14,18,15,128.0,13.5,1.25,25.5,24.5,50.21,0.0
2016,9,14,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,15,6,15,116.0,13.5,2.05,19.5,23.0,13.27,0.0
2016,9,15,6,30,232.0,27.0,2.3,20.0,46.0,21.36,10.0
2016,9,15,6,45,336.0,39.0,2.55,20.5,89.5,29.59,19.46
2016,9,15,7,0,440.0,51.0,2.8,21.0,133.0,37.29,26.6
2016,9,15,7,15,262.0,81.0,2.85,21.5,134.0,63.6,49.6
2016,9,15,7,30,84.0,111.0,2.9,22.0,135.0,94.57,70.74
2016,9,15,7,45,78.0,133.0,3.0,23.0,158.5,123.06,92.27
2016,9,15,8,0,72.0,155.0,3.1,24.0,182.0,146.9,110.74
2016,9,15,8,15,50.0,167.5,3.0,24.5,188.0,159.63,121.34
2016,9,15,8,30,28.0,180.0,2.9,25.0,194.0,169.76,129.66
2016,9,15,8,45,26.0,195.0,2.85,26.0,208.5,189.68,144.49
2016,9,15,9,0,24.0,210.0,2.8,27.0,223.0,205.04,155.48
2016,9,15,9,15,411.5,158.0,2.7,27.5,418.0,300.69,224.66
2016,9,15,9,30,799.0,106.0,2.6,28.0,613.0,448.36,334.14
2016,9,15,9,45,807.5,110.0,2.55,29.0,649.0,493.78,368.3
2016,9,15,10,0,816.0,114.0,2.5,30.0,685.0,538.43,401.08
2016,9,15,10,15,826.0,116.0,2.4,30.0,716.0,581.1,432.88
2016,9,15,10,30,836.0,118.0,2.3,30.0,747.0,622.69,463.04
2016,9,15,10,45,838.5,122.0,2.25,30.5,770.0,660.02,488.65
2016,9,15,11,0,841.0,126.0,2.2,31.0,793.0,695.38,512.23
2016,9,15,11,15,845.5,127.0,2.1,31.0,809.0,727.28,533.25
2016,9,15,11,30,850.0,128.0,2.0,31.0,825.0,756.39,551.45
2016,9,15,11,45,848.5,130.5,1.95,31.5,832.0,780.02,565.1
2016,9,15,12,0,847.0,133.0,1.9,32.0,839.0,800.95,576.91
2016,9,15,12,15,847.0,133.0,1.85,32.0,839.0,817.91,587.28
2016,9,15,12,30,847.0,133.0,1.8,32.0,839.0,832.05,595.9
2016,9,15,12,45,832.5,139.5,1.75,32.5,828.0,840.66,599.8
2016,9,15,13,0,818.0,146.0,1.7,33.0,817.0,843.79,600.32
2016,9,15,13,15,813.0,145.0,1.65,33.0,800.5,844.28,600.52
2016,9,15,13,30,808.0,144.0,1.6,33.0,784.0,841.81,598.97
2016,9,15,13,45,797.0,144.0,1.6,33.0,759.5,832.41,593.65
2016,9,15,14,0,786.0,144.0,1.6,33.0,735.0,820.23,586.7
2016,9,15,14,15,775.0,141.5,1.6,32.5,704.5,802.76,577.61
2016,9,15,14,30,764.0,139.0,1.6,32.0,674.0,782.73,566.91
2016,9,15,14,45,745.5,138.0,1.65,32.0,636.0,758.63,552.8
2016,9,15,15,0,727.0,137.0,1.7,32.0,598.0,730.13,535.7
2016,9,15,15,15,501.0,187.5,1.7,31.5,495.0,594.96,442.23
2016,9,15,15,30,275.0,238.0,1.7,31.0,392.0,465.86,348.91
2016,9,15,15,45,445.0,181.5,1.75,31.0,404.5,524.82,396.37
2016,9,15,16,0,615.0,125.0,1.8,31.0,417.0,567.04,429.85
2016,9,15,16,15,579.5,117.5,1.7,30.5,367.5,515.65,393.04
2016,9,15,16,30,544.0,110.0,1.6,30.0,318.0,465.02,356.46
2016,9,15,16,45,485.0,102.0,1.55,29.5,267.0,399.84,308.01
2016,9,15,17,0,426.0,94.0,1.5,29.0,216.0,341.32,263.02
2016,9,15,17,15,359.5,80.0,1.35,28.0,168.5,276.45,212.05
2016,9,15,17,30,293.0,66.0,1.2,27.0,121.0,217.01,163.8
2016,9,15,17,45,203.0,47.5,1.1,26.5,79.5,149.1,107.93
2016,9,15,18,0,113.0,29.0,1.0,26.0,38.0,80.7,44.46
2016,9,15,18,15,56.5,14.5,1.05,25.5,19.0,30.3,0.0
2016,9,15,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,6,15,35.5,14.5,1.7,19.0,17.0,14.25,0.0
2016,9,16,6,30,71.0,29.0,1.9,19.0,34.0,24.1,11.56
2016,9,16,6,45,152.5,50.5,2.1,19.5,74.5,40.9,29.07
2016,9,16,7,0,234.0,72.0,2.3,20.0,115.0,57.08,43.75
2016,9,16,7,15,298.5,88.5,2.3,20.5,161.5,65.24,51.18
2016,9,16,7,30,363.0,105.0,2.3,21.0,208.0,89.1,61.07
2016,9,16,7,45,416.5,116.0,2.3,21.5,257.5,124.54,81.03
2016,9,16,8,0,470.0,127.0,2.3,22.0,307.0,165.57,109.62
2016,9,16,8,15,506.5,136.5,2.2,22.5,355.5,207.59,142.38
2016,9,16,8,30,543.0,146.0,2.1,23.0,404.0,253.11,179.24
2016,9,16,8,45,578.0,150.5,2.05,24.0,450.5,297.23,215.09
2016,9,16,9,0,613.0,155.0,2.0,25.0,497.0,343.75,252.45
2016,9,16,9,15,634.0,160.5,1.9,25.5,538.5,388.56,288.44
2016,9,16,9,30,655.0,166.0,1.8,26.0,580.0,434.53,324.31
2016,9,16,9,45,684.0,163.5,1.75,26.5,618.5,478.0,357.57
2016,9,16,10,0,713.0,161.0,1.7,27.0,657.0,522.75,390.88
2016,9,16,10,15,724.5,164.0,1.6,27.0,687.5,563.53,420.89
2016,9,16,10,30,736.0,167.0,1.5,27.0,718.0,603.62,449.57
2016,9,16,10,45,514.5,268.0,1.45,27.5,659.5,583.76,431.44
2016,9,16,11,0,293.0,369.0,1.4,28.0,601.0,547.94,401.5
2016,9,16,11,15,249.0,385.5,1.3,28.5,585.5,544.64,397.31
2016,9,16,11,30,205.0,402.0,1.2,29.0,570.0,537.94,390.38
2016,9,16,11,45,126.0,382.5,1.2,29.5,486.5,467.29,339.5
2016,9,16,12,0,47.0,363.0,1.2,30.0,403.0,390.09,283.42
2016,9,16,12,15,170.0,378.5,1.2,30.0,520.5,509.48,370.34
2016,9,16,12,30,293.0,394.0,1.2,30.0,638.0,633.96,456.44
2016,9,16,12,45,238.0,399.0,1.2,30.0,595.5,596.44,429.18
2016,9,16,13,0,183.0,404.0,1.2,30.0,553.0,560.35,403.95
2016,9,16,13,15,316.0,357.5,1.2,30.0,609.0,634.11,458.17
2016,9,16,13,30,449.0,311.0,1.2,30.0,665.0,707.42,510.11
2016,9,16,13,45,389.0,323.0,1.25,30.0,623.0,665.51,481.28
2016,9,16,14,0,329.0,335.0,1.3,30.0,581.0,628.52,456.3
2016,9,16,14,15,350.0,313.5,1.3,30.0,565.5,622.87,454.28
2016,9,16,14,30,371.0,292.0,1.3,30.0,550.0,615.14,450.59
2016,9,16,14,45,555.0,208.5,1.35,30.0,570.5,676.24,498.17
2016,9,16,15,0,739.0,125.0,1.4,30.0,591.0,723.17,533.76
2016,9,16,15,15,720.0,121.5,1.45,29.5,549.0,689.54,513.33
2016,9,16,15,30,701.0,118.0,1.5,29.0,507.0,654.45,492.06
2016,9,16,15,45,673.5,113.5,1.55,29.0,460.0,611.1,462.82
2016,9,16,16,0,646.0,109.0,1.6,29.0,413.0,567.32,432.59
2016,9,16,16,15,611.5,103.0,1.55,28.5,364.0,517.33,397.34
2016,9,16,16,30,577.0,97.0,1.5,28.0,315.0,468.04,361.56
2016,9,16,16,45,527.0,89.0,1.5,28.0,265.0,408.95,316.75
2016,9,16,17,0,477.0,81.0,1.5,28.0,215.0,352.49,272.53
2016,9,16,17,15,407.5,70.0,1.3,27.0,167.0,285.36,219.32
2016,9,16,17,30,338.0,59.0,1.1,26.0,119.0,226.29,170.8
2016,9,16,17,45,243.0,43.0,0.95,25.5,78.5,157.71,113.73
2016,9,16,18,0,148.0,27.0,0.8,25.0,38.0,93.65,47.06
2016,9,16,18,15,74.0,13.5,0.85,24.5,19.0,33.96,0.0
2016,9,16,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,17,6,15,79.0,14.0,1.3,18.5,20.0,13.76,0.0
2016,9,17,6,30,158.0,28.0,1.4,19.0,40.0,21.91,9.46
2016,9,17,6,45,265.5,42.0,1.55,19.5,81.5,32.06,21.55
2016,9,17,7,0,373.0,56.0,1.7,20.0,123.0,41.69,30.49
2016,9,17,7,15,443.0,65.5,1.65,20.5,171.5,47.1,35.48
2016,9,17,7,30,513.0,75.0,1.6,21.0,220.0,67.61,41.09
2016,9,17,7,45,256.5,94.0,1.55,22.0,166.5,98.08,65.57
2016,9,17,8,0,0.0,113.0,1.5,23.0,113.0,106.13,81.3
2016,9,17,8,15,0.0,128.0,1.45,23.5,128.0,120.46,92.35
2016,9,17,8,30,0.0,143.0,1.4,24.0,143.0,134.82,103.22
2016,9,17,8,45,0.0,151.0,1.4,25.0,151.0,142.93,108.8
2016,9,17,9,0,0.0,159.0,1.4,26.0,159.0,150.95,114.24
2016,9,17,9,15,15.5,203.0,1.4,26.5,213.0,197.67,149.46
2016,9,17,9,30,31.0,247.0,1.4,27.0,267.0,241.96,182.15
2016,9,17,9,45,22.5,240.0,1.4,27.5,255.0,238.12,178.46
2016,9,17,10,0,14.0,233.0,1.4,28.0,243.0,229.09,171.04
2016,9,17,10,15,54.0,291.5,1.4,28.0,332.0,304.22,226.88
2016,9,17,10,30,94.0,350.0,1.4,28.0,421.0,385.57,285.74
2016,9,17,10,45,62.5,333.0,1.4,28.5,381.0,355.41,262.46
2016,9,17,11,0,31.0,316.0,1.4,29.0,341.0,322.28,237.43
2016,9,17,11,15,75.0,357.0,1.4,29.0,417.5,394.62,290.23
2016,9,17,11,30,119.0,398.0,1.4,29.0,494.0,470.35,343.84
2016,9,17,11,45,221.0,391.0,1.4,29.5,572.5,547.22,398.26
2016,9,17,12,0,323.0,384.0,1.4,30.0,651.0,629.69,455.11
2016,9,17,12,15,291.0,392.0,1.4,30.0,632.5,621.43,448.25
2016,9,17,12,30,259.0,400.0,1.4,30.0,614.0,611.27,440.84
2016,9,17,12,45,280.5,390.5,1.45,30.5,620.5,626.25,451.31
2016,9,17,13,0,302.0,381.0,1.5,31.0,627.0,640.44,461.05
2016,9,17,13,15,268.5,379.5,1.55,31.0,595.0,615.64,444.22
2016,9,17,13,30,235.0,378.0,1.6,31.0,563.0,583.83,422.88
2016,9,17,13,45,176.5,366.5,1.65,31.0,503.0,525.16,382.28
2016,9,17,14,0,118.0,355.0,1.7,31.0,443.0,466.19,340.82
2016,9,17,14,15,477.0,228.5,1.75,31.0,561.0,643.32,474.93
2016,9,17,14,30,836.0,102.0,1.8,31.0,679.0,790.97,578.27
2016,9,17,14,45,561.5,187.5,1.9,31.0,566.0,659.77,488.07
2016,9,17,15,0,287.0,273.0,2.0,31.0,453.0,520.06,386.51
2016,9,17,15,15,533.0,182.0,2.0,30.5,486.0,608.77,457.44
2016,9,17,15,30,779.0,91.0,2.0,30.0,519.0,675.32,508.95
2016,9,17,15,45,465.5,145.0,2.05,30.0,394.5,494.7,377.39
2016,9,17,16,0,152.0,199.0,2.1,30.0,270.0,319.02,243.51
2016,9,17,16,15,411.5,136.5,2.0,29.5,297.5,423.24,327.33
2016,9,17,16,30,671.0,74.0,1.9,29.0,325.0,494.51,382.63
2016,9,17,16,45,626.5,68.0,1.85,29.0,274.0,437.36,338.14
2016,9,17,17,0,582.0,62.0,1.8,29.0,223.0,382.37,294.61
2016,9,17,17,15,512.0,54.0,1.55,28.0,173.0,315.76,241.41
2016,9,17,17,30,442.0,46.0,1.3,27.0,123.0,254.44,190.6
2016,9,17,17,45,328.5,34.5,1.05,26.0,80.5,179.0,127.72
2016,9,17,18,0,215.0,23.0,0.8,25.0,38.0,108.6,46.02
2016,9,17,18,15,107.5,11.5,0.8,24.5,19.0,40.87,0.0
2016,9,17,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.05,20.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.0,20.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.05,19.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,6,15,74.5,12.5,0.6,19.5,18.0,12.29,0.0
2016,9,18,6,30,149.0,25.0,0.7,20.0,36.0,19.46,7.14
2016,9,18,6,45,236.0,40.5,0.8,20.5,74.5,30.9,20.44
2016,9,18,7,0,323.0,56.0,0.9,21.0,113.0,41.76,30.4
2016,9,18,7,15,385.5,67.0,0.8,21.5,158.5,48.54,36.57
2016,9,18,7,30,448.0,78.0,0.7,22.0,204.0,67.79,42.91
2016,9,18,7,45,425.0,101.0,0.6,23.0,240.0,110.75,69.32
2016,9,18,8,0,402.0,124.0,0.5,24.0,276.0,151.58,99.93
2016,9,18,8,15,399.5,145.5,0.55,24.5,314.5,192.64,132.51
2016,9,18,8,30,397.0,167.0,0.6,25.0,353.0,233.42,165.57
2016,9,18,8,45,406.0,186.0,0.7,26.0,393.5,274.99,198.48
2016,9,18,9,0,415.0,205.0,0.8,27.0,434.0,317.23,231.33
2016,9,18,9,15,338.0,242.0,0.9,27.5,438.0,345.47,254.48
2016,9,18,9,30,261.0,279.0,1.0,28.0,442.0,362.67,268.19
2016,9,18,9,45,345.0,275.5,1.15,28.5,505.0,414.74,306.44
2016,9,18,10,0,429.0,272.0,1.3,29.0,568.0,471.01,347.43
2016,9,18,10,15,288.0,315.5,1.4,29.0,518.0,453.08,334.19
2016,9,18,10,30,147.0,359.0,1.5,29.0,468.0,423.39,311.76
2016,9,18,10,45,179.0,370.0,1.65,29.5,507.5,462.22,339.68
2016,9,18,11,0,211.0,381.0,1.8,30.0,547.0,502.93,368.28
2016,9,18,11,15,141.0,378.5,1.85,30.0,490.5,460.85,337.44
2016,9,18,11,30,71.0,376.0,1.9,30.0,434.0,413.61,302.78
2016,9,18,11,45,51.0,353.5,1.95,30.5,395.5,380.76,278.74
2016,9,18,12,0,31.0,331.0,2.0,31.0,357.0,346.32,253.31
2016,9,18,12,15,106.0,370.0,2.05,31.0,457.5,449.16,328.64
2016,9,18,12,30,181.0,409.0,2.1,31.0,558.0,552.82,402.07
2016,9,18,12,45,124.5,391.0,2.15,31.0,493.5,493.56,359.45
2016,9,18,13,0,68.0,373.0,2.2,31.0,429.0,427.68,312.37
2016,9,18,13,15,34.0,222.0,2.2,31.0,250.0,248.6,183.49
2016,9,18,13,30,0.0,71.0,2.2,31.0,71.0,68.75,47.64
2016,9,18,13,45,46.5,209.0,2.2,31.0,243.5,247.36,184.56
2016,9,18,14,0,93.0,347.0,2.2,31.0,416.0,429.98,317.52
2016,9,18,14,15,88.0,329.5,2.2,30.5,393.0,408.76,302.57
2016,9,18,14,30,83.0,312.0,2.2,30.0,370.0,387.2,288.23
2016,9,18,14,45,111.0,299.0,2.2,30.0,371.0,396.29,296.41
2016,9,18,15,0,139.0,286.0,2.2,30.0,372.0,411.71,308.96
2016,9,18,15,15,140.0,263.5,2.1,29.5,345.0,387.15,292.3
2016,9,18,15,30,141.0,241.0,2.0,29.0,318.0,361.87,275.06
2016,9,18,15,45,138.0,219.0,1.9,29.0,288.5,333.69,254.79
2016,9,18,16,0,135.0,197.0,1.8,29.0,259.0,305.11,233.96
2016,9,18,16,15,130.0,173.5,1.6,28.5,227.5,273.16,210.52
2016,9,18,16,30,125.0,150.0,1.4,28.0,196.0,241.01,186.42
2016,9,18,16,45,115.0,127.5,1.2,27.5,164.5,207.19,160.36
2016,9,18,17,0,105.0,105.0,1.0,27.0,133.0,173.7,133.89
2016,9,18,17,15,86.0,82.5,0.9,26.5,102.5,136.4,103.74
2016,9,18,17,30,67.0,60.0,0.8,26.0,72.0,100.16,73.85
2016,9,18,17,45,33.5,40.5,0.75,25.5,46.5,58.76,39.53
2016,9,18,18,0,0.0,21.0,0.7,25.0,21.0,21.45,2.54
2016,9,18,18,15,0.0,10.5,0.7,25.0,10.5,10.32,0.0
2016,9,18,18,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,6,15,0.0,7.5,0.8,21.0,7.5,7.37,0.0
2016,9,19,6,30,0.0,15.0,1.0,21.0,15.0,14.47,3.28
2016,9,19,6,45,0.0,32.5,1.25,21.5,32.5,31.09,20.42
2016,9,19,7,0,0.0,50.0,1.5,22.0,50.0,47.11,34.79
2016,9,19,7,15,0.0,70.0,1.4,22.0,70.0,64.99,50.6
2016,9,19,7,30,0.0,90.0,1.3,22.0,90.0,83.01,62.99
2016,9,19,7,45,0.0,75.0,1.25,22.5,75.0,71.78,53.67
2016,9,19,8,0,0.0,60.0,1.2,23.0,60.0,57.98,42.2
2016,9,19,8,15,25.5,124.0,1.1,23.0,136.0,118.61,90.11
2016,9,19,8,30,51.0,188.0,1.0,23.0,212.0,180.86,138.17
2016,9,19,8,45,25.5,152.5,0.95,23.5,164.5,148.5,112.94
2016,9,19,9,0,0.0,117.0,0.9,24.0,117.0,112.33,84.65
2016,9,19,9,15,13.5,177.5,0.85,24.0,186.0,173.64,132.24
2016,9,19,9,30,27.0,238.0,0.8,24.0,255.0,235.85,179.15
2016,9,19,9,45,13.5,134.5,0.8,24.5,143.0,135.84,101.88
2016,9,19,10,0,0.0,31.0,0.8,25.0,31.0,29.97,18.42
2016,9,19,10,15,4.0,121.5,0.8,25.0,124.5,119.56,89.24
2016,9,19,10,30,8.0,212.0,0.8,25.0,218.0,208.08,156.62
2016,9,19,10,45,7.0,199.0,0.8,25.0,204.5,195.84,146.8
2016,9,19,11,0,6.0,186.0,0.8,25.0,191.0,183.32,137.23
2016,9,19,11,15,86.0,292.5,0.85,25.0,362.0,341.04,256.18
2016,9,19,11,30,166.0,399.0,0.9,25.0,533.0,504.84,372.81
2016,9,19,11,45,221.0,396.0,0.95,25.5,576.0,550.63,403.96
2016,9,19,12,0,276.0,393.0,1.0,26.0,619.0,599.97,438.16
2016,9,19,12,15,203.5,398.5,1.0,26.0,565.5,554.02,404.82
2016,9,19,12,30,131.0,404.0,1.0,26.0,512.0,506.93,370.98
2016,9,19,12,45,305.5,356.5,1.05,26.0,603.5,610.91,448.38
2016,9,19,13,0,480.0,309.0,1.1,26.0,695.0,717.38,524.12
2016,9,19,13,15,662.0,209.5,1.2,26.0,730.0,775.11,568.18
2016,9,19,13,30,844.0,110.0,1.3,26.0,765.0,821.04,600.29
2016,9,19,13,45,834.5,110.0,1.4,26.0,741.0,812.13,595.76
2016,9,19,14,0,825.0,110.0,1.5,26.0,717.0,804.19,592.51
2016,9,19,14,15,815.5,108.5,1.6,26.0,686.0,788.29,583.94
2016,9,19,14,30,806.0,107.0,1.7,26.0,655.0,769.74,573.6
2016,9,19,14,45,444.5,190.5,1.85,26.0,490.0,563.39,428.19
2016,9,19,15,0,83.0,274.0,2.0,26.0,325.0,347.62,264.04
2016,9,19,15,15,411.0,185.5,2.05,26.0,410.5,517.66,399.62
2016,9,19,15,30,739.0,97.0,2.1,26.0,496.0,646.61,498.29
2016,9,19,15,45,705.0,96.0,2.2,26.0,448.5,603.84,467.58
2016,9,19,16,0,671.0,95.0,2.3,26.0,401.0,559.06,435.51
2016,9,19,16,15,636.0,89.5,2.25,25.5,352.0,508.81,398.91
2016,9,19,16,30,601.0,84.0,2.2,25.0,303.0,459.32,361.75
2016,9,19,16,45,543.5,78.0,2.15,25.0,252.0,398.18,313.72
2016,9,19,17,0,486.0,72.0,2.1,25.0,201.0,340.29,266.83
2016,9,19,17,15,412.0,61.5,1.9,24.5,154.0,273.67,212.15
2016,9,19,17,30,338.0,51.0,1.7,24.0,107.0,212.12,160.24
2016,9,19,17,45,231.0,36.0,1.55,23.5,68.0,141.82,100.23
2016,9,19,18,0,124.0,21.0,1.4,23.0,29.0,73.25,8.39
2016,9,19,18,15,62.0,10.5,1.5,22.5,14.5,26.83,0.0
2016,9,19,18,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
