Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,8.0,1.55,19.0,8.0,0.0,0.0
2016,9,30,6,30,0.0,16.0,1.8,19.0,16.0,15.73,0.0
2016,9,30,6,45,122.5,34.0,2.05,19.5,52.0,28.08,16.5
2016,9,30,7,0,245.0,52.0,2.3,20.0,88.0,39.76,28.31
2016,9,30,7,15,320.0,67.0,2.35,20.5,133.5,49.92,37.64
2016,9,30,7,30,395.0,82.0,2.4,21.0,179.0,59.58,46.26
2016,9,30,7,45,451.0,92.0,2.45,21.5,227.5,90.16,56.5
2016,9,30,8,0,507.0,102.0,2.5,22.0,276.0,130.3,80.82
2016,9,30,8,15,253.5,92.0,2.6,22.5,179.0,112.33,75.79
2016,9,30,8,30,0.0,82.0,2.7,23.0,82.0,79.16,59.27
2016,9,30,8,45,0.0,51.5,2.85,23.5,51.5,49.76,35.12
2016,9,30,9,0,0.0,21.0,3.0,24.0,21.0,20.28,10.93
2016,9,30,9,15,348.5,79.0,3.05,24.0,284.0,190.32,142.06
2016,9,30,9,30,697.0,137.0,3.1,24.0,547.0,399.29,301.18
2016,9,30,9,45,494.0,213.0,3.15,24.5,512.5,410.87,312.11
2016,9,30,10,0,291.0,289.0,3.2,25.0,478.0,405.57,308.47
2016,9,30,10,15,301.0,302.0,3.2,25.0,505.5,437.26,332.71
2016,9,30,10,30,311.0,315.0,3.2,25.0,533.0,469.2,356.67
2016,9,30,10,45,228.0,336.5,3.25,25.5,499.5,454.15,344.12
2016,9,30,11,0,145.0,358.0,3.3,26.0,466.0,431.57,325.7
2016,9,30,11,15,234.0,354.0,3.3,26.0,531.0,494.21,373.24
2016,9,30,11,30,323.0,350.0,3.3,26.0,596.0,561.71,423.46
2016,9,30,11,45,344.0,347.5,3.3,26.5,612.0,585.34,439.83
2016,9,30,12,0,365.0,345.0,3.3,27.0,628.0,608.71,456.12
2016,9,30,12,15,403.0,328.0,3.25,27.0,640.0,630.15,472.32
2016,9,30,12,30,441.0,311.0,3.2,27.0,652.0,654.23,490.28
2016,9,30,12,45,654.0,211.5,3.2,27.0,709.5,730.21,549.31
2016,9,30,13,0,867.0,112.0,3.2,27.0,767.0,798.95,598.85
2016,9,30,13,15,456.5,212.0,3.15,27.0,556.5,584.94,443.95
2016,9,30,13,30,46.0,312.0,3.1,27.0,346.0,349.98,262.96
2016,9,30,13,45,23.0,178.5,3.05,27.0,195.5,195.96,147.95
2016,9,30,14,0,0.0,45.0,3.0,27.0,45.0,43.52,28.97
2016,9,30,14,15,415.5,71.5,2.9,27.0,333.0,403.27,317.96
2016,9,30,14,30,831.0,98.0,2.8,27.0,621.0,740.61,563.71
2016,9,30,14,45,820.5,94.0,2.75,27.0,583.0,715.33,544.5
2016,9,30,15,0,810.0,90.0,2.7,27.0,545.0,687.66,526.22
2016,9,30,15,15,790.0,87.0,2.55,26.5,501.5,652.32,502.9
2016,9,30,15,30,770.0,84.0,2.4,26.0,458.0,615.46,477.31
2016,9,30,15,45,738.5,81.0,2.3,26.0,409.5,570.04,443.9
2016,9,30,16,0,707.0,78.0,2.2,26.0,361.0,526.58,411.17
2016,9,30,16,15,667.0,73.0,1.95,25.5,311.0,474.24,371.25
2016,9,30,16,30,627.0,68.0,1.7,25.0,261.0,423.06,331.04
2016,9,30,16,45,558.0,62.0,1.45,24.5,209.5,358.13,278.98
2016,9,30,17,0,489.0,56.0,1.2,24.0,158.0,297.5,228.79
2016,9,30,17,15,394.5,45.0,1.1,23.5,112.0,226.01,169.4
2016,9,30,17,30,300.0,34.0,1.0,23.0,66.0,162.5,113.36
2016,9,30,17,45,150.0,17.0,0.9,22.5,33.0,75.61,0.0
2016,9,30,18,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,15,87.0,7.0,0.8,14.5,10.0,0.0,0.0
2016,10,1,6,30,174.0,14.0,0.8,15.0,20.0,13.76,0.0
2016,10,1,6,45,310.0,26.5,0.85,15.5,60.5,20.41,10.49
2016,10,1,7,0,446.0,39.0,0.9,16.0,101.0,29.18,19.68
2016,10,1,7,15,525.0,47.0,0.8,16.5,151.0,33.35,23.79
2016,10,1,7,30,604.0,55.0,0.7,17.0,201.0,37.33,27.49
2016,10,1,7,45,322.5,92.5,0.6,17.5,172.5,83.58,55.94
2016,10,1,8,0,41.0,130.0,0.5,18.0,144.0,118.72,91.57
2016,10,1,8,15,181.0,146.5,0.9,19.0,222.5,154.07,113.62
2016,10,1,8,30,321.0,163.0,1.3,20.0,301.0,203.74,147.99
2016,10,1,8,45,572.0,122.0,1.7,21.0,401.5,246.37,175.14
2016,10,1,9,0,823.0,81.0,2.1,22.0,502.0,318.5,228.72
2016,10,1,9,15,840.5,83.5,2.2,22.0,544.5,367.78,271.48
2016,10,1,9,30,858.0,86.0,2.3,22.0,587.0,420.54,316.12
2016,10,1,9,45,870.0,88.5,2.4,22.5,623.5,467.42,354.76
2016,10,1,10,0,882.0,91.0,2.5,23.0,660.0,513.56,391.78
2016,10,1,10,15,891.0,92.5,2.5,23.0,690.0,556.23,425.76
2016,10,1,10,30,900.0,94.0,2.5,23.0,720.0,597.47,457.85
2016,10,1,10,45,905.5,95.0,2.5,23.5,742.5,634.49,485.24
2016,10,1,11,0,911.0,96.0,2.5,24.0,765.0,669.43,510.45
2016,10,1,11,15,915.0,97.0,2.45,24.0,780.0,701.14,533.56
2016,10,1,11,30,919.0,98.0,2.4,24.0,795.0,730.37,553.83
2016,10,1,11,45,920.5,98.0,2.4,24.5,801.5,754.22,568.83
2016,10,1,12,0,922.0,98.0,2.4,25.0,808.0,775.2,581.85
2016,10,1,12,15,921.0,98.0,2.35,25.0,806.0,791.34,592.38
2016,10,1,12,30,920.0,98.0,2.3,25.0,804.0,804.36,600.88
2016,10,1,12,45,917.0,97.5,2.3,25.5,793.5,812.16,605.13
2016,10,1,13,0,914.0,97.0,2.3,26.0,783.0,816.73,607.34
2016,10,1,13,15,908.5,96.0,2.3,26.0,765.0,815.6,607.04
2016,10,1,13,30,903.0,95.0,2.3,26.0,747.0,811.23,604.74
2016,10,1,13,45,892.0,95.0,2.35,26.0,720.0,800.48,598.62
2016,10,1,14,0,881.0,95.0,2.4,26.0,693.0,786.73,590.57
2016,10,1,14,15,870.0,93.5,2.35,25.5,660.0,768.51,580.0
2016,10,1,14,30,859.0,92.0,2.3,25.0,627.0,747.56,567.59
2016,10,1,14,45,840.5,90.5,2.25,25.0,587.0,722.34,551.08
2016,10,1,15,0,822.0,89.0,2.2,25.0,547.0,691.34,530.48
2016,10,1,15,15,802.0,86.0,2.1,25.0,503.0,655.76,506.22
2016,10,1,15,30,782.0,83.0,2.0,25.0,459.0,618.62,479.58
2016,10,1,15,45,752.0,79.5,1.9,25.0,410.0,573.34,446.31
2016,10,1,16,0,722.0,76.0,1.8,25.0,361.0,527.68,412.03
2016,10,1,16,15,682.0,70.5,1.55,24.0,310.5,476.51,373.54
2016,10,1,16,30,642.0,65.0,1.3,23.0,260.0,424.36,332.99
2016,10,1,16,45,581.0,58.5,1.1,22.5,209.0,362.46,283.05
2016,10,1,17,0,520.0,52.0,0.9,22.0,158.0,304.25,234.36
2016,10,1,17,15,425.0,41.5,0.9,21.5,111.0,232.31,174.31
2016,10,1,17,30,330.0,31.0,0.9,21.0,64.0,168.51,116.33
2016,10,1,17,45,165.0,15.5,0.95,20.5,32.0,76.79,0.0
2016,10,1,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,8.0,1.3,13.0,8.0,0.0,0.0
2016,10,2,6,30,0.0,16.0,1.5,13.0,16.0,15.73,0.0
2016,10,2,6,45,148.5,30.0,1.75,13.5,50.5,23.32,12.56
2016,10,2,7,0,297.0,44.0,2.0,14.0,85.0,33.41,23.46
2016,10,2,7,15,352.0,59.0,1.9,14.5,128.0,43.77,33.14
2016,10,2,7,30,407.0,74.0,1.8,15.0,171.0,53.61,42.12
2016,10,2,7,45,455.0,83.0,1.75,16.0,216.0,80.51,50.66
2016,10,2,8,0,503.0,92.0,1.7,17.0,261.0,118.37,73.06
2016,10,2,8,15,622.5,85.5,1.65,18.0,327.5,158.07,98.68
2016,10,2,8,30,742.0,79.0,1.6,19.0,394.0,213.08,140.01
2016,10,2,8,45,765.0,83.0,1.55,20.0,440.0,261.33,181.2
2016,10,2,9,0,788.0,87.0,1.5,21.0,486.0,310.98,223.45
2016,10,2,9,15,805.5,89.5,1.4,21.5,528.0,358.51,263.77
2016,10,2,9,30,823.0,92.0,1.3,22.0,570.0,406.38,303.2
2016,10,2,9,45,841.0,92.0,1.25,22.5,607.0,452.27,340.06
2016,10,2,10,0,859.0,92.0,1.2,23.0,644.0,500.58,377.4
2016,10,2,10,15,868.0,93.5,1.1,23.5,673.0,542.25,408.44
2016,10,2,10,30,877.0,95.0,1.0,24.0,702.0,582.53,437.32
2016,10,2,10,45,883.0,96.0,0.95,24.5,724.5,618.97,462.88
2016,10,2,11,0,889.0,97.0,0.9,25.0,747.0,653.42,486.27
2016,10,2,11,15,892.5,98.0,0.8,25.0,761.0,684.08,506.8
2016,10,2,11,30,896.0,99.0,0.7,25.0,775.0,712.29,524.73
2016,10,2,11,45,897.5,99.0,0.65,25.0,781.5,735.53,538.9
2016,10,2,12,0,899.0,99.0,0.6,25.0,788.0,755.97,551.21
2016,10,2,12,15,898.0,99.0,0.55,25.0,786.0,771.66,560.41
2016,10,2,12,30,897.0,99.0,0.5,25.0,784.0,784.31,567.71
2016,10,2,12,45,892.5,99.5,0.45,25.5,773.5,791.7,570.59
2016,10,2,13,0,888.0,100.0,0.4,26.0,763.0,795.93,571.6
2016,10,2,13,15,882.5,99.0,0.4,26.0,744.5,794.69,571.23
2016,10,2,13,30,877.0,98.0,0.4,26.0,726.0,790.32,569.06
2016,10,2,13,45,868.0,97.0,0.4,26.0,700.5,780.17,563.32
2016,10,2,14,0,859.0,96.0,0.4,26.0,675.0,767.06,555.85
2016,10,2,14,15,847.5,94.0,0.45,26.0,642.5,748.16,545.5
2016,10,2,14,30,836.0,92.0,0.5,26.0,610.0,730.24,535.84
2016,10,2,14,45,819.5,90.0,0.55,26.0,571.0,702.7,519.68
2016,10,2,15,0,803.0,88.0,0.6,26.0,532.0,673.02,501.98
2016,10,2,15,15,782.5,85.0,0.65,25.5,488.0,637.6,480.86
2016,10,2,15,30,762.0,82.0,0.7,25.0,444.0,600.71,457.19
2016,10,2,15,45,728.5,79.5,0.75,25.0,396.0,555.07,425.52
2016,10,2,16,0,695.0,77.0,0.8,25.0,348.0,511.58,394.35
2016,10,2,16,15,654.0,71.5,0.75,24.5,298.0,458.86,355.39
2016,10,2,16,30,613.0,66.0,0.7,24.0,248.0,407.42,316.01
2016,10,2,16,45,548.5,59.0,0.7,23.5,198.0,344.71,266.73
2016,10,2,17,0,484.0,52.0,0.7,23.0,148.0,286.04,218.7
2016,10,2,17,15,386.0,41.5,0.7,22.5,103.0,214.97,159.77
2016,10,2,17,30,288.0,31.0,0.7,22.0,58.0,152.32,102.26
2016,10,2,17,45,144.0,15.5,0.75,21.5,29.0,58.11,0.0
2016,10,2,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,7.5,1.75,15.0,7.5,0.0,0.0
2016,10,3,6,30,0.0,15.0,1.9,15.0,15.0,14.74,0.0
2016,10,3,6,45,153.0,30.5,2.05,15.5,51.0,23.82,12.4
2016,10,3,7,0,306.0,46.0,2.2,16.0,87.0,35.16,24.68
2016,10,3,7,15,388.0,57.5,2.2,16.5,133.5,42.71,31.89
2016,10,3,7,30,470.0,69.0,2.2,17.0,180.0,50.04,38.61
2016,10,3,7,45,527.5,77.0,2.2,17.5,229.5,76.57,45.86
2016,10,3,8,0,585.0,85.0,2.2,18.0,279.0,118.21,69.6
2016,10,3,8,15,623.5,91.0,2.15,18.5,328.0,161.21,101.09
2016,10,3,8,30,662.0,97.0,2.1,19.0,377.0,207.84,138.91
2016,10,3,8,45,542.0,139.5,2.05,20.0,385.5,251.22,180.38
2016,10,3,9,0,422.0,182.0,2.0,21.0,394.0,281.44,209.47
2016,10,3,9,15,592.5,147.0,1.85,21.5,473.0,331.84,247.46
2016,10,3,9,30,763.0,112.0,1.7,22.0,552.0,398.78,298.96
2016,10,3,9,45,802.5,104.0,1.55,22.5,593.0,443.92,334.9
2016,10,3,10,0,842.0,96.0,1.4,23.0,634.0,490.81,371.16
2016,10,3,10,15,852.0,97.5,1.25,23.0,663.5,534.79,404.64
2016,10,3,10,30,862.0,99.0,1.1,23.0,693.0,574.97,434.25
2016,10,3,10,45,867.0,101.5,0.95,23.5,715.0,611.66,459.38
2016,10,3,11,0,872.0,104.0,0.8,24.0,737.0,646.36,482.03
2016,10,3,11,15,876.0,104.5,0.7,24.0,751.5,676.35,502.1
2016,10,3,11,30,880.0,105.0,0.6,24.0,766.0,703.96,520.0
2016,10,3,11,45,877.5,108.0,0.5,24.5,772.0,726.92,532.33
2016,10,3,12,0,875.0,111.0,0.4,25.0,778.0,747.03,542.53
2016,10,3,12,15,593.0,231.0,0.35,25.0,682.5,675.09,490.26
2016,10,3,12,30,311.0,351.0,0.3,25.0,587.0,587.51,425.7
2016,10,3,12,45,584.5,233.5,0.25,25.5,669.5,689.48,500.26
2016,10,3,13,0,858.0,116.0,0.2,26.0,752.0,788.06,564.97
2016,10,3,13,15,436.5,179.5,0.2,26.0,503.0,530.12,389.84
2016,10,3,13,30,15.0,243.0,0.2,26.0,254.0,250.03,183.96
2016,10,3,13,45,72.5,279.5,0.25,26.0,328.5,337.95,251.9
2016,10,3,14,0,130.0,316.0,0.3,26.0,403.0,428.16,317.18
2016,10,3,14,15,228.5,289.0,0.35,26.0,432.5,474.74,352.52
2016,10,3,14,30,327.0,262.0,0.4,26.0,462.0,524.72,390.12
2016,10,3,14,45,212.5,252.0,0.5,26.0,379.0,420.84,315.91
2016,10,3,15,0,98.0,242.0,0.6,26.0,296.0,320.67,242.7
2016,10,3,15,15,103.5,222.5,0.65,25.5,275.0,303.01,231.73
2016,10,3,15,30,109.0,203.0,0.7,25.0,254.0,284.68,219.4
2016,10,3,15,45,360.0,151.0,0.75,25.0,294.0,394.4,306.71
2016,10,3,16,0,611.0,99.0,0.8,25.0,334.0,483.94,374.6
2016,10,3,16,15,565.5,91.5,0.8,24.5,285.0,429.52,333.26
2016,10,3,16,30,520.0,84.0,0.8,24.0,236.0,376.74,292.94
2016,10,3,16,45,455.5,73.5,0.8,23.5,187.5,312.37,242.23
2016,10,3,17,0,391.0,63.0,0.8,23.0,139.0,254.9,195.09
2016,10,3,17,15,293.5,48.5,0.8,22.0,95.5,184.97,137.48
2016,10,3,17,30,196.0,34.0,0.8,21.0,52.0,124.2,81.32
2016,10,3,17,45,98.0,17.0,0.85,20.5,26.0,45.43,0.0
2016,10,3,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,6,15,35.5,6.0,1.95,14.0,7.0,0.0,0.0
2016,10,4,6,30,71.0,12.0,2.1,14.0,14.0,11.8,0.0
2016,10,4,6,45,194.5,28.0,2.3,14.5,50.0,21.81,10.48
2016,10,4,7,0,318.0,44.0,2.5,15.0,86.0,33.62,23.4
2016,10,4,7,15,401.0,55.5,2.55,16.0,133.0,41.76,31.09
2016,10,4,7,30,484.0,67.0,2.6,17.0,180.0,48.46,37.2
2016,10,4,7,45,544.5,74.0,2.7,18.0,230.0,73.02,43.13
2016,10,4,8,0,605.0,81.0,2.8,19.0,280.0,114.8,66.02
2016,10,4,8,15,643.0,87.0,2.9,19.5,329.0,158.67,97.89
2016,10,4,8,30,681.0,93.0,3.0,20.0,378.0,206.06,136.33
2016,10,4,8,45,711.0,96.5,3.1,20.5,424.5,252.58,176.11
2016,10,4,9,0,741.0,100.0,3.2,21.0,471.0,301.26,218.09
2016,10,4,9,15,761.0,103.5,3.15,21.5,513.0,351.19,260.79
2016,10,4,9,30,781.0,107.0,3.1,22.0,555.0,398.75,300.81
2016,10,4,9,45,804.5,106.0,3.05,22.5,592.5,444.07,338.17
2016,10,4,10,0,828.0,105.0,3.0,23.0,630.0,489.8,374.84
2016,10,4,10,15,838.0,107.0,2.95,23.0,659.5,531.48,408.27
2016,10,4,10,30,848.0,109.0,2.9,23.0,689.0,571.97,439.99
2016,10,4,10,45,853.5,111.0,2.9,23.5,711.0,608.41,467.27
2016,10,4,11,0,859.0,113.0,2.9,24.0,733.0,642.94,492.5
2016,10,4,11,15,863.5,114.0,2.9,24.0,747.5,674.15,515.81
2016,10,4,11,30,868.0,115.0,2.9,24.0,762.0,702.26,536.57
2016,10,4,11,45,868.0,116.0,2.9,24.5,768.5,724.77,551.64
2016,10,4,12,0,868.0,117.0,2.9,25.0,775.0,744.53,564.13
2016,10,4,12,15,867.5,117.0,2.9,25.0,773.0,760.11,574.86
2016,10,4,12,30,867.0,117.0,2.9,25.0,771.0,772.77,583.66
2016,10,4,12,45,862.0,117.5,2.95,25.0,760.5,781.74,590.31
2016,10,4,13,0,857.0,118.0,3.0,25.0,750.0,785.82,593.73
2016,10,4,13,15,851.0,117.0,3.0,25.0,732.0,784.51,593.3
2016,10,4,13,30,845.0,116.0,3.0,25.0,714.0,780.14,590.92
2016,10,4,13,45,835.0,115.0,3.05,25.0,688.0,769.72,584.72
2016,10,4,14,0,825.0,114.0,3.1,25.0,662.0,756.42,576.64
2016,10,4,14,15,812.5,111.5,3.1,24.5,629.5,736.9,565.1
2016,10,4,14,30,800.0,109.0,3.1,24.0,597.0,714.83,551.76
2016,10,4,14,45,523.5,172.0,3.15,24.0,483.5,570.79,444.49
2016,10,4,15,0,247.0,235.0,3.2,24.0,370.0,430.72,335.75
2016,10,4,15,15,483.5,165.5,3.15,23.5,401.0,516.81,407.24
2016,10,4,15,30,720.0,96.0,3.1,23.0,432.0,584.28,462.22
2016,10,4,15,45,689.5,91.0,3.1,23.0,384.5,539.41,427.91
2016,10,4,16,0,659.0,86.0,3.1,23.0,337.0,494.39,393.28
2016,10,4,16,15,615.5,79.5,2.9,22.5,287.5,440.76,351.31
2016,10,4,16,30,572.0,73.0,2.7,22.0,238.0,388.63,309.21
2016,10,4,16,45,510.5,64.0,2.5,21.5,189.0,327.19,258.43
2016,10,4,17,0,449.0,55.0,2.3,21.0,140.0,269.53,209.16
2016,10,4,17,15,348.0,42.5,2.1,20.0,95.5,197.55,148.01
2016,10,4,17,30,247.0,30.0,1.9,19.0,51.0,133.22,84.57
2016,10,4,17,45,123.5,15.0,1.7,18.5,25.5,50.38,0.0
2016,10,4,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,6,15,32.5,6.0,2.7,13.5,7.0,0.0,0.0
2016,10,5,6,30,65.0,12.0,2.9,14.0,14.0,11.8,0.0
2016,10,5,6,45,187.5,28.0,3.1,14.5,49.0,21.89,9.96
2016,10,5,7,0,310.0,44.0,3.3,15.0,84.0,33.71,23.41
2016,10,5,7,15,398.5,55.0,3.45,15.5,131.0,41.54,30.92
2016,10,5,7,30,487.0,66.0,3.6,16.0,178.0,47.8,36.75
2016,10,5,7,45,243.5,71.5,3.75,16.5,127.5,60.48,40.21
2016,10,5,8,0,0.0,77.0,3.9,17.0,77.0,73.57,56.47
2016,10,5,8,15,0.0,104.0,3.85,17.0,104.0,98.25,76.94
2016,10,5,8,30,0.0,131.0,3.8,17.0,131.0,123.02,97.2
2016,10,5,8,45,0.0,132.0,3.8,17.5,132.0,124.98,98.3
2016,10,5,9,0,0.0,133.0,3.8,18.0,133.0,126.62,99.15
2016,10,5,9,15,11.0,173.0,3.75,18.5,179.5,167.32,131.4
2016,10,5,9,30,22.0,213.0,3.7,19.0,226.0,209.12,164.06
2016,10,5,9,45,25.5,229.5,3.65,19.5,245.5,227.67,178.04
2016,10,5,10,0,29.0,246.0,3.6,20.0,265.0,243.69,189.96
2016,10,5,10,15,50.5,276.5,3.55,20.0,310.5,285.03,221.99
2016,10,5,10,30,72.0,307.0,3.5,20.0,356.0,328.31,255.24
2016,10,5,10,45,83.0,322.0,3.45,20.5,380.5,353.07,273.5
2016,10,5,11,0,94.0,337.0,3.4,21.0,405.0,378.53,292.2
2016,10,5,11,15,125.5,349.5,3.35,21.0,442.0,415.62,320.49
2016,10,5,11,30,157.0,362.0,3.3,21.0,479.0,454.75,350.1
2016,10,5,11,45,78.5,256.0,3.25,21.5,315.0,303.09,234.22
2016,10,5,12,0,0.0,150.0,3.2,22.0,151.0,145.29,110.16
2016,10,5,12,15,0.5,154.5,3.15,22.0,155.5,150.14,114.21
2016,10,5,12,30,1.0,159.0,3.1,22.0,160.0,155.03,118.07
2016,10,5,12,45,38.5,248.5,3.1,22.5,277.0,274.52,211.51
2016,10,5,13,0,76.0,338.0,3.1,23.0,394.0,395.06,302.52
2016,10,5,13,15,38.5,249.0,3.05,23.0,277.0,277.58,213.08
2016,10,5,13,30,1.0,160.0,3.0,23.0,160.0,156.62,119.01
2016,10,5,13,45,7.0,191.5,3.0,23.0,195.5,192.76,147.8
2016,10,5,14,0,13.0,223.0,3.0,23.0,231.0,229.46,176.62
2016,10,5,14,15,14.0,218.0,3.0,22.5,226.5,225.71,174.34
2016,10,5,14,30,15.0,213.0,3.0,22.0,222.0,221.96,172.17
2016,10,5,14,45,7.5,177.0,3.0,22.0,181.5,180.12,139.51
2016,10,5,15,0,0.0,141.0,3.0,22.0,141.0,138.48,106.65
2016,10,5,15,15,0.0,132.5,2.95,22.0,132.5,130.31,100.46
2016,10,5,15,30,0.0,124.0,2.9,22.0,124.0,122.17,94.22
2016,10,5,15,45,0.0,110.0,2.9,22.0,110.0,108.33,83.32
2016,10,5,16,0,0.0,96.0,2.9,22.0,96.0,94.47,72.27
2016,10,5,16,15,274.5,86.0,2.75,21.5,163.5,257.0,207.37
2016,10,5,16,30,549.0,76.0,2.6,21.0,231.0,377.54,301.96
2016,10,5,16,45,481.0,66.5,2.5,20.5,182.0,313.66,248.38
2016,10,5,17,0,413.0,57.0,2.4,20.0,133.0,254.08,197.52
2016,10,5,17,15,305.5,43.5,2.2,19.0,89.5,180.83,135.26
2016,10,5,17,30,198.0,30.0,2.0,18.0,46.0,115.65,69.33
2016,10,5,17,45,99.0,15.0,1.85,17.5,23.0,42.86,0.0
2016,10,5,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,6,6,15,47.5,5.5,2.25,12.0,6.5,0.0,0.0
2016,10,6,6,30,95.0,11.0,2.5,12.0,13.0,10.81,0.0
2016,10,6,6,45,248.0,24.0,2.8,12.5,50.0,18.82,7.27
2016,10,6,7,0,401.0,37.0,3.1,13.0,87.0,28.25,18.83
2016,10,6,7,15,487.5,45.5,3.25,13.5,135.5,32.92,23.55
2016,10,6,7,30,574.0,54.0,3.4,14.0,184.0,37.39,27.78
2016,10,6,7,45,632.5,59.0,3.6,15.0,235.5,59.7,32.19
2016,10,6,8,0,691.0,64.0,3.8,16.0,287.0,107.14,57.73
2016,10,6,8,15,726.0,68.0,3.85,16.5,336.5,152.83,90.74
2016,10,6,8,30,761.0,72.0,3.9,17.0,386.0,201.63,130.96
2016,10,6,8,45,787.5,75.0,3.95,18.0,433.0,250.35,173.27
2016,10,6,9,0,814.0,78.0,4.0,19.0,480.0,300.75,217.37
2016,10,6,9,15,832.0,80.5,3.95,19.5,521.5,349.25,260.14
2016,10,6,9,30,850.0,83.0,3.9,20.0,563.0,401.25,304.69
2016,10,6,9,45,863.5,84.5,3.85,20.5,599.5,447.04,343.44
2016,10,6,10,0,877.0,86.0,3.8,21.0,636.0,492.19,380.6
2016,10,6,10,15,886.0,87.5,3.75,21.0,665.0,534.18,415.1
2016,10,6,10,30,895.0,89.0,3.7,21.0,694.0,574.74,447.67
2016,10,6,10,45,902.0,89.5,3.65,21.5,716.5,611.53,475.81
2016,10,6,11,0,909.0,90.0,3.6,22.0,739.0,646.34,501.76
2016,10,6,11,15,912.5,90.5,3.55,22.0,753.0,676.74,524.89
2016,10,6,11,30,916.0,91.0,3.5,22.0,767.0,704.61,545.79
2016,10,6,11,45,918.0,91.0,3.45,22.5,773.0,728.3,561.15
2016,10,6,12,0,920.0,91.0,3.4,23.0,779.0,749.14,574.42
2016,10,6,12,15,514.5,224.5,3.35,23.0,609.0,603.22,464.17
2016,10,6,12,30,109.0,358.0,3.3,23.0,439.0,434.08,330.85
2016,10,6,12,45,167.0,353.5,3.3,23.5,476.0,480.37,366.77
2016,10,6,13,0,225.0,349.0,3.3,24.0,513.0,523.66,399.26
2016,10,6,13,15,234.0,338.5,3.3,24.0,505.5,523.15,399.42
2016,10,6,13,30,243.0,328.0,3.3,24.0,498.0,521.67,399.14
2016,10,6,13,45,357.5,284.5,3.3,24.0,524.0,570.54,438.42
2016,10,6,14,0,472.0,241.0,3.3,24.0,550.0,616.89,475.23
2016,10,6,14,15,378.0,251.5,3.3,24.0,491.0,549.13,424.43
2016,10,6,14,30,284.0,262.0,3.3,24.0,432.0,489.34,379.16
2016,10,6,14,45,274.5,245.0,3.3,24.0,400.5,461.69,359.46
2016,10,6,15,0,265.0,228.0,3.3,24.0,369.0,433.27,338.84
2016,10,6,15,15,523.0,151.0,3.25,23.5,399.5,522.5,412.54
2016,10,6,15,30,781.0,74.0,3.2,23.0,430.0,589.28,467.23
2016,10,6,15,45,748.5,71.0,3.2,23.0,381.5,543.64,432.08
2016,10,6,16,0,716.0,68.0,3.2,23.0,333.0,497.84,396.53
2016,10,6,16,15,672.5,63.5,3.0,22.5,283.0,444.62,354.5
2016,10,6,16,30,629.0,59.0,2.8,22.0,233.0,395.36,314.13
2016,10,6,16,45,557.5,52.5,2.65,21.5,183.0,330.66,260.36
2016,10,6,17,0,486.0,46.0,2.5,21.0,133.0,270.64,208.76
2016,10,6,17,15,374.0,35.5,2.4,20.5,89.0,196.4,144.98
2016,10,6,17,30,262.0,25.0,2.3,20.0,45.0,128.09,69.9
2016,10,6,17,45,131.0,12.5,2.2,19.5,22.5,48.9,0.0
2016,10,6,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,1.5,3.1,16.0,1.5,0.0,0.0
2016,10,7,6,30,0.0,3.0,3.1,16.0,3.0,2.95,0.0
2016,10,7,6,45,0.0,13.5,3.15,16.0,13.5,13.02,2.66
2016,10,7,7,0,0.0,24.0,3.2,16.0,24.0,23.17,14.15
2016,10,7,7,15,0.0,38.5,3.2,16.0,38.5,37.19,26.99
2016,10,7,7,30,0.0,53.0,3.2,16.0,53.0,50.76,39.33
2016,10,7,7,45,0.0,68.0,3.2,16.5,68.0,64.66,49.08
2016,10,7,8,0,0.0,83.0,3.2,17.0,83.0,78.72,60.78
2016,10,7,8,15,19.5,121.5,3.2,17.0,129.5,115.72,90.59
2016,10,7,8,30,39.0,160.0,3.2,17.0,176.0,150.74,118.37
2016,10,7,8,45,19.5,153.0,3.25,17.5,161.0,147.98,116.42
2016,10,7,9,0,0.0,146.0,3.3,18.0,146.0,138.28,108.63
2016,10,7,9,15,0.0,121.0,3.3,18.0,121.0,115.99,90.2
2016,10,7,9,30,0.0,96.0,3.3,18.0,96.0,92.76,71.02
2016,10,7,9,45,0.0,100.5,3.3,18.5,100.5,97.1,74.26
2016,10,7,10,0,0.0,105.0,3.3,19.0,105.0,101.44,77.46
2016,10,7,10,15,1.5,142.5,3.3,19.0,144.0,137.89,106.67
2016,10,7,10,30,3.0,180.0,3.3,19.0,183.0,174.45,135.6
2016,10,7,10,45,3.0,179.0,3.3,19.5,182.0,173.93,134.69
2016,10,7,11,0,3.0,178.0,3.3,20.0,181.0,173.35,133.83
2016,10,7,11,15,4.0,181.0,3.3,20.0,185.0,177.2,136.77
2016,10,7,11,30,5.0,184.0,3.3,20.0,189.0,181.1,139.77
2016,10,7,11,45,14.0,232.5,3.3,20.5,244.0,234.44,181.3
2016,10,7,12,0,23.0,281.0,3.3,21.0,299.0,288.54,222.65
2016,10,7,12,15,16.0,251.5,3.25,21.0,264.0,255.78,197.19
2016,10,7,12,30,9.0,222.0,3.2,21.0,229.0,222.46,171.36
2016,10,7,12,45,17.5,251.0,3.2,21.5,264.0,257.85,198.77
2016,10,7,13,0,26.0,280.0,3.2,22.0,299.0,293.77,226.14
2016,10,7,13,15,19.0,253.0,3.15,22.0,266.5,262.34,201.99
2016,10,7,13,30,12.0,226.0,3.1,22.0,234.0,230.63,177.64
2016,10,7,13,45,18.5,237.5,3.05,22.0,250.0,247.67,191.33
2016,10,7,14,0,25.0,249.0,3.0,22.0,266.0,264.91,205.06
2016,10,7,14,15,36.0,248.5,2.9,22.0,271.5,279.68,217.05
2016,10,7,14,30,47.0,248.0,2.8,22.0,277.0,288.46,224.47
2016,10,7,14,45,48.0,232.5,2.75,22.0,260.5,273.61,213.5
2016,10,7,15,0,49.0,217.0,2.7,22.0,244.0,258.52,202.35
2016,10,7,15,15,24.5,143.5,2.65,22.0,157.0,162.51,126.72
2016,10,7,15,30,0.0,70.0,2.6,22.0,70.0,67.67,50.02
2016,10,7,15,45,0.0,62.0,2.55,22.0,62.0,59.92,43.9
2016,10,7,16,0,0.0,54.0,2.5,22.0,54.0,52.17,37.63
2016,10,7,16,15,0.0,45.5,2.45,21.5,45.5,43.94,30.97
2016,10,7,16,30,0.0,37.0,2.4,21.0,37.0,35.72,24.18
2016,10,7,16,45,0.0,29.0,2.35,21.0,29.0,27.99,17.64
2016,10,7,17,0,0.0,21.0,2.3,21.0,21.0,20.26,11.02
2016,10,7,17,15,0.0,13.5,2.25,20.5,13.5,13.02,4.77
2016,10,7,17,30,0.0,6.0,2.2,20.0,6.0,5.78,0.0
2016,10,7,17,45,0.0,3.0,2.2,20.0,3.0,2.95,0.0
2016,10,7,18,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,8,6,45,0.0,1.5,4.1,18.5,1.5,1.44,0.0
2016,10,8,7,0,0.0,3.0,4.2,19.0,3.0,2.89,0.0
2016,10,8,7,15,0.0,5.5,4.3,19.0,5.5,5.3,0.0
2016,10,8,7,30,0.0,8.0,4.4,19.0,8.0,7.71,1.12
2016,10,8,7,45,0.0,10.5,4.55,19.0,10.5,10.12,2.87
2016,10,8,8,0,0.0,13.0,4.7,19.0,13.0,12.54,4.91
2016,10,8,8,15,0.0,12.5,4.9,19.0,12.5,12.06,4.49
2016,10,8,8,30,0.0,12.0,5.1,19.0,12.0,11.58,4.07
2016,10,8,8,45,0.0,14.0,5.35,19.0,14.0,13.51,5.66
2016,10,8,9,0,0.0,16.0,5.6,19.0,16.0,15.45,7.24
2016,10,8,9,15,0.0,23.5,5.8,19.0,23.5,22.69,13.23
2016,10,8,9,30,0.0,31.0,6.0,19.0,31.0,29.95,19.19
2016,10,8,9,45,0.0,29.5,6.25,19.5,29.5,28.5,17.89
2016,10,8,10,0,0.0,28.0,6.5,20.0,28.0,27.06,16.61
2016,10,8,10,15,0.0,28.5,6.6,20.0,28.5,27.55,16.97
2016,10,8,10,30,0.0,29.0,6.7,20.0,29.0,28.04,17.33
2016,10,8,10,45,0.0,25.5,6.85,20.0,25.5,24.65,14.53
2016,10,8,11,0,0.0,22.0,7.0,20.0,22.0,21.27,11.75
2016,10,8,11,15,0.0,22.5,6.95,20.0,22.5,21.76,12.13
2016,10,8,11,30,0.0,23.0,6.9,20.0,23.0,22.24,12.51
2016,10,8,11,45,0.0,50.5,6.9,20.0,50.5,48.86,34.17
2016,10,8,12,0,0.0,78.0,6.9,20.0,78.0,75.52,55.75
2016,10,8,12,15,0.0,56.5,6.8,20.0,56.5,54.68,38.87
2016,10,8,12,30,0.0,35.0,6.7,20.0,35.0,33.86,21.97
2016,10,8,12,45,0.0,50.5,6.6,20.0,50.5,48.86,34.19
2016,10,8,13,0,0.0,66.0,6.5,20.0,66.0,63.87,46.4
2016,10,8,13,15,0.0,103.0,6.4,19.5,103.0,99.8,75.65
2016,10,8,13,30,0.0,140.0,6.3,19.0,140.0,136.14,105.21
2016,10,8,13,45,0.0,84.5,6.25,19.0,84.5,81.78,61.33
2016,10,8,14,0,0.0,29.0,6.2,19.0,29.0,28.03,17.45
2016,10,8,14,15,0.0,24.5,6.2,19.0,24.5,23.67,13.91
2016,10,8,14,30,0.0,20.0,6.2,19.0,20.0,19.32,10.35
2016,10,8,14,45,0.0,33.0,6.2,19.0,33.0,31.88,20.79
2016,10,8,15,0,0.0,46.0,6.2,19.0,46.0,44.45,31.28
2016,10,8,15,15,0.0,35.5,6.2,18.5,35.5,34.29,22.99
2016,10,8,15,30,0.0,25.0,6.2,18.0,25.0,24.13,14.61
2016,10,8,15,45,0.0,22.0,6.2,18.0,22.0,21.23,12.23
2016,10,8,16,0,0.0,19.0,6.2,18.0,19.0,18.33,9.82
2016,10,8,16,15,0.0,16.0,6.15,18.0,16.0,15.43,7.39
2016,10,8,16,30,0.0,13.0,6.1,18.0,13.0,12.53,4.93
2016,10,8,16,45,0.0,10.0,6.1,18.0,10.0,9.64,2.44
2016,10,8,17,0,0.0,7.0,6.1,18.0,7.0,6.74,0.0
2016,10,8,17,15,0.0,4.5,6.1,17.5,4.5,4.33,0.0
2016,10,8,17,30,0.0,2.0,6.1,17.0,2.0,1.93,0.0
2016,10,8,17,45,0.0,1.0,6.1,17.0,1.0,0.98,0.0
2016,10,8,18,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,6.35,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,6.55,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,6.55,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,10,9,6,45,255.0,14.5,4.0,9.5,44.5,11.23,0.43
2016,10,9,7,0,510.0,29.0,4.1,10.0,89.0,23.26,14.52
2016,10,9,7,15,596.5,35.5,4.25,10.5,140.0,26.95,18.44
2016,10,9,7,30,683.0,42.0,4.4,11.0,191.0,30.55,21.94
2016,10,9,7,45,734.0,46.5,4.55,11.5,244.0,48.83,24.94
2016,10,9,8,0,785.0,51.0,4.7,12.0,297.0,96.62,47.5
2016,10,9,8,15,818.5,54.5,4.75,12.5,348.5,150.11,86.03
2016,10,9,8,30,852.0,58.0,4.8,13.0,400.0,202.5,129.55
2016,10,9,8,45,874.0,61.0,4.9,13.5,448.5,254.26,175.86
2016,10,9,9,0,896.0,64.0,5.0,14.0,497.0,307.03,223.91
2016,10,9,9,15,912.0,66.0,5.0,14.5,539.5,357.72,270.14
2016,10,9,9,30,928.0,68.0,5.0,15.0,582.0,408.33,315.46
2016,10,9,9,45,940.5,68.5,5.05,15.5,619.0,455.77,357.3
2016,10,9,10,0,953.0,69.0,5.1,16.0,656.0,502.31,397.3
2016,10,9,10,15,960.5,70.5,5.05,16.5,685.5,546.15,433.89
2016,10,9,10,30,968.0,72.0,5.0,17.0,715.0,588.26,468.06
2016,10,9,10,45,973.5,72.0,5.0,17.5,737.0,625.83,498.01
2016,10,9,11,0,979.0,72.0,5.0,18.0,759.0,661.11,525.49
2016,10,9,11,15,982.0,72.5,4.95,18.0,773.0,692.83,550.5
2016,10,9,11,30,985.0,73.0,4.9,18.0,787.0,721.79,572.82
2016,10,9,11,45,986.5,73.0,4.85,18.5,793.0,746.33,589.25
2016,10,9,12,0,988.0,73.0,4.8,19.0,799.0,767.79,603.36
2016,10,9,12,15,987.0,72.5,4.7,19.0,796.5,783.76,614.39
2016,10,9,12,30,986.0,72.0,4.6,19.0,794.0,796.38,623.05
2016,10,9,12,45,983.0,72.0,4.6,19.5,783.0,804.65,628.03
2016,10,9,13,0,980.0,72.0,4.6,20.0,772.0,809.49,630.66
2016,10,9,13,15,975.5,71.0,4.55,20.0,753.0,808.7,630.34
2016,10,9,13,30,971.0,70.0,4.5,20.0,734.0,804.47,627.72
2016,10,9,13,45,964.0,69.0,4.5,20.0,707.0,795.01,621.76
2016,10,9,14,0,957.0,68.0,4.5,20.0,680.0,782.26,613.58
2016,10,9,14,15,947.0,66.5,4.45,20.0,646.5,763.61,600.92
2016,10,9,14,30,937.0,65.0,4.4,20.0,613.0,741.99,586.17
2016,10,9,14,45,923.5,63.5,4.35,20.0,573.0,715.13,567.57
2016,10,9,15,0,910.0,62.0,4.3,20.0,533.0,685.8,547.1
2016,10,9,15,15,890.5,60.0,4.15,19.5,487.5,649.74,522.02
2016,10,9,15,30,871.0,58.0,4.0,19.0,442.0,611.98,493.92
2016,10,9,15,45,843.5,55.5,3.9,18.5,392.0,567.5,459.96
2016,10,9,16,0,816.0,53.0,3.8,18.0,342.0,522.45,424.49
2016,10,9,16,15,775.5,49.5,3.6,17.5,290.0,472.5,383.59
2016,10,9,16,30,735.0,46.0,3.4,17.0,238.0,420.15,339.29
2016,10,9,16,45,668.0,41.0,3.2,16.5,186.0,355.7,283.69
2016,10,9,17,0,601.0,36.0,3.0,16.0,134.0,295.26,229.47
2016,10,9,17,15,482.0,27.5,2.85,15.0,87.5,217.14,159.19
2016,10,9,17,30,363.0,19.0,2.7,14.0,41.0,143.05,37.78
2016,10,9,17,45,181.5,9.5,2.6,13.5,20.5,57.73,0.0
2016,10,9,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
