Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,10,6,45,238.5,15.5,1.95,7.5,42.5,11.4,0.0
2016,10,10,7,0,477.0,31.0,2.2,8.0,85.0,25.51,16.56
2016,10,10,7,15,566.0,38.0,2.35,8.5,135.0,29.51,20.9
2016,10,10,7,30,655.0,45.0,2.5,9.0,185.0,33.43,24.75
2016,10,10,7,45,708.0,50.0,2.65,10.0,238.0,49.26,27.22
2016,10,10,8,0,761.0,55.0,2.8,11.0,291.0,96.05,48.65
2016,10,10,8,15,795.5,59.0,2.9,11.5,342.0,144.82,82.84
2016,10,10,8,30,830.0,63.0,3.0,12.0,393.0,196.53,125.43
2016,10,10,8,45,855.0,65.5,3.2,12.5,441.5,251.14,173.66
2016,10,10,9,0,880.0,68.0,3.4,13.0,490.0,303.31,220.78
2016,10,10,9,15,897.0,70.0,3.35,13.5,533.0,353.51,266.18
2016,10,10,9,30,914.0,72.0,3.3,14.0,576.0,403.74,310.7
2016,10,10,9,45,928.0,73.0,3.3,14.5,613.0,451.59,352.32
2016,10,10,10,0,942.0,74.0,3.3,15.0,650.0,498.69,392.15
2016,10,10,10,15,950.5,75.5,3.25,15.0,680.0,542.55,429.03
2016,10,10,10,30,959.0,77.0,3.2,15.0,710.0,584.76,463.68
2016,10,10,10,45,965.0,77.5,3.15,15.5,732.5,622.75,493.38
2016,10,10,11,0,971.0,78.0,3.1,16.0,755.0,658.51,520.6
2016,10,10,11,15,974.0,78.5,3.05,16.5,769.5,689.97,543.95
2016,10,10,11,30,977.0,79.0,3.0,17.0,784.0,718.69,564.75
2016,10,10,11,45,978.0,79.5,3.0,17.5,789.5,743.2,581.28
2016,10,10,12,0,979.0,80.0,3.0,18.0,795.0,764.63,595.3
2016,10,10,12,15,978.0,80.0,2.95,18.0,792.5,780.97,606.56
2016,10,10,12,30,977.0,80.0,2.9,18.0,790.0,794.0,615.58
2016,10,10,12,45,974.0,79.5,2.85,18.0,779.0,801.7,620.92
2016,10,10,13,0,971.0,79.0,2.8,18.0,768.0,805.98,624.01
2016,10,10,13,15,966.0,78.5,2.75,18.0,749.0,805.36,623.79
2016,10,10,13,30,961.0,78.0,2.7,18.0,730.0,801.35,621.35
2016,10,10,13,45,953.0,76.5,2.7,18.5,703.0,790.72,613.52
2016,10,10,14,0,945.0,75.0,2.7,19.0,676.0,776.84,603.58
2016,10,10,14,15,934.5,74.0,2.65,18.5,641.5,758.6,592.61
2016,10,10,14,30,924.0,73.0,2.6,18.0,607.0,737.46,579.57
2016,10,10,14,45,909.0,71.0,2.55,18.0,567.0,709.37,560.38
2016,10,10,15,0,894.0,69.0,2.5,18.0,527.0,678.89,539.38
2016,10,10,15,15,873.5,66.5,2.35,17.5,481.0,642.16,513.24
2016,10,10,15,30,853.0,64.0,2.2,17.0,435.0,603.83,484.82
2016,10,10,15,45,824.5,60.5,2.1,17.0,385.5,561.79,452.06
2016,10,10,16,0,796.0,57.0,2.0,17.0,336.0,515.7,415.39
2016,10,10,16,15,753.0,53.0,1.75,16.0,283.5,461.32,371.99
2016,10,10,16,30,710.0,49.0,1.5,15.0,231.0,408.16,327.83
2016,10,10,16,45,642.5,43.0,1.3,14.5,179.5,343.59,272.52
2016,10,10,17,0,575.0,37.0,1.1,14.0,128.0,283.08,218.65
2016,10,10,17,15,451.5,28.0,1.1,13.0,82.5,204.45,148.18
2016,10,10,17,30,328.0,19.0,1.1,12.0,37.0,129.43,9.73
2016,10,10,17,45,164.0,9.5,1.1,11.5,18.5,52.39,0.0
2016,10,10,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,10,11,6,45,230.5,15.0,1.95,6.5,40.5,11.05,0.0
2016,10,11,7,0,461.0,30.0,2.2,7.0,81.0,24.66,15.8
2016,10,11,7,15,551.0,37.0,2.15,7.5,130.0,28.7,20.24
2016,10,11,7,30,641.0,44.0,2.1,8.0,179.0,32.67,24.16
2016,10,11,7,45,697.0,49.0,2.1,9.0,231.5,46.14,26.31
2016,10,11,8,0,753.0,54.0,2.1,10.0,284.0,92.37,46.58
2016,10,11,8,15,788.0,57.5,2.15,10.5,335.0,140.2,79.62
2016,10,11,8,30,823.0,61.0,2.2,11.0,386.0,191.01,121.24
2016,10,11,8,45,848.0,63.5,2.25,12.0,433.5,245.15,168.58
2016,10,11,9,0,873.0,66.0,2.3,13.0,481.0,296.82,214.6
2016,10,11,9,15,890.0,68.0,2.25,13.5,523.5,346.55,259.27
2016,10,11,9,30,907.0,70.0,2.2,14.0,566.0,396.32,303.03
2016,10,11,9,45,920.0,71.5,2.2,14.5,602.5,443.78,343.96
2016,10,11,10,0,933.0,73.0,2.2,15.0,639.0,490.44,383.03
2016,10,11,10,15,941.0,74.0,2.15,15.0,669.0,533.12,418.52
2016,10,11,10,30,949.0,75.0,2.1,15.0,699.0,574.13,451.76
2016,10,11,10,45,953.5,77.0,2.05,15.5,721.0,612.26,481.03
2016,10,11,11,0,958.0,79.0,2.0,16.0,743.0,648.11,507.75
2016,10,11,11,15,961.0,79.5,1.95,16.0,757.0,679.12,531.25
2016,10,11,11,30,964.0,80.0,1.9,16.0,771.0,707.44,552.33
2016,10,11,11,45,964.0,81.0,1.85,16.5,776.5,731.41,568.13
2016,10,11,12,0,964.0,82.0,1.8,17.0,782.0,752.32,581.13
2016,10,11,12,15,963.0,81.5,1.75,17.0,779.5,767.86,591.43
2016,10,11,12,30,962.0,81.0,1.7,17.0,777.0,780.14,599.56
2016,10,11,12,45,959.0,81.0,1.7,17.5,766.0,788.16,604.17
2016,10,11,13,0,956.0,81.0,1.7,18.0,755.0,792.84,606.62
2016,10,11,13,15,950.5,80.0,1.7,18.0,735.5,791.27,606.04
2016,10,11,13,30,945.0,79.0,1.7,18.0,716.0,786.35,603.33
2016,10,11,13,45,937.5,78.0,1.7,18.0,689.5,776.69,597.48
2016,10,11,14,0,930.0,77.0,1.7,18.0,663.0,763.86,589.56
2016,10,11,14,15,919.0,75.5,1.7,18.0,629.0,744.9,577.43
2016,10,11,14,30,908.0,74.0,1.7,18.0,595.0,723.11,563.35
2016,10,11,14,45,892.0,72.0,1.75,18.0,555.0,694.66,544.87
2016,10,11,15,0,876.0,70.0,1.8,18.0,515.0,663.94,524.56
2016,10,11,15,15,855.5,67.5,1.75,17.5,469.5,627.74,499.09
2016,10,11,15,30,835.0,65.0,1.7,17.0,424.0,593.47,474.18
2016,10,11,15,45,804.0,62.0,1.7,17.0,374.5,547.73,439.31
2016,10,11,16,0,773.0,59.0,1.7,17.0,325.0,501.64,403.14
2016,10,11,16,15,729.5,54.5,1.5,16.0,274.0,447.43,359.99
2016,10,11,16,30,686.0,50.0,1.3,15.0,223.0,394.51,316.11
2016,10,11,16,45,614.5,43.5,1.15,14.5,172.0,328.9,260.15
2016,10,11,17,0,543.0,37.0,1.0,14.0,121.0,267.71,205.95
2016,10,11,17,15,416.0,27.5,1.0,13.0,76.5,189.36,135.17
2016,10,11,17,30,289.0,18.0,1.0,12.0,32.0,117.15,0.0
2016,10,11,17,45,144.5,9.0,1.05,11.5,16.0,46.2,0.0
2016,10,11,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,10,12,6,45,209.0,15.5,1.85,6.5,38.0,11.6,0.0
2016,10,12,7,0,418.0,31.0,2.1,7.0,76.0,23.69,14.84
2016,10,12,7,15,512.5,39.5,2.1,7.5,125.0,28.66,20.18
2016,10,12,7,30,607.0,48.0,2.1,8.0,174.0,33.4,24.8
2016,10,12,7,45,664.0,54.0,2.1,9.0,226.0,48.18,29.94
2016,10,12,8,0,721.0,60.0,2.1,10.0,278.0,93.36,49.22
2016,10,12,8,15,758.0,64.0,2.0,11.0,328.5,140.01,80.74
2016,10,12,8,30,795.0,68.0,1.9,12.0,379.0,189.92,120.81
2016,10,12,8,45,821.0,71.0,1.85,13.0,426.5,239.47,163.76
2016,10,12,9,0,847.0,74.0,1.8,14.0,474.0,290.57,208.71
2016,10,12,9,15,865.0,76.5,1.7,14.5,516.5,339.97,252.47
2016,10,12,9,30,883.0,79.0,1.6,15.0,559.0,392.74,297.81
2016,10,12,9,45,897.5,80.5,1.55,15.5,596.0,439.76,337.6
2016,10,12,10,0,912.0,82.0,1.5,16.0,633.0,486.13,375.63
2016,10,12,10,15,921.0,83.5,1.45,16.0,662.5,528.94,410.51
2016,10,12,10,30,930.0,85.0,1.4,16.0,692.0,570.2,443.22
2016,10,12,10,45,936.0,86.0,1.35,16.5,714.0,607.56,471.28
2016,10,12,11,0,942.0,87.0,1.3,17.0,736.0,642.77,496.91
2016,10,12,11,15,945.5,87.5,1.25,17.0,750.0,673.63,519.67
2016,10,12,11,30,949.0,88.0,1.2,17.0,764.0,701.86,540.08
2016,10,12,11,45,950.0,88.0,1.15,17.5,769.5,725.17,555.42
2016,10,12,12,0,951.0,88.0,1.1,18.0,775.0,745.49,567.52
2016,10,12,12,15,949.5,88.0,1.0,18.0,772.0,760.97,576.7
2016,10,12,12,30,948.0,88.0,0.9,18.0,769.0,773.24,583.68
2016,10,12,12,45,944.0,88.0,0.8,18.5,757.5,780.43,586.12
2016,10,12,13,0,940.0,88.0,0.7,19.0,746.0,784.31,586.4
2016,10,12,13,15,934.5,87.0,0.55,19.0,726.5,782.73,583.4
2016,10,12,13,30,929.0,86.0,0.4,19.0,707.0,777.88,578.32
2016,10,12,13,45,920.0,84.5,0.3,19.5,680.0,766.72,569.01
2016,10,12,14,0,911.0,83.0,0.2,20.0,653.0,752.45,557.99
2016,10,12,14,15,899.0,81.5,0.2,19.5,619.0,733.08,547.34
2016,10,12,14,30,887.0,80.0,0.2,19.0,585.0,710.96,534.87
2016,10,12,14,45,870.5,78.0,0.2,19.0,545.0,682.67,517.12
2016,10,12,15,0,854.0,76.0,0.2,19.0,505.0,655.65,499.64
2016,10,12,15,15,832.0,73.0,0.25,19.0,460.0,618.62,474.82
2016,10,12,15,30,810.0,70.0,0.3,19.0,415.0,580.13,448.33
2016,10,12,15,45,779.5,66.0,0.4,19.0,366.0,534.42,416.21
2016,10,12,16,0,749.0,62.0,0.5,19.0,317.0,488.38,382.49
2016,10,12,16,15,702.5,57.0,0.5,18.5,265.5,433.09,340.09
2016,10,12,16,30,656.0,52.0,0.5,18.0,214.0,379.35,297.02
2016,10,12,16,45,582.0,45.0,0.55,17.5,164.0,316.5,245.25
2016,10,12,17,0,508.0,38.0,0.6,17.0,114.0,256.18,193.37
2016,10,12,17,15,375.5,27.5,0.65,16.5,71.0,177.66,122.67
2016,10,12,17,30,243.0,17.0,0.7,16.0,28.0,100.14,0.0
2016,10,12,17,45,121.5,8.5,0.8,15.5,14.0,8.36,0.0
2016,10,12,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,6,45,193.0,15.0,1.05,9.0,35.0,11.25,0.0
2016,10,13,7,0,386.0,30.0,1.1,10.0,70.0,22.91,13.86
2016,10,13,7,15,478.0,38.5,1.2,10.5,116.5,27.93,19.24
2016,10,13,7,30,570.0,47.0,1.3,11.0,163.0,32.7,23.86
2016,10,13,7,45,623.5,53.0,1.4,12.0,212.5,41.6,25.69
2016,10,13,8,0,677.0,59.0,1.5,13.0,262.0,87.55,45.86
2016,10,13,8,15,713.5,63.0,1.5,13.5,310.0,131.7,75.03
2016,10,13,8,30,750.0,67.0,1.5,14.0,358.0,179.08,112.63
2016,10,13,8,45,772.0,71.5,1.55,15.0,403.0,226.71,153.58
2016,10,13,9,0,794.0,76.0,1.6,16.0,448.0,275.58,196.3
2016,10,13,9,15,811.5,78.5,1.7,16.5,488.5,322.21,237.61
2016,10,13,9,30,829.0,81.0,1.8,17.0,529.0,369.11,278.47
2016,10,13,9,45,839.5,84.0,1.9,18.0,563.0,413.7,316.11
2016,10,13,10,0,850.0,87.0,2.0,19.0,597.0,460.01,353.82
2016,10,13,10,15,858.5,88.5,2.0,19.5,625.0,500.08,386.16
2016,10,13,10,30,867.0,90.0,2.0,20.0,653.0,538.71,416.5
2016,10,13,10,45,868.5,93.0,2.05,20.5,672.5,573.26,443.16
2016,10,13,11,0,870.0,96.0,2.1,21.0,692.0,605.58,467.52
2016,10,13,11,15,873.0,97.0,2.05,21.0,705.0,634.54,489.39
2016,10,13,11,30,876.0,98.0,2.0,21.0,718.0,661.07,509.08
2016,10,13,11,45,875.0,99.0,2.0,21.5,722.5,682.4,524.01
2016,10,13,12,0,874.0,100.0,2.0,22.0,727.0,700.91,536.5
2016,10,13,12,15,872.5,100.0,1.9,22.0,724.0,715.2,545.73
2016,10,13,12,30,871.0,100.0,1.8,22.0,721.0,726.53,552.92
2016,10,13,12,45,869.0,98.5,1.75,22.5,710.5,732.97,556.11
2016,10,13,13,0,867.0,97.0,1.7,23.0,700.0,736.36,557.31
2016,10,13,13,15,861.0,96.0,1.6,23.0,682.0,734.3,555.53
2016,10,13,13,30,855.0,95.0,1.5,23.0,664.0,729.22,551.81
2016,10,13,13,45,844.5,94.5,1.45,23.5,637.5,718.44,543.68
2016,10,13,14,0,834.0,94.0,1.4,24.0,611.0,707.96,535.94
2016,10,13,14,15,821.0,92.0,1.3,24.0,578.5,688.5,522.65
2016,10,13,14,30,808.0,90.0,1.2,24.0,546.0,666.54,507.72
2016,10,13,14,45,787.5,88.0,1.1,24.0,507.0,637.18,487.15
2016,10,13,15,0,767.0,86.0,1.0,24.0,468.0,606.01,464.73
2016,10,13,15,15,743.5,82.5,0.9,24.0,425.0,569.71,438.35
2016,10,13,15,30,720.0,79.0,0.8,24.0,382.0,532.26,410.66
2016,10,13,15,45,682.5,75.5,0.75,24.0,335.0,488.08,377.71
2016,10,13,16,0,645.0,72.0,0.7,24.0,288.0,442.46,342.87
2016,10,13,16,15,595.5,65.5,0.65,23.5,240.0,388.12,301.03
2016,10,13,16,30,546.0,59.0,0.6,23.0,192.0,335.88,259.27
2016,10,13,16,45,464.0,50.5,0.6,22.5,145.0,270.11,205.91
2016,10,13,17,0,382.0,42.0,0.6,22.0,98.0,210.08,155.48
2016,10,13,17,15,260.0,29.0,0.55,21.5,60.0,138.54,91.52
2016,10,13,17,30,138.0,16.0,0.5,21.0,22.0,56.11,0.0
2016,10,13,17,45,69.0,8.0,0.45,21.0,11.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,14,6,45,109.0,19.0,2.45,10.5,30.0,14.93,0.0
2016,10,14,7,0,218.0,38.0,2.6,11.0,60.0,29.62,19.22
2016,10,14,7,15,309.5,52.5,2.65,11.5,103.5,39.91,29.65
2016,10,14,7,30,401.0,67.0,2.7,12.0,147.0,49.73,38.89
2016,10,14,7,45,239.5,91.5,2.75,12.5,143.0,73.11,59.98
2016,10,14,8,0,78.0,116.0,2.8,13.0,139.0,105.92,82.12
2016,10,14,8,15,147.5,135.5,2.75,13.5,189.0,132.48,100.36
2016,10,14,8,30,217.0,155.0,2.7,14.0,239.0,166.24,124.95
2016,10,14,8,45,205.5,177.0,2.7,14.5,264.0,199.23,152.88
2016,10,14,9,0,194.0,199.0,2.7,15.0,289.0,227.31,176.64
2016,10,14,9,15,317.0,196.5,2.55,15.5,359.5,271.97,210.2
2016,10,14,9,30,440.0,194.0,2.4,16.0,430.0,327.72,253.47
2016,10,14,9,45,398.0,220.0,2.25,16.5,444.0,358.12,278.81
2016,10,14,10,0,356.0,246.0,2.1,17.0,458.0,381.82,297.87
2016,10,14,10,15,332.0,265.5,1.95,17.0,470.5,404.53,315.86
2016,10,14,10,30,308.0,285.0,1.8,17.0,483.0,424.9,331.42
2016,10,14,10,45,275.5,301.5,1.7,17.5,483.5,435.65,338.69
2016,10,14,11,0,243.0,318.0,1.6,18.0,484.0,443.97,343.78
2016,10,14,11,15,281.0,317.5,1.5,18.0,513.0,476.7,368.44
2016,10,14,11,30,319.0,317.0,1.4,18.0,542.0,510.8,393.67
2016,10,14,11,45,320.0,318.5,1.35,18.5,545.5,523.19,401.78
2016,10,14,12,0,321.0,320.0,1.3,19.0,549.0,534.61,409.23
2016,10,14,12,15,227.5,330.5,1.2,19.0,492.5,485.31,371.41
2016,10,14,12,30,134.0,341.0,1.1,19.0,436.0,434.88,332.61
2016,10,14,12,45,98.5,325.0,1.0,19.0,394.5,393.32,301.54
2016,10,14,13,0,63.0,309.0,0.9,19.0,353.0,353.84,271.59
2016,10,14,13,15,144.5,308.5,0.8,19.0,405.0,419.56,322.48
2016,10,14,13,30,226.0,308.0,0.7,19.0,457.0,480.58,368.0
2016,10,14,13,45,297.0,281.5,0.65,19.0,469.0,511.37,391.44
2016,10,14,14,0,368.0,255.0,0.6,19.0,481.0,534.28,409.38
2016,10,14,14,15,545.0,190.5,0.6,19.0,505.5,594.86,456.67
2016,10,14,14,30,722.0,126.0,0.6,19.0,530.0,644.72,495.13
2016,10,14,14,45,695.5,124.0,0.6,19.0,491.0,613.3,472.6
2016,10,14,15,0,669.0,122.0,0.6,19.0,452.0,580.53,449.74
2016,10,14,15,15,640.0,116.5,0.65,19.0,408.5,541.33,422.32
2016,10,14,15,30,611.0,111.0,0.7,19.0,365.0,501.49,393.7
2016,10,14,15,45,563.5,106.0,0.8,19.0,318.0,451.34,356.68
2016,10,14,16,0,516.0,101.0,0.9,19.0,271.0,400.49,317.89
2016,10,14,16,15,461.0,90.5,0.85,18.5,224.0,344.3,273.54
2016,10,14,16,30,406.0,80.0,0.8,18.0,177.0,291.08,230.1
2016,10,14,16,45,330.5,66.0,0.75,17.5,132.5,228.64,178.17
2016,10,14,17,0,255.0,52.0,0.7,17.0,88.0,172.04,129.79
2016,10,14,17,15,154.0,33.5,0.75,16.0,52.5,107.69,70.55
2016,10,14,17,30,53.0,15.0,0.8,15.0,17.0,30.03,0.0
2016,10,14,17,45,26.5,7.5,0.85,14.5,8.5,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,6,45,88.0,18.5,1.05,10.5,27.0,14.57,0.0
2016,10,15,7,0,176.0,37.0,1.2,11.0,54.0,28.87,18.4
2016,10,15,7,15,263.5,53.0,1.2,11.5,96.0,40.43,30.08
2016,10,15,7,30,351.0,69.0,1.2,12.0,138.0,51.46,40.42
2016,10,15,7,45,414.0,80.5,1.25,12.5,184.5,60.08,48.36
2016,10,15,8,0,477.0,92.0,1.3,13.0,231.0,97.25,61.87
2016,10,15,8,15,472.5,104.5,1.3,13.5,263.0,134.18,87.71
2016,10,15,8,30,468.0,117.0,1.3,14.0,295.0,170.32,117.15
2016,10,15,8,45,442.5,140.0,1.3,14.5,325.0,210.18,152.14
2016,10,15,9,0,417.0,163.0,1.3,15.0,355.0,247.33,184.9
2016,10,15,9,15,435.5,176.0,1.2,15.5,392.5,286.44,217.35
2016,10,15,9,30,454.0,189.0,1.1,16.0,430.0,326.69,250.12
2016,10,15,9,45,579.5,166.0,1.05,16.5,495.0,377.98,289.89
2016,10,15,10,0,705.0,143.0,1.0,17.0,560.0,437.93,336.2
2016,10,15,10,15,718.0,146.0,0.95,17.5,588.5,476.67,366.29
2016,10,15,10,30,731.0,149.0,0.9,18.0,617.0,514.74,395.09
2016,10,15,10,45,741.0,150.5,0.9,18.5,638.5,548.87,420.58
2016,10,15,11,0,751.0,152.0,0.9,19.0,660.0,581.69,444.5
2016,10,15,11,15,756.5,153.5,0.9,19.0,674.0,610.28,465.72
2016,10,15,11,30,762.0,155.0,0.9,19.0,688.0,636.95,485.26
2016,10,15,11,45,765.5,155.0,0.9,19.5,694.0,658.78,500.2
2016,10,15,12,0,769.0,155.0,0.9,20.0,700.0,678.31,513.34
2016,10,15,12,15,768.5,154.5,0.9,20.0,697.5,692.16,523.36
2016,10,15,12,30,768.0,154.0,0.9,20.0,695.0,703.4,531.56
2016,10,15,12,45,503.5,238.5,0.95,20.5,591.0,607.15,459.68
2016,10,15,13,0,239.0,323.0,1.0,21.0,487.0,499.09,378.06
2016,10,15,13,15,530.0,218.5,1.0,21.0,569.0,615.41,468.96
2016,10,15,13,30,821.0,114.0,1.0,21.0,651.0,719.88,546.18
2016,10,15,13,45,810.0,112.5,1.05,21.0,625.0,708.24,538.27
2016,10,15,14,0,799.0,111.0,1.1,21.0,599.0,693.86,529.84
2016,10,15,14,15,785.5,108.5,1.1,21.0,566.5,674.07,516.93
2016,10,15,14,30,772.0,106.0,1.1,21.0,534.0,651.88,501.97
2016,10,15,14,45,750.5,103.5,1.15,21.0,495.5,624.09,483.14
2016,10,15,15,0,729.0,101.0,1.2,21.0,457.0,592.92,461.55
2016,10,15,15,15,702.5,96.5,1.15,20.5,413.5,555.0,434.7
2016,10,15,15,30,676.0,92.0,1.1,20.0,370.0,516.21,406.56
2016,10,15,15,45,630.5,88.5,1.1,20.0,322.5,467.29,369.45
2016,10,15,16,0,585.0,85.0,1.1,20.0,275.0,419.3,332.02
2016,10,15,16,15,529.5,77.0,1.0,19.5,227.0,362.77,287.1
2016,10,15,16,30,474.0,69.0,0.9,19.0,179.0,308.76,242.72
2016,10,15,16,45,387.5,58.0,0.8,18.5,133.0,241.13,186.52
2016,10,15,17,0,301.0,47.0,0.7,18.0,87.0,181.98,135.86
2016,10,15,17,15,150.5,31.5,0.75,17.5,51.5,102.11,63.47
2016,10,15,17,30,0.0,16.0,0.8,17.0,16.0,15.73,0.0
2016,10,15,17,45,0.0,8.0,0.85,16.5,8.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,45,119.5,17.0,0.4,12.5,28.5,13.37,0.0
2016,10,16,7,0,239.0,34.0,0.4,13.0,57.0,26.46,16.04
2016,10,16,7,15,336.5,46.5,0.5,13.5,100.0,35.25,25.29
2016,10,16,7,30,434.0,59.0,0.6,14.0,143.0,44.21,33.69
2016,10,16,7,45,502.5,67.0,0.75,14.5,191.5,47.9,37.18
2016,10,16,8,0,571.0,75.0,0.9,15.0,240.0,86.28,49.76
2016,10,16,8,15,613.5,81.0,1.05,15.5,287.0,127.08,75.32
2016,10,16,8,30,656.0,87.0,1.2,16.0,334.0,171.84,109.41
2016,10,16,8,45,690.0,90.5,1.35,17.0,379.5,216.32,146.21
2016,10,16,9,0,724.0,94.0,1.5,18.0,425.0,263.31,186.15
2016,10,16,9,15,745.0,97.5,1.55,18.5,465.5,308.6,225.45
2016,10,16,9,30,766.0,101.0,1.6,19.0,506.0,357.15,266.72
2016,10,16,9,45,802.0,95.5,1.65,19.5,544.0,400.9,303.4
2016,10,16,10,0,838.0,90.0,1.7,20.0,582.0,446.03,340.42
2016,10,16,10,15,848.0,91.5,1.7,20.5,610.5,486.41,372.89
2016,10,16,10,30,858.0,93.0,1.7,21.0,639.0,527.33,404.76
2016,10,16,10,45,864.0,95.0,1.75,21.5,660.0,562.91,432.1
2016,10,16,11,0,870.0,97.0,1.8,22.0,681.0,596.54,457.37
2016,10,16,11,15,874.0,97.5,1.75,22.0,694.5,625.42,479.06
2016,10,16,11,30,878.0,98.0,1.7,22.0,708.0,651.91,498.61
2016,10,16,11,45,878.5,99.0,1.7,22.5,713.0,674.11,514.1
2016,10,16,12,0,879.0,100.0,1.7,23.0,718.0,693.54,527.39
2016,10,16,12,15,878.0,99.5,1.7,23.0,715.5,707.61,537.42
2016,10,16,12,30,877.0,99.0,1.7,23.0,713.0,718.71,545.16
2016,10,16,12,45,874.0,98.5,1.7,23.0,702.0,725.39,549.96
2016,10,16,13,0,871.0,98.0,1.7,23.0,691.0,729.01,552.82
2016,10,16,13,15,865.0,97.0,1.7,23.0,672.5,726.92,551.86
2016,10,16,13,30,859.0,96.0,1.7,23.0,654.0,721.8,548.97
2016,10,16,13,45,849.0,94.5,1.7,23.0,628.0,713.16,543.78
2016,10,16,14,0,839.0,93.0,1.7,23.0,602.0,699.07,534.89
2016,10,16,14,15,826.0,91.0,1.7,23.0,569.0,679.63,522.32
2016,10,16,14,30,813.0,89.0,1.7,23.0,536.0,657.68,507.82
2016,10,16,14,45,793.5,87.0,1.75,23.0,497.5,629.11,488.16
2016,10,16,15,0,774.0,85.0,1.8,23.0,459.0,598.66,466.76
2016,10,16,15,15,749.0,81.5,1.75,22.5,415.5,561.55,440.34
2016,10,16,15,30,724.0,78.0,1.7,22.0,372.0,523.34,412.43
2016,10,16,15,45,687.5,73.5,1.7,22.0,325.0,479.01,378.45
2016,10,16,16,0,651.0,69.0,1.7,22.0,278.0,433.11,342.31
2016,10,16,16,15,598.5,62.5,1.55,21.5,229.5,377.79,297.91
2016,10,16,16,30,546.0,56.0,1.4,21.0,181.0,324.81,253.89
2016,10,16,16,45,464.0,47.5,1.25,20.5,134.5,260.24,199.61
2016,10,16,17,0,382.0,39.0,1.1,20.0,88.0,201.41,148.43
2016,10,16,17,15,247.0,25.5,1.1,19.0,52.0,124.19,72.51
2016,10,16,17,30,112.0,12.0,1.1,18.0,16.0,43.12,0.0
2016,10,16,17,45,56.0,6.0,1.1,17.5,8.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,6,45,139.0,15.0,1.1,14.5,27.5,14.74,0.0
2016,10,17,7,0,278.0,30.0,1.2,15.0,55.0,23.71,13.33
2016,10,17,7,15,376.5,41.0,1.2,15.5,98.5,31.01,21.3
2016,10,17,7,30,475.0,52.0,1.2,16.0,142.0,37.91,27.82
2016,10,17,7,45,541.0,58.5,1.25,16.5,190.5,40.47,30.29
2016,10,17,8,0,607.0,65.0,1.3,17.0,239.0,77.63,41.71
2016,10,17,8,15,648.5,70.5,1.4,17.5,286.5,119.64,67.39
2016,10,17,8,30,690.0,76.0,1.5,18.0,334.0,165.4,101.93
2016,10,17,8,45,720.5,79.5,1.6,19.0,379.0,213.54,141.67
2016,10,17,9,0,751.0,83.0,1.7,20.0,424.0,260.67,181.72
2016,10,17,9,15,771.5,86.5,1.7,20.5,464.0,306.66,221.52
2016,10,17,9,30,792.0,90.0,1.7,21.0,504.0,353.28,261.24
2016,10,17,9,45,805.0,93.0,1.7,22.0,538.5,396.91,297.33
2016,10,17,10,0,818.0,96.0,1.7,23.0,573.0,440.03,331.87
2016,10,17,10,15,828.5,98.0,1.6,23.0,601.5,480.28,364.21
2016,10,17,10,30,839.0,100.0,1.5,23.0,630.0,519.37,394.74
2016,10,17,10,45,842.5,102.5,1.45,23.5,650.0,553.78,420.44
2016,10,17,11,0,846.0,105.0,1.4,24.0,670.0,586.18,443.92
2016,10,17,11,15,850.5,106.0,1.4,24.0,683.5,615.55,465.88
2016,10,17,11,30,855.0,107.0,1.4,24.0,697.0,642.67,485.86
2016,10,17,11,45,852.5,109.0,1.45,24.5,701.0,663.83,500.75
2016,10,17,12,0,850.0,111.0,1.5,25.0,705.0,682.22,513.49
2016,10,17,12,15,848.5,111.0,1.55,25.0,702.5,696.43,524.27
2016,10,17,12,30,847.0,111.0,1.6,25.0,700.0,707.75,532.86
2016,10,17,12,45,862.5,101.5,1.7,25.0,692.5,716.59,539.91
2016,10,17,13,0,878.0,92.0,1.8,25.0,685.0,724.0,546.11
2016,10,17,13,15,871.5,91.0,1.85,25.0,666.5,721.49,545.21
2016,10,17,13,30,865.0,90.0,1.9,25.0,648.0,715.93,542.38
2016,10,17,13,45,853.0,89.5,1.95,25.5,621.5,704.05,534.22
2016,10,17,14,0,841.0,89.0,2.0,26.0,595.0,692.32,526.3
2016,10,17,14,15,827.5,87.0,2.0,25.5,562.0,672.51,514.47
2016,10,17,14,30,814.0,85.0,2.0,25.0,529.0,650.21,500.64
2016,10,17,14,45,787.5,85.5,2.0,25.0,489.5,619.85,479.19
2016,10,17,15,0,761.0,86.0,2.0,25.0,450.0,587.93,456.29
2016,10,17,15,15,735.5,82.0,1.9,24.5,406.5,550.37,429.35
2016,10,17,15,30,710.0,78.0,1.8,24.0,363.0,513.76,402.41
2016,10,17,15,45,666.5,75.0,1.75,24.0,316.0,465.97,365.71
2016,10,17,16,0,623.0,72.0,1.7,24.0,269.0,419.01,328.69
2016,10,17,16,15,568.5,65.0,1.55,23.0,221.0,363.38,284.84
2016,10,17,16,30,514.0,58.0,1.4,22.0,173.0,310.26,241.36
2016,10,17,16,45,429.0,48.5,1.25,21.5,127.5,244.98,186.76
2016,10,17,17,0,344.0,39.0,1.1,21.0,82.0,185.74,135.53
2016,10,17,17,15,210.5,25.0,1.1,20.5,47.5,109.61,58.21
2016,10,17,17,30,77.0,11.0,1.1,20.0,13.0,32.03,0.0
2016,10,17,17,45,38.5,5.5,1.15,19.5,6.5,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,6,45,153.0,13.5,1.35,14.5,27.0,13.27,0.0
2016,10,18,7,0,306.0,27.0,1.5,15.0,54.0,20.95,10.83
2016,10,18,7,15,406.5,37.0,1.6,15.5,98.0,27.47,18.18
2016,10,18,7,30,507.0,47.0,1.7,16.0,142.0,33.63,24.02
2016,10,18,7,45,573.0,53.0,1.8,16.5,190.5,36.04,26.35
2016,10,18,8,0,639.0,59.0,1.9,17.0,239.0,72.2,36.98
2016,10,18,8,15,679.5,64.0,2.05,17.5,287.0,118.16,65.19
2016,10,18,8,30,720.0,69.0,2.2,18.0,335.0,164.49,100.01
2016,10,18,8,45,750.5,71.5,2.4,19.0,380.0,209.93,137.74
2016,10,18,9,0,781.0,74.0,2.6,20.0,425.0,257.44,178.55
2016,10,18,9,15,800.5,76.5,2.75,20.5,465.5,303.47,219.08
2016,10,18,9,30,820.0,79.0,2.9,21.0,506.0,349.97,259.56
2016,10,18,9,45,839.5,79.0,3.05,22.0,541.5,397.2,299.25
2016,10,18,10,0,859.0,79.0,3.2,23.0,577.0,441.23,335.5
2016,10,18,10,15,869.0,80.5,3.2,23.5,605.5,481.83,368.65
2016,10,18,10,30,879.0,82.0,3.2,24.0,634.0,521.08,399.85
2016,10,18,10,45,882.5,84.5,3.25,24.5,654.5,556.24,427.31
2016,10,18,11,0,886.0,87.0,3.3,25.0,675.0,589.27,452.49
2016,10,18,11,15,890.0,87.5,3.3,25.0,688.0,618.36,475.08
2016,10,18,11,30,894.0,88.0,3.3,25.0,701.0,645.03,495.53
2016,10,18,11,45,892.5,90.0,3.3,25.5,706.0,667.08,511.28
2016,10,18,12,0,891.0,92.0,3.3,26.0,711.0,686.27,524.7
2016,10,18,12,15,890.0,91.5,3.25,26.0,708.0,700.36,534.9
2016,10,18,12,30,889.0,91.0,3.2,26.0,705.0,711.44,542.62
2016,10,18,12,45,883.5,92.0,3.2,26.0,694.0,717.87,547.37
2016,10,18,13,0,878.0,93.0,3.2,26.0,683.0,721.22,550.1
2016,10,18,13,15,871.5,92.0,3.2,26.0,664.0,718.71,548.83
2016,10,18,13,30,865.0,91.0,3.2,26.0,645.0,713.16,545.58
2016,10,18,13,45,852.5,91.0,3.2,26.0,618.5,701.49,538.1
2016,10,18,14,0,840.0,91.0,3.2,26.0,592.0,690.01,530.87
2016,10,18,14,15,826.5,89.0,3.15,26.0,559.0,670.26,517.58
2016,10,18,14,30,813.0,87.0,3.1,26.0,526.0,648.04,502.03
2016,10,18,14,45,790.5,85.5,3.05,26.0,487.0,618.19,480.52
2016,10,18,15,0,768.0,84.0,3.0,26.0,448.0,586.62,457.44
2016,10,18,15,15,742.5,80.5,2.8,25.5,404.5,549.55,430.31
2016,10,18,15,30,717.0,77.0,2.6,25.0,361.0,511.45,401.78
2016,10,18,15,45,680.5,72.0,2.45,25.0,314.0,467.1,367.11
2016,10,18,16,0,644.0,67.0,2.3,25.0,267.0,421.19,330.4
2016,10,18,16,15,590.0,60.5,2.1,24.0,219.0,365.91,286.47
2016,10,18,16,30,536.0,54.0,1.9,23.0,171.0,313.1,242.9
2016,10,18,16,45,456.0,44.5,1.75,22.5,126.0,249.42,189.25
2016,10,18,17,0,376.0,35.0,1.6,22.0,81.0,191.52,138.41
2016,10,18,17,15,235.5,22.0,1.6,21.5,46.0,112.39,52.53
2016,10,18,17,30,95.0,9.0,1.6,21.0,11.0,34.63,0.0
2016,10,18,17,45,47.5,4.5,1.65,20.5,5.5,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,6,45,135.0,14.0,1.1,15.5,25.5,13.76,0.0
2016,10,19,7,0,270.0,28.0,1.2,16.0,51.0,22.15,11.33
2016,10,19,7,15,373.0,39.5,1.25,16.5,94.5,30.03,20.25
2016,10,19,7,30,476.0,51.0,1.3,17.0,138.0,37.47,27.25
2016,10,19,7,45,542.0,58.0,1.4,17.5,186.5,40.5,30.15
2016,10,19,8,0,608.0,65.0,1.5,18.0,235.0,73.89,39.89
2016,10,19,8,15,650.5,70.5,1.4,18.5,282.5,115.71,64.31
2016,10,19,8,30,693.0,76.0,1.3,19.0,330.0,161.37,97.96
2016,10,19,8,45,724.5,79.5,1.25,20.0,375.0,206.7,134.85
2016,10,19,9,0,756.0,83.0,1.2,21.0,420.0,256.88,176.76
2016,10,19,9,15,777.0,86.0,1.25,22.0,460.5,302.54,215.57
2016,10,19,9,30,798.0,89.0,1.3,23.0,501.0,348.87,254.3
2016,10,19,9,45,825.0,87.0,1.4,24.0,538.0,393.25,290.71
2016,10,19,10,0,852.0,85.0,1.5,25.0,575.0,438.18,326.62
2016,10,19,10,15,862.0,86.5,1.35,25.5,603.5,480.97,359.68
2016,10,19,10,30,872.0,88.0,1.2,26.0,632.0,519.93,388.73
2016,10,19,10,45,878.0,89.5,1.1,26.5,653.0,555.22,414.36
2016,10,19,11,0,884.0,91.0,1.0,27.0,674.0,588.53,437.66
2016,10,19,11,15,888.0,91.5,0.9,27.0,687.0,617.53,458.09
2016,10,19,11,30,892.0,92.0,0.8,27.0,700.0,644.12,476.27
2016,10,19,11,45,892.5,93.0,0.7,27.5,705.0,666.4,490.02
2016,10,19,12,0,893.0,94.0,0.6,28.0,710.0,685.89,501.46
2016,10,19,12,15,892.0,94.0,0.65,28.0,707.0,700.49,512.3
2016,10,19,12,30,891.0,94.0,0.7,28.0,704.0,712.09,520.62
2016,10,19,12,45,887.5,93.0,0.75,28.0,693.0,717.89,525.24
2016,10,19,13,0,884.0,92.0,0.8,28.0,682.0,720.59,527.99
2016,10,19,13,15,878.0,91.0,0.85,28.0,663.5,718.42,527.66
2016,10,19,13,30,872.0,90.0,0.9,28.0,645.0,713.21,525.45
2016,10,19,13,45,860.5,89.5,1.0,28.0,618.0,701.69,519.66
2016,10,19,14,0,849.0,89.0,1.1,28.0,591.0,690.26,513.98
2016,10,19,14,15,835.5,87.0,1.1,28.0,558.0,670.44,501.55
2016,10,19,14,30,822.0,85.0,1.1,28.0,525.0,648.11,486.84
2016,10,19,14,45,801.5,83.0,1.1,28.0,486.0,618.92,467.03
2016,10,19,15,0,781.0,81.0,1.1,28.0,447.0,587.9,445.6
2016,10,19,15,15,755.0,77.5,1.05,27.5,403.5,550.32,419.52
2016,10,19,15,30,729.0,74.0,1.0,27.0,360.0,511.71,392.0
2016,10,19,15,45,690.5,69.5,1.0,27.0,312.5,466.52,358.31
2016,10,19,16,0,652.0,65.0,1.0,27.0,265.0,420.02,322.62
2016,10,19,16,15,597.0,59.0,0.95,26.0,217.0,364.82,280.09
2016,10,19,16,30,542.0,53.0,0.9,25.0,169.0,312.15,237.76
2016,10,19,16,45,455.0,44.0,0.9,24.5,123.0,246.4,183.76
2016,10,19,17,0,368.0,35.0,0.9,24.0,77.0,186.95,132.45
2016,10,19,17,15,184.0,17.5,0.9,23.0,38.5,89.22,33.12
2016,10,19,17,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
