Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,9,15,667.0,102.0,3.35,13.5,368.0,232.45,164.29
2016,11,9,9,30,698.0,107.0,3.6,14.0,408.0,276.06,202.52
2016,11,9,9,45,477.5,158.5,3.9,14.5,372.0,286.56,220.07
2016,11,9,10,0,257.0,210.0,4.2,15.0,336.0,279.71,220.58
2016,11,9,10,15,251.5,227.0,4.35,15.0,356.0,305.08,242.21
2016,11,9,10,30,246.0,244.0,4.5,15.0,376.0,330.55,263.52
2016,11,9,10,45,150.0,244.5,4.7,15.5,326.0,298.2,238.27
2016,11,9,11,0,54.0,245.0,4.9,16.0,276.0,259.28,206.86
2016,11,9,11,15,45.5,243.5,5.0,16.0,270.0,256.54,204.72
2016,11,9,11,30,37.0,242.0,5.1,16.0,264.0,253.08,201.91
2016,11,9,11,45,134.0,259.5,5.25,16.0,340.0,327.27,262.45
2016,11,9,12,0,231.0,277.0,5.4,16.0,416.0,404.34,324.73
2016,11,9,12,15,570.0,182.5,5.4,16.0,522.0,521.48,421.71
2016,11,9,12,30,909.0,88.0,5.4,16.0,628.0,639.3,517.69
2016,11,9,12,45,913.0,84.0,5.4,16.0,618.5,646.62,523.89
2016,11,9,13,0,917.0,80.0,5.4,16.0,609.0,650.88,528.06
2016,11,9,13,15,909.5,79.0,5.35,15.5,589.5,648.1,527.44
2016,11,9,13,30,902.0,78.0,5.3,15.0,570.0,642.24,524.34
2016,11,9,13,45,894.0,75.5,5.25,15.0,544.0,631.48,516.38
2016,11,9,14,0,886.0,73.0,5.2,15.0,518.0,617.79,506.01
2016,11,9,14,15,870.5,71.0,5.15,15.0,485.0,597.43,490.19
2016,11,9,14,30,855.0,69.0,5.1,15.0,452.0,577.25,474.17
2016,11,9,14,45,832.0,67.0,5.1,15.0,413.0,548.1,450.89
2016,11,9,15,0,809.0,65.0,5.1,15.0,374.0,517.2,425.72
2016,11,9,15,15,777.5,61.5,4.95,14.5,330.5,478.75,394.34
2016,11,9,15,30,746.0,58.0,4.8,14.0,287.0,439.55,361.45
2016,11,9,15,45,695.5,53.5,4.7,13.5,240.5,390.1,319.28
2016,11,9,16,0,645.0,49.0,4.6,13.0,194.0,341.76,276.73
2016,11,9,16,15,569.0,42.5,4.3,12.5,148.0,282.83,224.32
2016,11,9,16,30,493.0,36.0,4.0,12.0,102.0,231.35,176.76
2016,11,9,16,45,355.5,26.0,3.75,11.5,63.0,158.75,106.07
2016,11,9,17,0,218.0,16.0,3.5,11.0,24.0,76.06,0.0
2016,11,9,17,15,109.0,8.0,3.35,10.5,12.0,7.86,0.0
2016,11,9,17,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,10,7,15,227.0,15.0,1.45,3.5,39.5,11.03,0.0
2016,11,10,7,30,454.0,30.0,1.7,4.0,79.0,24.88,16.1
2016,11,10,7,45,545.0,37.0,2.0,5.0,124.5,29.15,20.8
2016,11,10,8,0,636.0,44.0,2.3,6.0,170.0,33.35,24.92
2016,11,10,8,15,688.5,48.5,2.5,6.5,216.5,53.25,28.65
2016,11,10,8,30,741.0,53.0,2.7,7.0,263.0,96.22,49.87
2016,11,10,8,45,778.5,56.0,2.9,8.0,308.0,140.41,81.1
2016,11,10,9,0,816.0,59.0,3.1,9.0,353.0,187.22,119.53
2016,11,10,9,15,839.5,61.0,3.1,9.5,393.0,232.4,159.87
2016,11,10,9,30,863.0,63.0,3.1,10.0,433.0,281.23,204.12
2016,11,10,9,45,885.5,62.5,3.1,11.0,468.0,324.78,243.57
2016,11,10,10,0,908.0,62.0,3.1,12.0,503.0,368.28,282.34
2016,11,10,10,15,918.5,63.5,3.0,12.5,531.0,408.82,318.44
2016,11,10,10,30,929.0,65.0,2.9,13.0,559.0,447.96,352.4
2016,11,10,10,45,937.5,65.0,2.8,13.5,580.0,483.14,382.32
2016,11,10,11,0,946.0,65.0,2.7,14.0,601.0,516.36,409.82
2016,11,10,11,15,950.5,65.5,2.55,14.5,614.0,545.91,433.54
2016,11,10,11,30,955.0,66.0,2.4,15.0,627.0,572.95,454.59
2016,11,10,11,45,957.5,65.5,2.3,15.5,632.0,595.22,471.66
2016,11,10,12,0,960.0,65.0,2.2,16.0,637.0,614.63,486.12
2016,11,10,12,15,960.0,64.5,2.05,16.0,634.0,629.61,497.57
2016,11,10,12,30,960.0,64.0,1.9,16.0,631.0,641.47,506.43
2016,11,10,12,45,957.5,63.0,1.75,16.5,620.5,648.14,510.26
2016,11,10,13,0,955.0,62.0,1.6,17.0,610.0,651.58,511.53
2016,11,10,13,15,949.5,61.5,1.5,17.0,591.0,650.49,510.65
2016,11,10,13,30,944.0,61.0,1.4,17.0,572.0,646.21,507.34
2016,11,10,13,45,935.5,59.5,1.3,17.0,546.0,635.89,499.56
2016,11,10,14,0,927.0,58.0,1.2,17.0,520.0,622.54,489.46
2016,11,10,14,15,913.5,56.5,1.1,17.0,487.5,603.36,474.91
2016,11,10,14,30,900.0,55.0,1.0,17.0,455.0,581.57,458.21
2016,11,10,14,45,880.5,53.0,0.95,17.0,416.0,553.45,436.91
2016,11,10,15,0,861.0,51.0,0.9,17.0,377.0,523.36,413.67
2016,11,10,15,15,832.5,48.5,0.8,16.5,334.0,486.39,384.97
2016,11,10,15,30,804.0,46.0,0.7,16.0,291.0,448.5,354.65
2016,11,10,15,45,761.0,42.5,0.65,16.0,244.5,402.25,316.53
2016,11,10,16,0,718.0,39.0,0.6,16.0,198.0,359.3,279.57
2016,11,10,16,15,647.0,34.0,0.75,15.0,151.5,302.03,231.96
2016,11,10,16,30,576.0,29.0,0.9,14.0,105.0,248.36,184.71
2016,11,10,16,45,442.5,21.0,1.05,13.0,65.0,175.6,112.81
2016,11,10,17,0,309.0,13.0,1.2,12.0,25.0,97.45,0.0
2016,11,10,17,15,154.5,6.5,1.2,11.0,12.5,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,11,7,15,251.0,14.0,1.2,4.0,40.0,11.05,0.0
2016,11,11,7,30,502.0,28.0,1.3,5.0,80.0,23.0,14.26
2016,11,11,7,45,591.0,34.0,1.45,6.5,126.5,26.42,18.17
2016,11,11,8,0,680.0,40.0,1.6,8.0,173.0,29.82,21.5
2016,11,11,8,15,729.0,44.0,1.7,9.0,219.5,47.79,24.39
2016,11,11,8,30,778.0,48.0,1.8,10.0,266.0,91.87,44.79
2016,11,11,8,45,809.0,51.0,1.95,11.0,310.0,140.12,78.64
2016,11,11,9,0,840.0,54.0,2.1,12.0,354.0,187.06,116.63
2016,11,11,9,15,860.0,56.5,2.25,12.5,393.0,232.79,156.95
2016,11,11,9,30,880.0,59.0,2.4,13.0,432.0,278.83,198.52
2016,11,11,9,45,895.0,60.0,2.55,14.0,465.5,322.07,237.56
2016,11,11,10,0,910.0,61.0,2.7,15.0,499.0,364.68,275.45
2016,11,11,10,15,917.5,62.0,2.65,15.5,525.5,403.62,309.95
2016,11,11,10,30,925.0,63.0,2.6,16.0,552.0,440.93,342.21
2016,11,11,10,45,928.0,64.5,2.6,16.5,571.0,474.93,371.1
2016,11,11,11,0,931.0,66.0,2.6,17.0,590.0,506.67,397.43
2016,11,11,11,15,933.0,66.5,2.55,17.5,601.5,534.53,419.96
2016,11,11,11,30,935.0,67.0,2.5,18.0,613.0,559.81,439.9
2016,11,11,11,45,932.5,68.5,2.5,18.5,616.5,580.93,456.38
2016,11,11,12,0,930.0,70.0,2.5,19.0,620.0,599.11,470.27
2016,11,11,12,15,928.0,70.0,2.45,19.0,616.5,613.04,481.46
2016,11,11,12,30,926.0,70.0,2.4,19.0,613.0,623.92,490.21
2016,11,11,12,45,602.5,161.0,2.4,19.5,512.0,533.19,418.87
2016,11,11,13,0,279.0,252.0,2.4,20.0,411.0,428.59,335.74
2016,11,11,13,15,327.0,234.0,2.35,20.0,415.0,442.32,347.85
2016,11,11,13,30,375.0,216.0,2.3,20.0,419.0,454.63,358.24
2016,11,11,13,45,479.5,178.5,2.3,20.0,424.5,484.03,382.46
2016,11,11,14,0,584.0,141.0,2.3,20.0,430.0,507.41,401.85
2016,11,11,14,15,702.5,106.0,2.3,20.0,431.5,534.83,424.05
2016,11,11,14,30,821.0,71.0,2.3,20.0,433.0,553.98,439.61
2016,11,11,14,45,791.5,70.0,2.3,20.0,394.0,523.21,415.86
2016,11,11,15,0,762.0,69.0,2.3,20.0,355.0,491.04,390.82
2016,11,11,15,15,729.5,65.5,2.1,19.0,313.5,453.5,361.87
2016,11,11,15,30,697.0,62.0,1.9,18.0,272.0,415.35,331.48
2016,11,11,15,45,638.0,58.0,1.7,17.5,226.0,366.72,291.26
2016,11,11,16,0,579.0,54.0,1.5,17.0,180.0,318.02,249.9
2016,11,11,16,15,500.5,46.0,1.6,16.0,136.0,259.66,200.79
2016,11,11,16,30,422.0,38.0,1.7,15.0,92.0,205.7,153.5
2016,11,11,16,45,211.0,28.5,1.8,14.5,55.5,112.66,70.35
2016,11,11,17,0,0.0,19.0,1.9,14.0,19.0,18.68,0.0
2016,11,11,17,15,0.0,9.5,2.2,13.5,9.5,0.0,0.0
2016,11,11,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,11,12,7,15,223.5,14.5,2.9,3.5,37.0,10.8,0.0
2016,11,12,7,30,447.0,29.0,3.2,4.0,74.0,24.28,15.21
2016,11,12,7,45,543.0,36.0,3.5,4.5,120.0,28.58,20.21
2016,11,12,8,0,639.0,43.0,3.8,5.0,166.0,32.82,24.46
2016,11,12,8,15,694.5,48.0,3.85,5.5,213.0,48.38,27.3
2016,11,12,8,30,750.0,53.0,3.9,6.0,260.0,91.85,47.27
2016,11,12,8,45,788.5,56.0,4.0,6.5,305.5,136.23,77.88
2016,11,12,9,0,827.0,59.0,4.1,7.0,351.0,183.32,116.44
2016,11,12,9,15,851.5,61.5,3.95,7.0,392.0,229.42,157.92
2016,11,12,9,30,876.0,64.0,3.8,7.0,433.0,279.19,203.71
2016,11,12,9,45,899.0,64.0,3.65,7.5,469.0,323.68,244.91
2016,11,12,10,0,922.0,64.0,3.5,8.0,505.0,368.15,285.57
2016,11,12,10,15,934.0,65.0,3.35,8.5,533.5,409.2,322.77
2016,11,12,10,30,946.0,66.0,3.2,9.0,562.0,448.91,357.87
2016,11,12,10,45,954.0,67.0,3.1,9.5,583.5,485.31,389.43
2016,11,12,11,0,962.0,68.0,3.0,10.0,605.0,519.69,418.46
2016,11,12,11,15,967.0,68.5,2.9,10.0,619.0,549.9,444.22
2016,11,12,11,30,972.0,69.0,2.8,10.0,633.0,577.59,467.4
2016,11,12,11,45,974.0,69.5,2.75,10.5,638.5,600.97,486.04
2016,11,12,12,0,976.0,70.0,2.7,11.0,644.0,621.45,501.99
2016,11,12,12,15,975.5,70.0,2.65,11.0,641.5,636.97,514.77
2016,11,12,12,30,975.0,70.0,2.6,11.0,639.0,649.34,524.93
2016,11,12,12,45,973.0,69.0,2.55,11.5,628.0,656.56,530.09
2016,11,12,13,0,971.0,68.0,2.5,12.0,617.0,660.51,532.66
2016,11,12,13,15,965.0,67.5,2.45,12.0,598.5,659.32,532.19
2016,11,12,13,30,959.0,67.0,2.4,12.0,580.0,654.89,529.19
2016,11,12,13,45,949.5,65.5,2.4,12.0,553.5,644.11,521.57
2016,11,12,14,0,940.0,64.0,2.4,12.0,527.0,630.29,511.5
2016,11,12,14,15,926.5,62.5,2.35,12.0,493.5,611.23,496.98
2016,11,12,14,30,913.0,61.0,2.3,12.0,460.0,589.52,480.15
2016,11,12,14,45,893.5,58.5,2.25,12.0,421.0,560.93,457.63
2016,11,12,15,0,874.0,56.0,2.2,12.0,382.0,530.32,433.01
2016,11,12,15,15,844.5,53.5,2.0,11.5,338.0,492.94,402.58
2016,11,12,15,30,815.0,51.0,1.8,11.0,294.0,457.26,372.46
2016,11,12,15,45,770.5,47.0,1.6,10.5,246.5,409.74,331.92
2016,11,12,16,0,726.0,43.0,1.4,10.0,199.0,362.84,290.49
2016,11,12,16,15,651.0,37.0,1.3,9.0,151.5,303.07,238.25
2016,11,12,16,30,576.0,31.0,1.2,8.0,104.0,247.03,186.91
2016,11,12,16,45,429.0,22.0,1.1,7.0,63.0,168.72,105.04
2016,11,12,17,0,282.0,13.0,1.0,6.0,22.0,88.61,0.0
2016,11,12,17,15,141.0,6.5,1.0,5.5,11.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.45,2.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,1.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.75,0.5,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,7,15,255.5,13.0,1.25,0.0,38.0,10.31,0.0
2016,11,13,7,30,511.0,26.0,1.4,1.0,76.0,21.33,12.71
2016,11,13,7,45,600.5,32.5,1.55,2.0,122.0,25.33,17.47
2016,11,13,8,0,690.0,39.0,1.7,3.0,168.0,29.26,21.41
2016,11,13,8,15,740.5,43.0,1.6,3.5,215.0,42.28,23.39
2016,11,13,8,30,791.0,47.0,1.5,4.0,262.0,86.6,42.28
2016,11,13,8,45,823.5,50.0,1.45,5.0,307.0,135.31,75.96
2016,11,13,9,0,856.0,53.0,1.4,6.0,352.0,182.86,114.46
2016,11,13,9,15,876.5,55.0,1.3,7.0,391.5,228.75,154.88
2016,11,13,9,30,897.0,57.0,1.2,8.0,431.0,274.95,196.4
2016,11,13,9,45,911.5,59.0,1.1,9.5,465.5,319.48,235.99
2016,11,13,10,0,926.0,61.0,1.0,11.0,500.0,363.33,273.92
2016,11,13,10,15,934.5,62.0,0.95,11.5,527.0,403.13,308.73
2016,11,13,10,30,943.0,63.0,0.9,12.0,554.0,441.35,341.23
2016,11,13,10,45,947.5,64.5,0.9,13.0,573.5,476.53,369.97
2016,11,13,11,0,952.0,66.0,0.9,14.0,593.0,509.51,396.04
2016,11,13,11,15,954.0,66.5,0.9,14.0,605.5,537.92,419.42
2016,11,13,11,30,956.0,67.0,0.9,14.0,618.0,563.68,440.31
2016,11,13,11,45,954.5,68.0,0.95,14.5,622.0,585.31,457.29
2016,11,13,12,0,953.0,69.0,1.0,15.0,626.0,603.97,471.73
2016,11,13,12,15,656.5,155.5,1.0,15.0,538.5,537.19,420.85
2016,11,13,12,30,360.0,242.0,1.0,15.0,451.0,455.05,357.41
2016,11,13,12,45,492.0,198.0,1.0,15.0,478.0,498.28,392.89
2016,11,13,13,0,624.0,154.0,1.0,15.0,505.0,539.87,425.81
2016,11,13,13,15,771.0,111.5,1.05,15.0,531.0,587.81,463.54
2016,11,13,13,30,918.0,69.0,1.1,15.0,557.0,628.99,495.98
2016,11,13,13,45,906.5,68.0,1.15,15.5,531.0,617.84,487.35
2016,11,13,14,0,895.0,67.0,1.2,16.0,505.0,603.83,476.99
2016,11,13,14,15,879.5,65.5,1.2,15.5,472.0,584.25,463.65
2016,11,13,14,30,864.0,64.0,1.2,15.0,439.0,562.23,448.15
2016,11,13,14,45,841.0,61.5,1.25,15.0,400.5,532.74,426.11
2016,11,13,15,0,818.0,59.0,1.3,15.0,362.0,504.2,404.09
2016,11,13,15,15,786.0,56.0,1.2,14.5,319.0,466.47,374.26
2016,11,13,15,30,754.0,53.0,1.1,14.0,276.0,428.0,342.94
2016,11,13,15,45,702.0,49.0,1.0,13.5,230.0,379.09,302.39
2016,11,13,16,0,650.0,45.0,0.9,13.0,184.0,331.38,261.47
2016,11,13,16,15,571.5,38.5,0.95,12.0,138.5,272.54,211.4
2016,11,13,16,30,493.0,32.0,1.0,11.0,93.0,217.77,162.47
2016,11,13,16,45,246.5,25.0,1.05,10.0,55.5,117.58,69.81
2016,11,13,17,0,0.0,18.0,1.1,9.0,18.0,17.69,0.0
2016,11,13,17,15,0.0,9.0,1.1,8.5,9.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,7,15,186.5,14.0,0.85,4.5,31.5,10.57,0.0
2016,11,14,7,30,373.0,28.0,0.9,5.0,63.0,21.62,12.49
2016,11,14,7,45,463.5,36.5,0.95,6.0,105.0,26.96,18.59
2016,11,14,8,0,554.0,45.0,1.0,7.0,147.0,32.08,23.59
2016,11,14,8,15,610.5,50.5,1.0,7.5,191.0,42.02,25.75
2016,11,14,8,30,667.0,56.0,1.0,8.0,235.0,84.59,44.97
2016,11,14,8,45,333.5,72.0,1.0,8.5,161.5,94.05,61.29
2016,11,14,9,0,0.0,88.0,1.0,9.0,88.0,83.94,67.06
2016,11,14,9,15,0.0,99.5,0.85,9.5,99.5,94.9,76.15
2016,11,14,9,30,0.0,111.0,0.7,10.0,111.0,105.89,85.07
2016,11,14,9,45,58.5,159.5,0.55,11.0,187.0,165.09,132.0
2016,11,14,10,0,117.0,208.0,0.4,12.0,263.0,228.75,181.28
2016,11,14,10,15,64.5,196.0,0.35,12.5,227.0,207.1,164.26
2016,11,14,10,30,12.0,184.0,0.3,13.0,191.0,180.13,142.93
2016,11,14,10,45,6.0,154.0,0.25,14.0,157.5,150.41,118.55
2016,11,14,11,0,0.0,124.0,0.2,15.0,124.0,119.6,93.26
2016,11,14,11,15,41.0,190.5,0.25,15.0,214.0,203.24,160.45
2016,11,14,11,30,82.0,257.0,0.3,15.0,304.0,289.58,227.29
2016,11,14,11,45,46.5,229.0,0.4,15.5,255.5,246.91,193.47
2016,11,14,12,0,11.0,201.0,0.5,16.0,207.0,200.69,157.18
2016,11,14,12,15,126.5,231.5,0.5,16.0,304.5,301.24,237.29
2016,11,14,12,30,242.0,262.0,0.5,16.0,402.0,402.06,314.27
2016,11,14,12,45,139.0,244.5,0.55,16.5,325.0,327.78,256.27
2016,11,14,13,0,36.0,227.0,0.6,17.0,248.0,247.47,193.53
2016,11,14,13,15,24.5,208.0,0.6,17.0,222.5,218.88,171.77
2016,11,14,13,30,13.0,189.0,0.6,17.0,197.0,193.5,151.98
2016,11,14,13,45,11.5,180.5,0.6,17.0,187.0,184.62,145.28
2016,11,14,14,0,10.0,172.0,0.6,17.0,177.0,175.71,138.46
2016,11,14,14,15,88.0,179.5,0.55,17.0,218.0,233.91,186.18
2016,11,14,14,30,166.0,187.0,0.5,17.0,259.0,291.87,232.19
2016,11,14,14,45,451.5,129.5,0.45,17.0,301.0,394.48,313.4
2016,11,14,15,0,737.0,72.0,0.4,17.0,343.0,473.77,372.97
2016,11,14,15,15,702.5,68.0,0.3,16.5,301.5,437.53,343.56
2016,11,14,15,30,668.0,64.0,0.2,16.0,260.0,399.36,313.16
2016,11,14,15,45,624.0,57.5,0.1,16.0,216.5,354.11,275.96
2016,11,14,16,0,580.0,51.0,0.0,16.0,173.0,309.85,238.59
2016,11,14,16,15,499.5,43.0,0.15,15.0,129.5,251.55,190.9
2016,11,14,16,30,419.0,35.0,0.3,14.0,86.0,197.87,144.78
2016,11,14,16,45,284.0,23.5,0.45,13.5,51.0,126.13,70.8
2016,11,14,17,0,149.0,12.0,0.6,13.0,16.0,51.13,0.0
2016,11,14,17,15,74.5,6.0,0.65,12.5,8.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,7,15,100.5,17.5,1.2,4.5,26.5,13.79,0.0
2016,11,15,7,30,201.0,35.0,1.3,5.0,53.0,27.44,16.96
2016,11,15,7,45,295.0,50.0,1.4,5.5,94.5,38.43,28.81
2016,11,15,8,0,389.0,65.0,1.5,6.0,136.0,48.99,38.98
2016,11,15,8,15,451.0,76.0,1.45,6.5,179.5,60.17,49.47
2016,11,15,8,30,513.0,87.0,1.4,7.0,223.0,97.3,62.0
2016,11,15,8,45,568.5,92.5,1.4,7.5,267.0,135.32,86.78
2016,11,15,9,0,624.0,98.0,1.4,8.0,311.0,176.6,118.32
2016,11,15,9,15,654.5,103.5,1.45,8.5,350.0,217.36,152.91
2016,11,15,9,30,685.0,109.0,1.5,9.0,389.0,259.89,190.04
2016,11,15,9,45,732.0,105.5,1.55,10.0,427.0,300.23,224.81
2016,11,15,10,0,779.0,102.0,1.6,11.0,465.0,342.99,261.41
2016,11,15,10,15,793.5,104.5,1.65,12.0,493.0,381.56,294.72
2016,11,15,10,30,808.0,107.0,1.7,13.0,521.0,419.38,326.58
2016,11,15,10,45,827.0,105.5,1.75,14.0,543.5,455.92,356.54
2016,11,15,11,0,846.0,104.0,1.8,15.0,566.0,489.62,383.58
2016,11,15,11,15,851.5,105.0,1.8,15.0,579.5,517.97,407.19
2016,11,15,11,30,857.0,106.0,1.8,15.0,593.0,544.19,428.71
2016,11,15,11,45,865.5,104.0,1.85,15.5,599.5,566.74,446.56
2016,11,15,12,0,874.0,102.0,1.9,16.0,606.0,586.96,462.33
2016,11,15,12,15,873.0,101.5,1.9,16.0,603.0,600.81,473.67
2016,11,15,12,30,872.0,101.0,1.9,16.0,600.0,611.82,482.76
2016,11,15,12,45,825.0,116.0,1.95,16.5,581.0,608.75,480.09
2016,11,15,13,0,778.0,131.0,2.0,17.0,562.0,603.2,475.48
2016,11,15,13,15,769.0,129.0,1.95,17.0,543.5,599.4,473.08
2016,11,15,13,30,760.0,127.0,1.9,17.0,525.0,592.94,468.58
2016,11,15,13,45,758.0,120.5,1.9,17.0,501.5,583.31,462.05
2016,11,15,14,0,756.0,114.0,1.9,17.0,478.0,571.04,453.41
2016,11,15,14,15,736.5,110.0,1.8,16.5,446.0,548.85,437.35
2016,11,15,14,30,717.0,106.0,1.7,16.0,414.0,524.65,419.5
2016,11,15,14,45,700.0,99.0,1.65,16.0,377.5,496.78,398.0
2016,11,15,15,0,683.0,92.0,1.6,16.0,341.0,467.24,374.72
2016,11,15,15,15,645.0,86.0,1.35,15.5,298.5,426.91,342.33
2016,11,15,15,30,607.0,80.0,1.1,15.0,256.0,386.42,309.04
2016,11,15,15,45,560.5,71.0,0.9,14.5,212.5,339.21,269.77
2016,11,15,16,0,514.0,62.0,0.7,14.0,169.0,293.17,230.31
2016,11,15,16,15,430.0,51.5,0.75,13.5,125.5,233.12,179.7
2016,11,15,16,30,346.0,41.0,0.8,13.0,82.0,177.84,131.26
2016,11,15,16,45,220.0,26.0,0.9,12.5,48.0,107.99,58.18
2016,11,15,17,0,94.0,11.0,1.0,12.0,14.0,35.42,0.0
2016,11,15,17,15,47.0,5.5,1.0,11.5,7.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,16,7,15,110.5,17.0,1.2,4.0,26.5,16.71,0.0
2016,11,16,7,30,221.0,34.0,1.4,5.0,53.0,26.7,15.92
2016,11,16,7,45,311.0,48.0,1.6,6.0,93.0,36.9,27.31
2016,11,16,8,0,401.0,62.0,1.8,7.0,133.0,46.7,36.7
2016,11,16,8,15,463.0,72.0,1.65,7.5,176.0,56.96,46.34
2016,11,16,8,30,525.0,82.0,1.5,8.0,219.0,93.07,58.34
2016,11,16,8,45,571.0,88.5,1.4,9.0,261.5,129.93,81.82
2016,11,16,9,0,617.0,95.0,1.3,10.0,304.0,170.67,112.7
2016,11,16,9,15,647.5,100.5,1.35,11.0,342.5,210.98,146.26
2016,11,16,9,30,678.0,106.0,1.4,12.0,381.0,253.06,182.28
2016,11,16,9,45,701.5,109.5,1.5,13.0,414.5,292.83,216.86
2016,11,16,10,0,725.0,113.0,1.6,14.0,448.0,333.2,251.58
2016,11,16,10,15,740.5,115.5,1.7,14.5,475.5,370.1,283.65
2016,11,16,10,30,756.0,118.0,1.8,15.0,503.0,406.47,314.68
2016,11,16,10,45,773.0,117.5,1.9,16.0,525.0,439.86,342.15
2016,11,16,11,0,790.0,117.0,2.0,17.0,547.0,472.29,368.22
2016,11,16,11,15,796.5,118.5,2.0,17.0,560.0,500.41,391.51
2016,11,16,11,30,803.0,120.0,2.0,17.0,573.0,526.62,412.92
2016,11,16,11,45,814.5,117.0,2.05,17.5,580.0,549.54,430.96
2016,11,16,12,0,826.0,114.0,2.1,18.0,587.0,569.55,446.53
2016,11,16,12,15,825.0,113.5,2.15,18.0,584.5,582.78,457.6
2016,11,16,12,30,824.0,113.0,2.2,18.0,582.0,593.31,466.54
2016,11,16,12,45,845.5,102.5,2.25,18.5,576.0,604.04,474.94
2016,11,16,13,0,867.0,92.0,2.3,19.0,570.0,612.02,481.19
2016,11,16,13,15,859.0,90.5,2.25,19.0,551.5,609.07,479.39
2016,11,16,13,30,851.0,89.0,2.2,19.0,533.0,603.21,475.39
2016,11,16,13,45,842.5,86.0,2.2,19.0,508.0,592.62,468.04
2016,11,16,14,0,834.0,83.0,2.2,19.0,483.0,579.27,458.48
2016,11,16,14,15,816.5,81.0,2.1,18.5,451.0,559.25,444.1
2016,11,16,14,30,799.0,79.0,2.0,18.0,419.0,536.97,427.7
2016,11,16,14,45,779.0,75.0,1.95,18.0,382.0,509.11,406.11
2016,11,16,15,0,759.0,71.0,1.9,18.0,345.0,479.5,382.69
2016,11,16,15,15,724.5,67.0,1.65,17.5,303.0,441.23,351.95
2016,11,16,15,30,690.0,63.0,1.4,17.0,261.0,404.6,321.59
2016,11,16,15,45,643.0,56.5,1.15,16.5,217.0,357.76,282.39
2016,11,16,16,0,596.0,50.0,0.9,16.0,173.0,312.03,242.9
2016,11,16,16,15,514.0,42.5,0.95,15.0,129.0,253.72,193.83
2016,11,16,16,30,432.0,35.0,1.0,14.0,85.0,200.03,146.19
2016,11,16,16,45,290.0,23.5,1.1,13.0,50.0,125.42,64.19
2016,11,16,17,0,148.0,12.0,1.2,12.0,15.0,50.21,0.0
2016,11,16,17,15,74.0,6.0,1.2,11.5,7.5,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,15,191.0,12.5,1.3,5.0,28.5,12.29,0.0
2016,11,17,7,30,382.0,25.0,1.5,6.0,57.0,19.31,9.52
2016,11,17,7,45,480.0,33.5,1.7,7.0,99.5,24.8,16.39
2016,11,17,8,0,578.0,42.0,1.9,8.0,142.0,32.88,24.09
2016,11,17,8,15,637.0,47.5,1.8,8.5,187.0,36.56,27.68
2016,11,17,8,30,696.0,53.0,1.7,9.0,232.0,76.7,39.45
2016,11,17,8,45,732.5,57.0,1.6,10.0,275.0,118.32,65.08
2016,11,17,9,0,769.0,61.0,1.5,11.0,318.0,162.55,98.87
2016,11,17,9,15,795.0,64.0,1.4,12.0,357.0,206.16,135.68
2016,11,17,9,30,821.0,67.0,1.3,13.0,396.0,250.82,174.54
2016,11,17,9,45,844.0,67.5,1.2,14.0,431.0,293.09,211.62
2016,11,17,10,0,867.0,68.0,1.1,15.0,466.0,337.99,250.12
2016,11,17,10,15,879.0,69.5,1.0,15.5,493.5,377.17,283.87
2016,11,17,10,30,891.0,71.0,0.9,16.0,521.0,415.17,315.66
2016,11,17,10,45,899.0,72.0,0.8,17.0,541.5,449.61,343.06
2016,11,17,11,0,907.0,73.0,0.7,18.0,562.0,482.21,367.95
2016,11,17,11,15,911.5,73.5,0.65,18.0,575.0,510.62,390.62
2016,11,17,11,30,916.0,74.0,0.6,18.0,588.0,536.66,410.95
2016,11,17,11,45,919.0,74.0,0.55,18.5,593.5,558.91,427.23
2016,11,17,12,0,922.0,74.0,0.5,19.0,599.0,578.47,441.1
2016,11,17,12,15,921.0,74.0,0.5,19.0,596.5,593.02,452.46
2016,11,17,12,30,920.0,74.0,0.5,19.0,594.0,604.59,461.54
2016,11,17,12,45,912.5,74.5,0.55,19.0,582.5,609.92,466.62
2016,11,17,13,0,905.0,75.0,0.6,19.0,571.0,612.15,469.45
2016,11,17,13,15,898.0,74.0,0.6,19.0,553.0,610.05,468.59
2016,11,17,13,30,891.0,73.0,0.6,19.0,535.0,604.95,465.52
2016,11,17,13,45,883.0,70.5,0.6,19.5,510.0,594.72,457.87
2016,11,17,14,0,875.0,68.0,0.6,20.0,485.0,581.63,448.07
2016,11,17,14,15,859.5,66.5,0.55,20.0,453.0,562.7,434.17
2016,11,17,14,30,844.0,65.0,0.5,20.0,421.0,543.84,420.02
2016,11,17,14,45,824.0,61.5,0.5,20.0,383.5,515.79,399.42
2016,11,17,15,0,804.0,58.0,0.5,20.0,346.0,485.89,376.94
2016,11,17,15,15,771.5,55.0,0.5,19.5,304.0,448.85,349.08
2016,11,17,15,30,739.0,52.0,0.5,19.0,262.0,411.14,319.68
2016,11,17,15,45,693.0,47.0,0.5,18.5,218.0,364.96,282.65
2016,11,17,16,0,647.0,42.0,0.5,18.0,174.0,319.67,244.83
2016,11,17,16,15,567.0,36.0,0.65,17.0,129.5,262.02,197.13
2016,11,17,16,30,487.0,30.0,0.8,16.0,85.0,208.51,149.82
2016,11,17,16,45,341.0,20.0,0.95,15.0,49.5,132.93,63.25
2016,11,17,17,0,195.0,10.0,1.1,14.0,14.0,60.04,0.0
2016,11,17,17,15,97.5,5.0,1.15,13.5,7.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,7,15,171.5,12.5,1.1,7.0,26.5,12.29,0.0
2016,11,18,7,30,343.0,25.0,1.1,8.0,53.0,19.49,9.08
2016,11,18,7,45,439.5,34.5,1.1,9.0,94.0,25.9,17.16
2016,11,18,8,0,536.0,44.0,1.1,10.0,135.0,32.0,23.08
2016,11,18,8,15,597.0,50.5,1.1,10.5,179.5,35.2,26.22
2016,11,18,8,30,658.0,57.0,1.1,11.0,224.0,73.18,38.13
2016,11,18,8,45,696.0,61.5,1.1,12.0,266.5,116.58,64.9
2016,11,18,9,0,734.0,66.0,1.1,13.0,309.0,159.61,97.04
2016,11,18,9,15,762.0,69.5,1.0,14.0,348.5,202.35,132.37
2016,11,18,9,30,790.0,73.0,0.9,15.0,388.0,246.4,169.93
2016,11,18,9,45,809.0,75.5,0.85,16.0,422.0,288.08,206.01
2016,11,18,10,0,828.0,78.0,0.8,17.0,456.0,329.73,241.49
2016,11,18,10,15,841.5,80.0,0.85,17.5,483.5,368.71,275.0
2016,11,18,10,30,855.0,82.0,0.9,18.0,511.0,406.76,307.01
2016,11,18,10,45,866.0,82.5,1.0,19.0,532.0,441.16,335.15
2016,11,18,11,0,877.0,83.0,1.1,20.0,553.0,474.0,361.35
2016,11,18,11,15,882.5,84.0,1.05,20.5,566.5,502.97,383.88
2016,11,18,11,30,888.0,85.0,1.0,21.0,580.0,530.28,404.52
2016,11,18,11,45,892.5,84.5,1.0,22.0,586.0,552.34,420.38
2016,11,18,12,0,897.0,84.0,1.0,23.0,592.0,571.84,433.96
2016,11,18,12,15,896.0,83.5,0.95,23.0,589.5,585.62,444.43
2016,11,18,12,30,895.0,83.0,0.9,23.0,587.0,596.51,452.63
2016,11,18,12,45,893.0,82.0,0.9,23.5,577.0,603.38,457.41
2016,11,18,13,0,891.0,81.0,0.9,24.0,567.0,607.27,459.97
2016,11,18,13,15,884.0,80.0,0.9,24.0,549.0,605.27,459.16
2016,11,18,13,30,877.0,79.0,0.9,24.0,531.0,602.12,457.43
2016,11,18,13,45,868.0,76.5,0.95,24.0,506.0,591.72,450.97
2016,11,18,14,0,859.0,74.0,1.0,24.0,481.0,578.51,442.36
2016,11,18,14,15,842.5,72.0,1.0,24.0,449.0,558.95,428.53
2016,11,18,14,30,826.0,70.0,1.0,24.0,417.0,537.03,412.72
2016,11,18,14,45,804.0,67.0,1.0,24.0,379.5,508.94,392.03
2016,11,18,15,0,782.0,64.0,1.0,24.0,342.0,479.13,369.53
2016,11,18,15,15,748.0,60.5,0.95,23.0,300.0,441.46,341.57
2016,11,18,15,30,714.0,57.0,0.9,22.0,258.0,403.2,312.1
2016,11,18,15,45,662.5,52.0,0.9,21.0,213.5,355.48,274.44
2016,11,18,16,0,611.0,47.0,0.9,20.0,169.0,308.93,236.15
2016,11,18,16,15,527.5,39.5,1.0,19.0,125.5,252.73,189.37
2016,11,18,16,30,444.0,32.0,1.1,18.0,82.0,198.72,141.74
2016,11,18,16,45,294.0,21.0,1.2,17.0,47.0,121.75,53.59
2016,11,18,17,0,144.0,10.0,1.3,16.0,12.0,46.62,0.0
2016,11,18,17,15,72.0,5.0,1.3,15.5,6.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,19,7,15,164.5,12.5,1.6,6.5,25.0,12.29,0.0
2016,11,19,7,30,329.0,25.0,1.9,7.0,50.0,19.69,8.67
2016,11,19,7,45,426.5,34.5,2.25,8.0,90.5,26.1,17.31
2016,11,19,8,0,524.0,44.0,2.6,9.0,131.0,32.2,23.29
2016,11,19,8,15,584.0,50.5,2.6,9.5,175.0,35.39,26.45
2016,11,19,8,30,644.0,57.0,2.6,10.0,219.0,70.4,37.17
2016,11,19,8,45,664.0,65.0,2.6,11.0,258.5,111.49,62.6
2016,11,19,9,0,684.0,73.0,2.6,12.0,298.0,153.74,95.01
2016,11,19,9,15,711.0,77.0,2.9,13.0,335.5,194.66,129.2
2016,11,19,9,30,738.0,81.0,3.2,14.0,373.0,236.86,165.93
2016,11,19,9,45,554.5,127.0,3.5,15.0,357.0,261.66,195.09
2016,11,19,10,0,371.0,173.0,3.8,16.0,341.0,272.05,210.06
2016,11,19,10,15,586.5,132.5,4.2,16.5,416.0,324.97,250.63
2016,11,19,10,30,802.0,92.0,4.6,17.0,491.0,393.15,304.9
2016,11,19,10,45,804.5,96.0,5.0,17.5,510.0,425.7,333.61
2016,11,19,11,0,807.0,100.0,5.4,18.0,529.0,456.38,360.35
2016,11,19,11,15,816.0,101.0,5.55,18.0,544.0,485.21,385.46
2016,11,19,11,30,825.0,102.0,5.7,18.0,559.0,512.2,408.75
2016,11,19,11,45,839.5,99.0,5.9,18.0,568.0,536.07,429.45
2016,11,19,12,0,854.0,96.0,6.1,18.0,577.0,557.91,448.34
2016,11,19,12,15,858.0,96.0,6.1,17.5,577.5,574.76,463.56
2016,11,19,12,30,862.0,96.0,6.1,17.0,578.0,588.99,476.58
