Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,12,45,447.0,156.5,6.2,17.0,406.5,420.05,341.21
2016,11,19,13,0,32.0,217.0,6.3,17.0,235.0,234.43,187.28
2016,11,19,13,15,26.5,206.0,6.25,16.5,220.5,217.74,174.46
2016,11,19,13,30,21.0,195.0,6.2,16.0,206.0,204.16,163.86
2016,11,19,13,45,469.5,130.5,6.2,16.0,352.0,414.6,341.34
2016,11,19,14,0,918.0,66.0,6.2,16.0,498.0,598.58,491.25
2016,11,19,14,15,905.0,64.5,6.15,15.5,466.5,580.77,477.41
2016,11,19,14,30,892.0,63.0,6.1,15.0,435.0,560.39,461.79
2016,11,19,14,45,879.0,59.0,6.1,14.5,398.0,534.77,441.67
2016,11,19,15,0,866.0,55.0,6.1,14.0,361.0,506.91,419.05
2016,11,19,15,15,836.0,52.0,6.0,13.5,318.0,469.96,388.07
2016,11,19,15,30,806.0,49.0,5.9,13.0,275.0,434.59,357.3
2016,11,19,15,45,756.0,45.5,5.8,12.5,228.5,386.85,315.34
2016,11,19,16,0,706.0,42.0,5.7,12.0,182.0,340.01,272.77
2016,11,19,16,15,623.5,36.0,5.45,11.0,135.5,279.93,218.75
2016,11,19,16,30,541.0,30.0,5.2,10.0,89.0,223.94,165.36
2016,11,19,16,45,270.5,15.0,4.95,9.5,44.5,105.19,43.59
2016,11,19,17,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,3.85,4.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,3.8,3.5,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,2.1,0.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,7,15,216.5,11.5,1.75,-0.5,27.5,11.3,0.0
2016,11,20,7,30,433.0,23.0,2.1,0.0,55.0,19.58,8.2
2016,11,20,7,45,538.0,30.5,2.5,0.5,99.0,24.65,16.53
2016,11,20,8,0,643.0,38.0,2.9,1.0,143.0,29.59,21.66
2016,11,20,8,15,702.0,43.0,3.05,1.5,190.0,32.01,24.18
2016,11,20,8,30,761.0,48.0,3.2,2.0,237.0,68.05,34.04
2016,11,20,8,45,797.5,51.5,3.4,2.5,281.5,111.87,59.75
2016,11,20,9,0,834.0,55.0,3.6,3.0,326.0,158.2,95.4
2016,11,20,9,15,859.0,57.5,3.6,3.5,366.0,206.65,137.69
2016,11,20,9,30,884.0,60.0,3.6,4.0,406.0,252.93,180.1
2016,11,20,9,45,903.5,61.0,3.65,4.5,441.0,296.86,221.42
2016,11,20,10,0,923.0,62.0,3.7,5.0,476.0,340.53,262.35
2016,11,20,10,15,934.0,63.5,3.7,5.5,504.5,381.25,300.36
2016,11,20,10,30,945.0,65.0,3.7,6.0,533.0,420.59,336.4
2016,11,20,10,45,953.0,65.5,3.75,6.5,554.0,456.17,368.6
2016,11,20,11,0,961.0,66.0,3.8,7.0,575.0,489.77,398.38
2016,11,20,11,15,965.0,66.5,3.8,7.0,588.0,519.33,424.87
2016,11,20,11,30,969.0,67.0,3.8,7.0,601.0,546.36,448.76
2016,11,20,11,45,969.5,67.0,3.85,7.5,606.0,568.42,467.53
2016,11,20,12,0,970.0,67.0,3.9,8.0,611.0,587.56,483.55
2016,11,20,12,15,968.0,67.0,3.9,8.0,607.5,602.32,496.55
2016,11,20,12,30,966.0,67.0,3.9,8.0,604.0,613.96,506.85
2016,11,20,12,45,960.0,67.0,3.95,8.5,593.0,620.15,511.9
2016,11,20,13,0,954.0,67.0,4.0,9.0,582.0,623.12,514.27
2016,11,20,13,15,946.5,66.5,4.0,9.0,563.0,621.51,513.71
2016,11,20,13,30,939.0,66.0,4.0,9.0,544.0,616.76,510.57
2016,11,20,13,45,923.0,66.0,4.05,9.5,517.5,604.62,500.66
2016,11,20,14,0,907.0,66.0,4.1,10.0,491.0,589.66,488.42
2016,11,20,14,15,891.0,64.5,4.1,9.5,458.5,570.4,474.16
2016,11,20,14,30,875.0,63.0,4.1,9.0,426.0,548.69,457.54
2016,11,20,14,45,847.0,61.5,4.1,9.0,387.0,520.92,434.66
2016,11,20,15,0,819.0,60.0,4.1,9.0,348.0,489.14,408.03
2016,11,20,15,15,785.5,57.0,3.95,8.5,305.5,451.73,376.45
2016,11,20,15,30,752.0,54.0,3.8,8.0,263.0,413.61,343.42
2016,11,20,15,45,694.5,50.0,3.65,8.0,217.0,363.75,299.14
2016,11,20,16,0,637.0,46.0,3.5,8.0,171.0,315.28,254.89
2016,11,20,16,15,552.5,38.5,3.15,7.0,126.5,255.29,201.1
2016,11,20,16,30,468.0,31.0,2.8,6.0,82.0,199.69,148.36
2016,11,20,16,45,234.0,15.5,2.45,5.0,41.0,95.93,36.71
2016,11,20,17,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,7,15,179.0,11.5,1.5,-1.0,24.0,11.3,0.0
2016,11,21,7,30,358.0,23.0,1.8,0.0,48.0,18.1,6.29
2016,11,21,7,45,468.0,31.5,2.15,0.5,90.0,25.88,17.55
2016,11,21,8,0,578.0,40.0,2.5,1.0,132.0,31.75,23.62
2016,11,21,8,15,641.5,45.0,2.75,1.5,177.5,34.03,26.05
2016,11,21,8,30,705.0,50.0,3.0,2.0,223.0,65.32,34.23
2016,11,21,8,45,746.5,54.0,3.25,2.5,266.5,107.18,58.22
2016,11,21,9,0,788.0,58.0,3.5,3.0,310.0,152.1,92.22
2016,11,21,9,15,815.0,60.5,3.5,3.5,350.0,195.81,130.04
2016,11,21,9,30,842.0,63.0,3.5,4.0,390.0,240.63,170.88
2016,11,21,9,45,865.0,64.0,3.5,4.5,425.0,286.45,213.42
2016,11,21,10,0,888.0,65.0,3.5,5.0,460.0,329.62,253.61
2016,11,21,10,15,900.5,66.5,3.5,5.5,488.0,369.52,290.79
2016,11,21,10,30,913.0,68.0,3.5,6.0,516.0,408.25,326.2
2016,11,21,10,45,924.0,68.0,3.5,7.0,537.5,443.53,357.37
2016,11,21,11,0,935.0,68.0,3.5,8.0,559.0,477.09,386.22
2016,11,21,11,15,940.0,68.5,3.5,8.0,573.0,506.42,412.38
2016,11,21,11,30,945.0,69.0,3.5,8.0,587.0,533.35,436.06
2016,11,21,11,45,948.5,68.5,3.5,8.5,593.0,555.97,455.07
2016,11,21,12,0,952.0,68.0,3.5,9.0,599.0,575.85,471.48
2016,11,21,12,15,952.0,68.0,3.5,9.5,597.0,591.47,484.19
2016,11,21,12,30,952.0,68.0,3.5,10.0,595.0,604.08,494.26
2016,11,21,12,45,949.5,67.5,3.5,10.5,585.0,611.68,500.24
2016,11,21,13,0,947.0,67.0,3.5,11.0,575.0,616.14,503.61
2016,11,21,13,15,941.0,66.0,3.5,11.0,557.0,614.91,503.37
2016,11,21,13,30,935.0,65.0,3.5,11.0,539.0,610.57,500.58
2016,11,21,13,45,925.5,63.5,3.5,11.0,513.5,600.61,493.3
2016,11,21,14,0,916.0,62.0,3.5,11.0,488.0,587.73,483.53
2016,11,21,14,15,901.5,60.5,3.45,11.0,456.5,569.27,469.01
2016,11,21,14,30,887.0,59.0,3.4,11.0,425.0,548.29,452.17
2016,11,21,14,45,865.5,57.0,3.4,11.0,387.0,520.76,429.84
2016,11,21,15,0,844.0,55.0,3.4,11.0,349.0,491.4,405.45
2016,11,21,15,15,812.5,52.0,3.1,10.5,306.5,457.05,376.41
2016,11,21,15,30,781.0,49.0,2.8,10.0,264.0,419.33,343.75
2016,11,21,15,45,731.5,45.0,2.55,9.5,218.5,372.32,302.6
2016,11,21,16,0,682.0,41.0,2.3,9.0,173.0,326.26,260.93
2016,11,21,16,15,599.5,34.5,2.1,7.5,128.5,266.96,208.44
2016,11,21,16,30,517.0,28.0,1.9,6.0,84.0,211.98,156.14
2016,11,21,16,45,258.5,14.0,1.7,5.0,42.0,99.02,33.97
2016,11,21,17,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,7,15,206.5,10.5,1.15,-2.0,24.5,10.32,0.0
2016,11,22,7,30,413.0,21.0,1.3,-1.0,49.0,17.81,5.09
2016,11,22,7,45,519.5,28.5,1.45,-0.5,91.5,22.99,14.96
2016,11,22,8,0,626.0,36.0,1.6,0.0,134.0,28.0,20.25
2016,11,22,8,15,687.0,41.0,1.6,0.5,180.0,30.5,22.87
2016,11,22,8,30,748.0,46.0,1.6,1.0,226.0,60.93,30.58
2016,11,22,8,45,787.0,49.0,1.65,1.5,270.0,103.6,54.04
2016,11,22,9,0,826.0,52.0,1.7,2.0,314.0,151.99,90.56
2016,11,22,9,15,851.0,54.5,1.8,2.5,353.5,196.91,129.22
2016,11,22,9,30,876.0,57.0,1.9,3.0,393.0,242.59,170.76
2016,11,22,9,45,643.5,108.5,2.0,4.0,367.5,262.5,199.3
2016,11,22,10,0,411.0,160.0,2.1,5.0,342.0,266.84,211.84
2016,11,22,10,15,673.5,110.5,2.0,5.5,430.0,327.52,258.72
2016,11,22,10,30,936.0,61.0,1.9,6.0,518.0,407.07,322.12
2016,11,22,10,45,944.0,62.0,1.85,7.0,539.0,442.75,352.83
2016,11,22,11,0,952.0,63.0,1.8,8.0,560.0,476.49,381.19
2016,11,22,11,15,956.5,63.5,1.7,8.5,573.5,506.0,405.86
2016,11,22,11,30,961.0,64.0,1.6,9.0,587.0,533.05,427.81
2016,11,22,11,45,963.5,63.5,1.55,9.5,592.5,555.47,445.82
2016,11,22,12,0,966.0,63.0,1.5,10.0,598.0,575.06,461.18
2016,11,22,12,15,964.0,63.0,1.4,10.5,595.0,589.81,472.12
2016,11,22,12,30,962.0,63.0,1.3,11.0,592.0,601.45,480.36
2016,11,22,12,45,955.0,64.0,1.2,11.5,581.5,608.18,484.6
2016,11,22,13,0,948.0,65.0,1.1,12.0,571.0,611.72,486.24
2016,11,22,13,15,940.0,64.5,1.0,12.0,552.5,609.94,484.69
2016,11,22,13,30,932.0,64.0,0.9,12.0,534.0,605.05,480.7
2016,11,22,13,45,921.0,62.5,0.85,12.0,508.0,594.33,472.76
2016,11,22,14,0,910.0,61.0,0.8,12.0,482.0,580.72,462.52
2016,11,22,14,15,894.0,59.5,0.7,12.0,450.0,561.59,447.48
2016,11,22,14,30,878.0,58.0,0.6,12.0,418.0,540.01,430.32
2016,11,22,14,45,856.5,55.5,0.55,12.0,380.0,512.17,408.58
2016,11,22,15,0,835.0,53.0,0.5,12.0,342.0,482.52,384.93
2016,11,22,15,15,803.0,50.0,0.4,11.5,300.0,445.74,355.4
2016,11,22,15,30,771.0,47.0,0.3,11.0,258.0,410.73,326.23
2016,11,22,15,45,722.0,43.0,0.25,11.0,213.5,364.41,287.09
2016,11,22,16,0,673.0,39.0,0.2,11.0,169.0,319.06,247.48
2016,11,22,16,15,591.0,33.0,0.3,10.0,125.0,261.08,198.36
2016,11,22,16,30,509.0,27.0,0.4,9.0,81.0,207.4,148.77
2016,11,22,16,45,254.5,13.5,0.55,8.5,40.5,96.58,28.46
2016,11,22,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,7,15,29.0,11.0,1.05,0.5,13.0,10.81,0.0
2016,11,23,7,30,58.0,22.0,1.1,1.0,26.0,18.5,4.05
2016,11,23,7,45,96.5,39.0,1.2,2.0,51.5,32.03,22.65
2016,11,23,8,0,135.0,56.0,1.3,3.0,77.0,45.12,35.52
2016,11,23,8,15,154.0,74.0,1.25,3.5,105.5,58.51,48.27
2016,11,23,8,30,173.0,92.0,1.2,4.0,134.0,79.58,60.58
2016,11,23,8,45,187.0,108.5,1.15,4.5,161.0,105.01,79.08
2016,11,23,9,0,201.0,125.0,1.1,5.0,188.0,131.66,100.2
2016,11,23,9,15,239.0,138.0,0.95,5.5,222.5,160.65,123.07
2016,11,23,9,30,277.0,151.0,0.8,6.0,257.0,192.66,148.99
2016,11,23,9,45,320.5,159.0,0.7,7.0,292.0,224.57,174.58
2016,11,23,10,0,364.0,167.0,0.6,8.0,327.0,259.36,202.5
2016,11,23,10,15,603.0,123.5,0.85,9.0,408.0,314.02,243.49
2016,11,23,10,30,842.0,80.0,1.1,10.0,489.0,385.55,299.31
2016,11,23,10,45,849.5,82.5,1.4,11.0,509.5,419.85,329.11
2016,11,23,11,0,857.0,85.0,1.7,12.0,530.0,452.48,357.08
2016,11,23,11,15,731.5,119.0,1.75,12.0,505.5,451.88,359.38
2016,11,23,11,30,606.0,153.0,1.8,12.0,481.0,444.26,355.28
2016,11,23,11,45,741.0,120.0,1.9,12.5,525.5,495.36,396.4
2016,11,23,12,0,876.0,87.0,2.0,13.0,570.0,549.17,438.91
2016,11,23,12,15,875.5,87.0,2.05,13.0,568.0,563.93,451.31
2016,11,23,12,30,875.0,87.0,2.1,13.0,566.0,575.91,461.65
2016,11,23,12,45,747.5,115.5,2.15,13.0,520.0,543.33,436.94
2016,11,23,13,0,620.0,144.0,2.2,13.0,474.0,506.4,408.57
2016,11,23,13,15,535.0,162.5,2.2,13.0,440.5,478.32,386.83
2016,11,23,13,30,450.0,181.0,2.2,13.0,407.0,450.61,364.93
2016,11,23,13,45,392.5,182.0,2.25,13.5,372.5,414.58,336.36
2016,11,23,14,0,335.0,183.0,2.3,14.0,338.0,382.69,310.71
2016,11,23,14,15,249.0,179.0,2.15,13.5,290.0,329.87,268.69
2016,11,23,14,30,163.0,175.0,2.0,13.0,242.0,273.18,223.02
2016,11,23,14,45,157.0,160.0,1.95,13.0,220.0,253.03,206.96
2016,11,23,15,0,151.0,145.0,1.9,13.0,198.0,232.53,190.23
2016,11,23,15,15,145.5,127.5,1.65,12.0,173.0,209.09,171.29
2016,11,23,15,30,140.0,110.0,1.4,11.0,148.0,185.35,151.61
2016,11,23,15,45,128.5,92.0,1.2,10.5,122.0,158.23,128.35
2016,11,23,16,0,117.0,74.0,1.0,10.0,96.0,131.26,104.7
2016,11,23,16,15,97.5,55.5,1.05,9.5,70.5,100.94,77.94
2016,11,23,16,30,78.0,37.0,1.1,9.0,45.0,71.13,50.5
2016,11,23,16,45,39.0,18.5,1.15,8.5,22.5,33.03,5.34
2016,11,23,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,7,15,18.0,11.0,1.2,6.5,12.5,10.81,0.0
2016,11,24,7,30,36.0,22.0,1.4,7.0,25.0,19.5,2.54
2016,11,24,7,45,90.0,39.5,1.6,7.5,51.5,32.38,22.24
2016,11,24,8,0,144.0,57.0,1.8,8.0,78.0,45.85,35.38
2016,11,24,8,15,172.5,74.5,1.75,8.5,108.5,58.88,47.61
2016,11,24,8,30,201.0,92.0,1.7,9.0,139.0,79.62,59.18
2016,11,24,8,45,233.0,105.0,1.7,9.5,169.5,104.99,75.98
2016,11,24,9,0,265.0,118.0,1.7,10.0,200.0,133.02,96.81
2016,11,24,9,15,254.5,135.5,1.75,10.5,223.0,160.26,120.08
2016,11,24,9,30,244.0,153.0,1.8,11.0,246.0,186.39,142.89
2016,11,24,9,45,149.5,166.5,1.9,12.0,225.5,188.87,148.62
2016,11,24,10,0,55.0,180.0,2.0,13.0,205.0,182.79,146.2
2016,11,24,10,15,434.5,130.5,2.15,13.5,339.0,262.55,203.79
2016,11,24,10,30,814.0,81.0,2.3,14.0,473.0,373.55,288.58
2016,11,24,10,45,826.5,81.5,2.45,15.0,494.0,406.98,316.91
2016,11,24,11,0,839.0,82.0,2.6,16.0,515.0,439.09,343.8
2016,11,24,11,15,845.0,82.5,2.7,16.5,528.5,466.7,367.16
2016,11,24,11,30,851.0,83.0,2.8,17.0,542.0,492.26,388.4
2016,11,24,11,45,855.0,83.0,2.95,17.5,548.0,514.11,406.48
2016,11,24,12,0,859.0,83.0,3.1,18.0,554.0,533.54,422.35
2016,11,24,12,15,858.5,83.0,3.1,18.5,552.5,548.04,433.79
2016,11,24,12,30,858.0,83.0,3.1,19.0,551.0,559.81,442.9
2016,11,24,12,45,832.5,90.5,3.15,19.5,537.5,562.63,444.96
2016,11,24,13,0,807.0,98.0,3.2,20.0,524.0,562.4,444.57
2016,11,24,13,15,799.0,97.0,3.15,20.0,507.0,560.42,443.57
2016,11,24,13,30,791.0,96.0,3.1,20.0,490.0,555.75,440.42
2016,11,24,13,45,777.0,94.0,3.1,20.0,466.0,544.03,431.95
2016,11,24,14,0,763.0,92.0,3.1,20.0,442.0,530.97,422.27
2016,11,24,14,15,744.5,89.5,2.95,20.0,411.5,511.71,407.31
2016,11,24,14,30,726.0,87.0,2.8,20.0,381.0,490.46,390.57
2016,11,24,14,45,695.5,84.0,2.7,20.0,345.0,460.68,367.03
2016,11,24,15,0,665.0,81.0,2.6,20.0,309.0,429.78,342.18
2016,11,24,15,15,626.5,76.0,2.25,19.0,269.5,392.1,312.22
2016,11,24,15,30,588.0,71.0,1.9,18.0,230.0,354.34,281.31
2016,11,24,15,45,518.5,65.5,1.55,17.5,187.5,303.28,238.65
2016,11,24,16,0,449.0,60.0,1.2,17.0,145.0,254.58,197.11
2016,11,24,16,15,361.0,49.0,1.2,16.5,105.0,196.81,148.38
2016,11,24,16,30,273.0,38.0,1.2,16.0,65.0,145.63,102.6
2016,11,24,16,45,136.5,19.0,1.2,15.5,32.5,68.72,12.92
2016,11,24,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,7,15,75.5,12.0,0.9,7.5,16.0,11.8,0.0
2016,11,25,7,30,151.0,24.0,1.0,8.0,32.0,19.01,0.14
2016,11,25,7,45,257.0,38.0,1.15,9.0,68.5,29.56,19.52
2016,11,25,8,0,363.0,52.0,1.3,10.0,105.0,39.68,29.6
2016,11,25,8,15,434.0,61.5,1.25,10.5,146.0,47.02,36.63
2016,11,25,8,30,505.0,71.0,1.2,11.0,187.0,67.36,43.06
2016,11,25,8,45,554.5,77.5,1.15,11.5,228.5,101.99,60.94
2016,11,25,9,0,604.0,84.0,1.1,12.0,270.0,140.81,87.7
2016,11,25,9,15,637.0,89.0,1.0,13.0,307.5,179.35,118.04
2016,11,25,9,30,670.0,94.0,0.9,14.0,345.0,219.92,151.66
2016,11,25,9,45,695.0,97.5,0.8,15.0,378.0,258.81,184.68
2016,11,25,10,0,720.0,101.0,0.7,16.0,411.0,298.46,218.0
2016,11,25,10,15,736.0,103.5,0.85,16.5,438.5,334.7,249.48
2016,11,25,10,30,752.0,106.0,1.0,17.0,466.0,370.49,280.13
2016,11,25,10,45,619.5,142.0,1.15,18.0,447.0,378.92,290.14
2016,11,25,11,0,487.0,178.0,1.3,19.0,428.0,376.41,290.38
2016,11,25,11,15,411.0,201.0,1.4,19.0,416.0,379.5,294.56
2016,11,25,11,30,335.0,224.0,1.5,19.0,404.0,376.83,293.61
2016,11,25,11,45,392.5,213.5,1.65,19.5,426.5,404.93,315.79
2016,11,25,12,0,450.0,203.0,1.8,20.0,449.0,435.86,339.86
2016,11,25,12,15,488.5,191.5,1.85,20.0,457.0,454.61,355.02
2016,11,25,12,30,527.0,180.0,1.9,20.0,465.0,472.63,369.68
2016,11,25,12,45,520.0,178.5,2.0,20.5,456.0,474.32,371.09
2016,11,25,13,0,513.0,177.0,2.1,21.0,447.0,474.16,371.11
2016,11,25,13,15,558.5,157.0,2.1,21.0,442.0,482.85,378.78
2016,11,25,13,30,604.0,137.0,2.1,21.0,437.0,491.71,386.4
2016,11,25,13,45,588.5,134.0,2.15,21.0,414.5,479.34,377.51
2016,11,25,14,0,573.0,131.0,2.2,21.0,392.0,465.08,367.13
2016,11,25,14,15,474.0,139.5,2.05,20.5,346.0,413.82,327.92
2016,11,25,14,30,375.0,148.0,1.9,20.0,300.0,365.78,290.72
2016,11,25,14,45,349.5,140.5,1.75,20.0,271.5,334.67,266.34
2016,11,25,15,0,324.0,133.0,1.6,20.0,243.0,309.0,245.73
2016,11,25,15,15,307.0,117.5,1.4,19.5,211.5,278.36,221.27
2016,11,25,15,30,290.0,102.0,1.2,19.0,180.0,247.51,196.06
2016,11,25,15,45,248.0,87.5,1.0,18.5,146.0,207.43,162.96
2016,11,25,16,0,206.0,73.0,0.8,18.0,112.0,169.22,130.82
2016,11,25,16,15,161.0,55.5,0.8,17.5,81.0,128.26,96.22
2016,11,25,16,30,116.0,38.0,0.8,17.0,50.0,89.74,62.11
2016,11,25,16,45,58.0,19.0,0.85,16.5,25.0,42.11,4.2
2016,11,25,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,7,15,132.0,10.5,1.8,3.5,17.5,10.32,0.0
2016,11,26,7,30,264.0,21.0,2.2,4.0,35.0,17.03,0.0
2016,11,26,7,45,393.0,31.0,2.6,5.0,75.5,24.15,15.01
2016,11,26,8,0,522.0,41.0,3.0,6.0,116.0,30.89,22.13
2016,11,26,8,15,593.5,48.0,3.2,6.0,161.0,34.6,25.95
2016,11,26,8,30,665.0,55.0,3.4,6.0,206.0,54.78,31.19
2016,11,26,8,45,713.0,59.0,3.65,6.5,250.5,97.74,53.05
2016,11,26,9,0,761.0,63.0,3.9,7.0,295.0,141.03,83.04
2016,11,26,9,15,791.0,66.5,3.85,7.5,335.0,184.37,118.67
2016,11,26,9,30,821.0,70.0,3.8,8.0,375.0,229.18,158.11
2016,11,26,9,45,850.0,70.0,3.8,8.5,411.0,271.63,196.73
2016,11,26,10,0,879.0,70.0,3.8,9.0,447.0,314.8,236.18
2016,11,26,10,15,892.5,72.0,3.75,9.0,476.0,355.24,273.87
2016,11,26,10,30,906.0,74.0,3.7,9.0,505.0,396.54,311.63
2016,11,26,10,45,918.5,74.0,3.65,9.5,527.0,432.15,343.49
2016,11,26,11,0,931.0,74.0,3.6,10.0,549.0,466.16,373.28
2016,11,26,11,15,936.5,74.5,3.55,10.5,563.0,495.71,398.81
2016,11,26,11,30,942.0,75.0,3.5,11.0,577.0,522.91,421.81
2016,11,26,11,45,948.0,74.5,3.45,11.5,584.0,546.89,441.7
2016,11,26,12,0,954.0,74.0,3.4,12.0,591.0,568.25,459.07
2016,11,26,12,15,953.5,73.5,3.4,12.0,589.0,583.41,472.25
2016,11,26,12,30,953.0,73.0,3.4,12.0,587.0,595.56,482.85
2016,11,26,12,45,951.0,72.5,3.4,12.5,577.5,603.8,489.34
2016,11,26,13,0,949.0,72.0,3.4,13.0,568.0,608.93,493.24
2016,11,26,13,15,942.0,71.0,3.4,13.0,550.0,607.6,492.94
2016,11,26,13,30,935.0,70.0,3.4,13.0,532.0,603.16,490.1
2016,11,26,13,45,925.5,68.5,3.4,13.0,507.0,593.74,483.27
2016,11,26,14,0,916.0,67.0,3.4,13.0,482.0,581.4,473.97
2016,11,26,14,15,900.0,65.0,3.35,12.5,450.0,562.19,459.79
2016,11,26,14,30,884.0,63.0,3.3,12.0,418.0,540.5,443.26
2016,11,26,14,45,862.5,60.5,3.3,12.0,380.5,515.51,422.9
2016,11,26,15,0,841.0,58.0,3.3,12.0,343.0,486.32,398.66
2016,11,26,15,15,807.0,54.5,3.0,11.5,300.5,448.5,366.92
2016,11,26,15,30,773.0,51.0,2.7,11.0,258.0,409.92,333.6
2016,11,26,15,45,720.0,46.5,2.45,10.5,212.5,361.93,291.76
2016,11,26,16,0,667.0,42.0,2.2,10.0,167.0,315.04,249.55
2016,11,26,16,15,578.0,35.5,2.0,9.0,122.5,254.91,196.31
2016,11,26,16,30,489.0,29.0,1.8,8.0,78.0,199.26,142.67
2016,11,26,16,45,244.5,14.5,1.6,7.0,39.0,92.68,12.52
2016,11,26,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,7,15,110.0,10.5,1.05,-1.5,16.0,10.32,0.0
2016,11,27,7,30,220.0,21.0,1.2,-1.0,32.0,17.22,0.0
2016,11,27,7,45,349.0,31.5,1.35,-0.5,71.0,24.84,15.84
2016,11,27,8,0,478.0,42.0,1.5,0.0,110.0,32.04,23.75
2016,11,27,8,15,552.0,49.5,1.35,0.5,154.0,36.14,28.0
2016,11,27,8,30,626.0,57.0,1.2,1.0,198.0,53.77,32.84
2016,11,27,8,45,674.5,62.0,1.1,2.0,241.0,92.57,51.4
2016,11,27,9,0,723.0,67.0,1.0,3.0,284.0,135.18,80.74
2016,11,27,9,15,754.5,70.5,0.9,4.0,324.0,179.92,117.08
2016,11,27,9,30,786.0,74.0,0.8,5.0,364.0,223.34,154.45
2016,11,27,9,45,805.5,77.5,0.7,6.0,398.0,265.22,191.63
2016,11,27,10,0,825.0,81.0,0.6,7.0,432.0,307.18,228.55
2016,11,27,10,15,840.5,83.0,0.65,7.5,460.5,346.26,263.49
2016,11,27,10,30,856.0,85.0,0.7,8.0,489.0,384.61,297.18
2016,11,27,10,45,865.0,87.0,0.75,8.5,510.5,419.46,327.47
2016,11,27,11,0,874.0,89.0,0.8,9.0,532.0,452.71,355.75
2016,11,27,11,15,880.5,89.5,0.85,9.0,546.0,481.6,380.72
2016,11,27,11,30,887.0,90.0,0.9,9.0,560.0,508.36,403.58
2016,11,27,11,45,887.5,91.5,0.95,9.5,566.0,530.91,422.04
2016,11,27,12,0,888.0,93.0,1.0,10.0,572.0,550.84,438.11
2016,11,27,12,15,887.0,93.0,1.05,10.0,570.0,565.76,450.94
2016,11,27,12,30,886.0,93.0,1.1,10.0,568.0,577.86,461.46
2016,11,27,12,45,880.5,92.5,1.15,10.5,558.0,584.1,466.58
2016,11,27,13,0,875.0,92.0,1.2,11.0,548.0,587.37,469.35
2016,11,27,13,15,867.0,91.0,1.2,11.0,530.5,585.79,468.83
2016,11,27,13,30,859.0,90.0,1.2,11.0,513.0,581.31,466.01
2016,11,27,13,45,840.5,90.0,1.3,11.0,487.0,569.22,458.0
2016,11,27,14,0,822.0,90.0,1.4,11.0,461.0,554.52,447.75
2016,11,27,14,15,803.0,87.5,1.35,11.0,429.5,534.49,432.29
2016,11,27,14,30,784.0,85.0,1.3,11.0,398.0,512.24,414.83
2016,11,27,14,45,750.0,82.5,1.3,11.0,360.0,482.21,391.17
2016,11,27,15,0,716.0,80.0,1.3,11.0,322.0,449.47,364.86
2016,11,27,15,15,676.0,75.0,1.1,10.5,280.5,410.36,332.66
2016,11,27,15,30,636.0,70.0,0.9,10.0,239.0,371.08,299.46
2016,11,27,15,45,571.5,63.5,0.75,9.5,195.0,320.23,256.42
2016,11,27,16,0,507.0,57.0,0.6,9.0,151.0,271.4,214.01
2016,11,27,16,15,407.5,47.0,0.65,8.0,109.0,209.31,161.23
2016,11,27,16,30,308.0,37.0,0.7,7.0,67.0,152.84,109.67
2016,11,27,16,45,154.0,18.5,0.8,6.5,33.5,73.05,6.2
2016,11,27,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,5.0,0.95,1.5,5.0,4.91,0.0
2016,11,28,7,30,0.0,10.0,1.1,2.0,10.0,9.64,0.0
2016,11,28,7,45,0.0,22.5,1.3,2.5,22.5,21.72,12.75
2016,11,28,8,0,0.0,35.0,1.5,3.0,35.0,33.56,24.76
2016,11,28,8,15,0.0,49.5,1.45,3.0,49.5,46.84,37.49
2016,11,28,8,30,0.0,64.0,1.4,3.0,64.0,60.11,47.54
2016,11,28,8,45,0.0,78.0,1.4,3.5,78.0,73.27,59.19
2016,11,28,9,0,0.0,92.0,1.4,4.0,92.0,86.5,70.69
2016,11,28,9,15,17.5,117.5,1.4,4.5,124.0,112.49,92.25
2016,11,28,9,30,35.0,143.0,1.4,5.0,156.0,137.67,112.85
2016,11,28,9,45,33.0,154.5,1.4,5.5,167.5,150.34,123.44
2016,11,28,10,0,31.0,166.0,1.4,6.0,179.0,162.77,133.73
2016,11,28,10,15,47.0,183.0,1.55,6.5,204.0,185.58,152.26
2016,11,28,10,30,63.0,200.0,1.7,7.0,229.0,209.65,171.78
2016,11,28,10,45,199.0,203.5,1.9,7.5,303.0,268.23,218.48
2016,11,28,11,0,335.0,207.0,2.1,8.0,377.0,335.63,272.57
2016,11,28,11,15,229.0,223.5,2.1,8.0,341.0,315.26,257.1
2016,11,28,11,30,123.0,240.0,2.1,8.0,305.0,288.77,236.09
2016,11,28,11,45,164.5,242.5,2.1,8.5,330.0,316.17,258.35
2016,11,28,12,0,206.0,245.0,2.1,9.0,355.0,344.79,281.29
2016,11,28,12,15,370.0,209.5,2.15,9.0,407.5,403.39,329.8
2016,11,28,12,30,534.0,174.0,2.2,9.0,460.0,465.88,380.95
2016,11,28,12,45,305.0,201.0,2.25,9.5,364.0,371.5,304.18
2016,11,28,13,0,76.0,228.0,2.3,10.0,268.0,269.2,219.52
2016,11,28,13,15,73.0,222.0,2.35,10.0,259.0,263.1,215.2
2016,11,28,13,30,70.0,216.0,2.4,10.0,250.0,256.76,210.33
2016,11,28,13,45,177.0,201.5,2.45,10.5,282.0,306.44,252.13
2016,11,28,14,0,284.0,187.0,2.5,11.0,314.0,354.99,292.11
2016,11,28,14,15,148.0,166.0,2.35,11.0,232.0,253.62,208.66
2016,11,28,14,30,12.0,145.0,2.2,11.0,150.0,150.5,122.32
2016,11,28,14,45,9.0,132.5,2.1,11.0,136.0,136.73,111.14
2016,11,28,15,0,6.0,120.0,2.0,11.0,122.0,123.05,99.74
2016,11,28,15,15,3.0,105.0,1.85,10.5,106.0,106.77,86.17
2016,11,28,15,30,0.0,90.0,1.7,10.0,90.0,90.57,72.47
2016,11,28,15,45,0.0,74.0,1.55,9.5,74.0,74.58,58.71
2016,11,28,16,0,0.0,58.0,1.4,9.0,58.0,58.46,44.61
2016,11,28,16,15,0.0,42.0,1.45,8.5,42.0,42.12,30.13
2016,11,28,16,30,0.0,26.0,1.5,8.0,26.0,25.35,14.81
2016,11,28,16,45,0.0,13.0,1.6,8.0,13.0,12.54,0.0
2016,11,28,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,29,7,15,0.0,1.5,6.4,15.0,1.5,1.47,0.0
2016,11,29,7,30,0.0,3.0,6.4,15.0,3.0,2.89,0.0
2016,11,29,7,45,0.0,8.5,6.45,15.5,8.5,8.19,0.86
2016,11,29,8,0,0.0,14.0,6.5,16.0,14.0,13.5,5.99
2016,11,29,8,15,0.0,20.0,6.5,16.0,20.0,19.29,11.3
2016,11,29,8,30,0.0,26.0,6.5,16.0,26.0,25.09,15.58
2016,11,29,8,45,0.0,32.5,6.55,16.5,32.5,31.37,20.95
2016,11,29,9,0,0.0,39.0,6.6,17.0,39.0,37.65,26.25
2016,11,29,9,15,0.0,45.0,6.55,17.0,45.0,43.46,31.14
2016,11,29,9,30,0.0,51.0,6.5,17.0,51.0,49.27,35.99
2016,11,29,9,45,0.0,75.0,6.45,17.5,75.0,72.48,55.29
2016,11,29,10,0,0.0,99.0,6.4,18.0,99.0,95.08,73.85
2016,11,29,10,15,0.0,58.5,6.3,18.0,58.5,56.53,41.68
2016,11,29,10,30,0.0,18.0,6.2,18.0,18.0,17.37,8.91
2016,11,29,10,45,0.0,43.0,6.1,18.5,43.0,41.54,29.02
2016,11,29,11,0,0.0,68.0,6.0,19.0,68.0,65.74,48.95
2016,11,29,11,15,0.0,42.5,5.85,19.0,42.5,41.06,28.48
2016,11,29,11,30,0.0,17.0,5.7,19.0,17.0,16.41,8.0
2016,11,29,11,45,0.0,21.0,5.6,19.0,21.0,20.28,11.21
2016,11,29,12,0,0.0,25.0,5.5,19.0,25.0,24.15,14.42
2016,11,29,12,15,0.0,32.0,5.4,19.0,32.0,30.91,20.03
2016,11,29,12,30,0.0,39.0,5.3,19.0,39.0,37.68,25.65
2016,11,29,12,45,40.0,134.0,5.25,19.0,154.5,153.48,121.19
2016,11,29,13,0,80.0,229.0,5.2,19.0,270.0,272.23,216.96
2016,11,29,13,15,40.0,163.5,5.15,19.0,184.0,184.64,146.36
2016,11,29,13,30,0.0,98.0,5.1,19.0,98.0,95.01,73.02
2016,11,29,13,45,205.5,131.0,5.1,19.5,223.0,251.77,203.22
2016,11,29,14,0,411.0,164.0,5.1,20.0,348.0,403.95,325.02
2016,11,29,14,15,205.5,114.5,4.9,19.5,206.5,233.32,188.1
2016,11,29,14,30,0.0,65.0,4.7,19.0,65.0,62.83,46.82
2016,11,29,14,45,0.0,58.5,4.55,19.0,58.5,56.53,41.74
2016,11,29,15,0,0.0,52.0,4.4,19.0,52.0,50.23,36.54
2016,11,29,15,15,317.5,54.5,4.1,18.5,138.0,218.36,176.56
2016,11,29,15,30,635.0,57.0,3.8,18.0,224.0,354.0,283.18
2016,11,29,15,45,559.5,54.0,3.5,18.0,182.0,303.08,239.09
2016,11,29,16,0,484.0,51.0,3.2,18.0,140.0,254.86,197.12
2016,11,29,16,15,393.0,42.0,3.05,17.5,101.0,198.12,148.45
2016,11,29,16,30,302.0,33.0,2.9,17.0,62.0,146.67,101.12
2016,11,29,16,45,151.0,16.5,2.75,17.0,31.0,69.34,0.07
