Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,4,45,0.0,0.0,0.7,-5.5,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.65,-6.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.6,-5.5,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,10,7,45,245.0,15.5,1.2,-3.5,41.5,11.4,0.0
2016,12,10,8,0,490.0,31.0,1.4,-3.0,83.0,26.04,17.63
2016,12,10,8,15,573.0,38.0,1.45,-2.5,126.0,30.46,22.66
2016,12,10,8,30,656.0,45.0,1.5,-2.0,169.0,34.84,27.12
2016,12,10,8,45,705.0,50.0,1.55,-1.5,212.0,61.87,33.68
2016,12,10,9,0,754.0,55.0,1.6,-1.0,255.0,103.88,56.79
2016,12,10,9,15,787.0,58.0,1.6,-0.5,295.0,145.63,87.73
2016,12,10,9,30,820.0,61.0,1.6,0.0,335.0,189.19,124.63
2016,12,10,9,45,846.5,62.5,1.65,0.0,371.0,231.48,163.26
2016,12,10,10,0,873.0,64.0,1.7,0.0,407.0,274.38,203.43
2016,12,10,10,15,888.0,66.0,1.8,0.5,436.0,316.98,243.47
2016,12,10,10,30,903.0,68.0,1.9,1.0,465.0,356.35,280.33
2016,12,10,10,45,915.0,68.5,2.0,1.5,488.0,392.15,313.65
2016,12,10,11,0,927.0,69.0,2.1,2.0,511.0,426.42,345.01
2016,12,10,11,15,932.5,69.5,2.15,2.0,526.0,456.28,372.66
2016,12,10,11,30,938.0,70.0,2.2,2.0,541.0,483.88,397.89
2016,12,10,11,45,943.5,69.5,2.25,2.5,548.5,508.09,419.15
2016,12,10,12,0,949.0,69.0,2.3,3.0,556.0,529.75,437.86
2016,12,10,12,15,948.5,69.0,2.25,3.0,555.5,546.26,452.47
2016,12,10,12,30,948.0,69.0,2.2,3.0,555.0,559.82,464.41
2016,12,10,12,45,945.0,68.0,2.2,3.5,546.5,568.04,471.27
2016,12,10,13,0,942.0,67.0,2.2,4.0,538.0,573.19,475.48
2016,12,10,13,15,935.5,66.5,2.15,4.0,521.5,573.92,476.61
2016,12,10,13,30,929.0,66.0,2.1,4.0,505.0,571.59,475.16
2016,12,10,13,45,920.0,64.0,2.05,4.0,481.5,563.32,468.87
2016,12,10,14,0,911.0,62.0,2.0,4.0,458.0,552.12,460.07
2016,12,10,14,15,895.0,60.5,1.85,4.0,428.0,535.05,445.86
2016,12,10,14,30,879.0,59.0,1.7,4.0,398.0,515.49,429.35
2016,12,10,14,45,858.0,56.0,1.6,4.0,362.0,489.48,407.53
2016,12,10,15,0,837.0,53.0,1.5,4.0,326.0,461.57,383.63
2016,12,10,15,15,803.5,50.0,1.3,3.5,285.5,428.64,355.16
2016,12,10,15,30,770.0,47.0,1.1,3.0,245.0,392.58,323.27
2016,12,10,15,45,718.0,43.0,0.9,2.5,201.5,347.46,283.07
2016,12,10,16,0,666.0,39.0,0.7,2.0,158.0,303.28,242.47
2016,12,10,16,15,580.0,32.5,0.7,1.5,115.5,246.19,191.16
2016,12,10,16,30,494.0,26.0,0.7,1.0,73.0,193.43,138.39
2016,12,10,16,45,247.0,13.0,0.7,1.0,36.5,89.27,1.33
2016,12,10,17,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.65,0.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,0.0,0.7,-3.5,0.0,0.0,0.0
2016,12,11,7,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,12,11,7,45,233.0,14.5,0.95,-2.5,38.5,11.41,0.0
2016,12,11,8,0,466.0,29.0,1.1,-2.0,77.0,24.03,15.68
2016,12,11,8,15,550.0,36.0,1.15,-1.5,119.0,28.56,20.8
2016,12,11,8,30,634.0,43.0,1.2,-1.0,161.0,33.01,25.3
2016,12,11,8,45,685.0,47.5,1.25,-0.5,203.5,57.3,30.8
2016,12,11,9,0,736.0,52.0,1.3,0.0,246.0,98.0,52.48
2016,12,11,9,15,769.0,55.0,1.55,1.0,285.5,138.9,82.26
2016,12,11,9,30,802.0,58.0,1.8,2.0,325.0,181.61,117.99
2016,12,11,9,45,824.5,60.5,2.1,3.0,359.5,223.21,155.46
2016,12,11,10,0,847.0,63.0,2.4,4.0,394.0,265.15,194.07
2016,12,11,10,15,683.5,100.0,2.45,4.0,380.0,284.7,219.75
2016,12,11,10,30,520.0,137.0,2.5,4.0,366.0,292.44,233.46
2016,12,11,10,45,555.5,135.5,2.55,4.5,390.5,322.93,260.34
2016,12,11,11,0,591.0,134.0,2.6,5.0,415.0,355.13,288.31
2016,12,11,11,15,597.0,137.0,2.65,5.0,428.0,379.18,310.09
2016,12,11,11,30,603.0,140.0,2.7,5.0,441.0,401.98,330.52
2016,12,11,11,45,310.5,166.5,2.75,5.5,321.5,305.97,253.53
2016,12,11,12,0,18.0,193.0,2.8,6.0,202.0,195.12,160.98
2016,12,11,12,15,171.0,203.5,2.85,6.0,291.0,285.63,237.61
2016,12,11,12,30,324.0,214.0,2.9,6.0,380.0,380.55,316.19
2016,12,11,12,45,236.5,220.0,2.95,6.5,340.0,343.56,285.12
2016,12,11,13,0,149.0,226.0,3.0,7.0,300.0,306.82,254.34
2016,12,11,13,15,89.0,206.5,2.95,7.0,250.5,253.8,210.53
2016,12,11,13,30,29.0,187.0,2.9,7.0,201.0,202.96,167.89
2016,12,11,13,45,14.5,160.0,2.9,7.0,167.0,165.04,136.21
2016,12,11,14,0,0.0,133.0,2.9,7.0,133.0,130.44,106.97
2016,12,11,14,15,0.0,87.0,2.7,6.5,87.0,84.41,67.88
2016,12,11,14,30,0.0,41.0,2.5,6.0,41.0,39.59,29.15
2016,12,11,14,45,0.0,37.0,2.35,6.0,37.0,35.72,25.83
2016,12,11,15,0,0.0,33.0,2.2,6.0,33.0,31.85,22.47
2016,12,11,15,15,0.0,29.0,1.95,5.0,29.0,27.99,19.16
2016,12,11,15,30,0.0,25.0,1.7,4.0,25.0,24.12,15.8
2016,12,11,15,45,0.0,20.0,1.45,3.5,20.0,19.29,11.48
2016,12,11,16,0,0.0,15.0,1.2,3.0,15.0,14.46,7.12
2016,12,11,16,15,0.0,11.0,1.25,2.5,11.0,10.6,3.57
2016,12,11,16,30,0.0,7.0,1.3,2.0,7.0,6.74,0.0
2016,12,11,16,45,0.0,3.5,1.4,2.0,3.5,3.37,0.0
2016,12,11,17,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,2.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,7,45,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,12,12,8,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,12,8,15,0.0,1.0,3.1,6.0,1.0,0.96,0.0
2016,12,12,8,30,0.0,2.0,3.0,6.0,2.0,1.93,0.0
2016,12,12,8,45,0.0,2.5,2.9,6.0,2.5,2.41,0.0
2016,12,12,9,0,0.0,3.0,2.8,6.0,3.0,2.89,0.0
2016,12,12,9,15,0.0,3.5,2.75,6.0,3.5,3.37,0.0
2016,12,12,9,30,0.0,4.0,2.7,6.0,4.0,3.86,0.0
2016,12,12,9,45,0.0,16.5,2.65,6.5,16.5,15.92,8.38
2016,12,12,10,0,0.0,29.0,2.6,7.0,29.0,27.99,18.92
2016,12,12,10,15,4.0,92.0,2.6,7.5,94.0,89.69,72.16
2016,12,12,10,30,8.0,155.0,2.6,8.0,159.0,149.83,122.88
2016,12,12,10,45,12.0,165.0,2.65,8.5,171.0,161.41,132.07
2016,12,12,11,0,16.0,175.0,2.7,9.0,183.0,173.25,141.56
2016,12,12,11,15,33.0,192.5,2.75,9.5,209.0,197.36,161.12
2016,12,12,11,30,50.0,210.0,2.8,10.0,235.0,223.24,182.05
2016,12,12,11,45,110.0,221.5,2.85,10.5,277.5,264.15,215.23
2016,12,12,12,0,170.0,233.0,2.9,11.0,320.0,308.9,251.34
2016,12,12,12,15,267.0,220.0,2.95,11.5,356.5,351.06,285.48
2016,12,12,12,30,364.0,207.0,3.0,12.0,393.0,393.51,319.75
2016,12,12,12,45,394.0,197.0,3.15,12.5,395.5,405.01,329.17
2016,12,12,13,0,424.0,187.0,3.3,13.0,398.0,418.99,340.58
2016,12,12,13,15,467.5,171.0,3.25,13.0,397.5,429.94,350.07
2016,12,12,13,30,511.0,155.0,3.2,13.0,397.0,439.24,358.2
2016,12,12,13,45,558.0,135.5,3.15,13.5,388.0,444.65,362.55
2016,12,12,14,0,605.0,116.0,3.1,14.0,379.0,449.99,366.63
2016,12,12,14,15,604.0,107.5,2.9,14.0,355.5,436.82,355.99
2016,12,12,14,30,603.0,99.0,2.7,14.0,332.0,421.57,343.52
2016,12,12,14,45,577.0,96.0,2.55,14.0,302.5,397.84,323.96
2016,12,12,15,0,551.0,93.0,2.4,14.0,273.0,373.02,303.18
2016,12,12,15,15,528.5,84.0,2.05,13.0,239.0,342.69,278.28
2016,12,12,15,30,506.0,75.0,1.7,12.0,205.0,311.66,252.02
2016,12,12,15,45,469.0,65.0,1.4,11.5,169.0,273.32,218.69
2016,12,12,16,0,432.0,55.0,1.1,11.0,133.0,235.65,185.07
2016,12,12,16,15,365.0,43.5,1.15,10.0,97.0,187.31,143.05
2016,12,12,16,30,298.0,32.0,1.2,9.0,61.0,142.7,100.67
2016,12,12,16,45,149.0,16.0,1.25,8.5,30.5,67.62,3.43
2016,12,12,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,13,7,45,0.0,7.0,1.65,3.5,7.0,6.75,0.0
2016,12,13,8,0,0.0,14.0,1.8,4.0,14.0,13.5,5.95
2016,12,13,8,15,0.0,22.5,1.8,4.5,22.5,21.71,14.0
2016,12,13,8,30,0.0,31.0,1.8,5.0,31.0,29.92,21.8
2016,12,13,8,45,0.0,39.0,1.8,5.5,39.0,37.66,27.49
2016,12,13,9,0,0.0,47.0,1.8,6.0,47.0,45.4,34.34
2016,12,13,9,15,0.0,55.0,1.8,6.5,55.0,53.14,41.08
2016,12,13,9,30,0.0,63.0,1.8,7.0,63.0,60.89,47.72
2016,12,13,9,45,0.0,72.0,1.8,7.5,72.0,69.53,55.05
2016,12,13,10,0,0.0,81.0,1.8,8.0,81.0,78.09,62.22
2016,12,13,10,15,0.0,106.0,1.85,8.5,106.0,101.6,82.09
2016,12,13,10,30,0.0,131.0,1.9,9.0,131.0,125.16,101.7
2016,12,13,10,45,0.0,139.5,2.0,9.5,139.5,133.49,108.33
2016,12,13,11,0,0.0,148.0,2.1,10.0,148.0,141.86,114.98
2016,12,13,11,15,16.0,173.5,2.0,10.0,181.5,172.83,140.48
2016,12,13,11,30,32.0,199.0,1.9,10.0,215.0,204.92,166.7
2016,12,13,11,45,85.5,216.0,1.8,10.0,259.5,247.48,201.35
2016,12,13,12,0,139.0,233.0,1.7,10.0,304.0,293.78,238.76
2016,12,13,12,15,99.0,226.0,1.6,9.5,276.5,269.58,219.44
2016,12,13,12,30,59.0,219.0,1.5,9.0,249.0,245.01,199.81
2016,12,13,12,45,150.5,219.0,1.45,9.0,294.5,297.18,243.08
2016,12,13,13,0,242.0,219.0,1.4,9.0,340.0,351.58,287.25
2016,12,13,13,15,246.5,211.5,1.4,9.0,331.5,349.54,285.77
2016,12,13,13,30,251.0,204.0,1.4,9.0,323.0,346.62,283.9
2016,12,13,13,45,159.5,194.0,1.4,9.0,268.5,284.89,233.93
2016,12,13,14,0,68.0,184.0,1.4,9.0,214.0,222.86,183.0
2016,12,13,14,15,64.0,173.0,1.35,8.5,199.5,210.11,173.23
2016,12,13,14,30,60.0,162.0,1.3,8.0,185.0,197.24,163.04
2016,12,13,14,45,55.0,147.5,1.3,8.0,167.0,179.9,148.74
2016,12,13,15,0,50.0,133.0,1.3,8.0,149.0,162.51,134.22
2016,12,13,15,15,44.0,116.5,1.15,7.5,129.5,142.34,117.31
2016,12,13,15,30,38.0,100.0,1.0,7.0,110.0,122.2,100.14
2016,12,13,15,45,27.5,83.0,0.85,7.0,89.5,99.71,80.53
2016,12,13,16,0,17.0,66.0,0.7,7.0,69.0,77.53,61.01
2016,12,13,16,15,8.5,48.0,0.65,7.0,49.5,52.31,38.8
2016,12,13,16,30,0.0,30.0,0.6,7.0,30.0,30.29,18.89
2016,12,13,16,45,0.0,15.0,0.55,7.0,15.0,14.48,0.0
2016,12,13,17,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,7,45,209.0,15.5,1.75,1.5,35.5,11.69,0.0
2016,12,14,8,0,418.0,31.0,1.9,2.0,71.0,24.3,15.24
2016,12,14,8,15,509.0,38.5,1.95,2.5,112.5,28.77,20.51
2016,12,14,8,30,600.0,46.0,2.0,3.0,154.0,33.12,24.9
2016,12,14,8,45,657.5,51.0,2.15,3.5,197.0,55.54,31.79
2016,12,14,9,0,715.0,56.0,2.3,4.0,240.0,95.53,51.51
2016,12,14,9,15,570.5,81.0,2.4,4.5,242.5,132.22,84.66
2016,12,14,9,30,426.0,106.0,2.5,5.0,245.0,157.65,112.79
2016,12,14,9,45,309.5,134.5,2.6,5.5,241.0,181.34,138.99
2016,12,14,10,0,193.0,163.0,2.7,6.0,237.0,194.41,155.34
2016,12,14,10,15,265.5,167.0,2.6,6.0,277.5,226.03,180.77
2016,12,14,10,30,338.0,171.0,2.5,6.0,318.0,264.1,212.08
2016,12,14,10,45,370.5,174.5,2.45,6.5,343.0,291.99,235.64
2016,12,14,11,0,403.0,178.0,2.4,7.0,368.0,320.88,259.9
2016,12,14,11,15,408.0,183.5,2.25,7.0,381.0,341.91,278.15
2016,12,14,11,30,413.0,189.0,2.1,7.0,394.0,362.17,295.46
2016,12,14,11,45,438.5,186.5,2.0,7.5,407.0,383.28,312.71
2016,12,14,12,0,464.0,184.0,1.9,8.0,420.0,404.15,329.51
2016,12,14,12,15,389.5,199.5,1.75,8.0,398.0,390.63,318.94
2016,12,14,12,30,315.0,215.0,1.6,8.0,376.0,375.58,306.89
2016,12,14,12,45,248.0,219.5,1.5,8.0,345.5,350.87,287.11
2016,12,14,13,0,181.0,224.0,1.4,8.0,315.0,321.02,262.99
2016,12,14,13,15,189.0,216.5,1.3,8.0,308.5,320.28,262.81
2016,12,14,13,30,197.0,209.0,1.2,8.0,302.0,318.89,261.91
2016,12,14,13,45,162.0,200.0,1.1,8.0,274.0,292.41,240.38
2016,12,14,14,0,127.0,191.0,1.0,8.0,246.0,265.58,218.56
2016,12,14,14,15,76.0,169.5,0.9,7.5,202.0,212.46,175.24
2016,12,14,14,30,25.0,148.0,0.8,7.0,158.0,160.08,131.84
2016,12,14,14,45,21.5,135.5,0.7,7.0,143.5,146.0,120.26
2016,12,14,15,0,18.0,123.0,0.6,7.0,129.0,131.96,108.47
2016,12,14,15,15,14.0,108.5,0.45,7.0,113.0,115.62,94.55
2016,12,14,15,30,10.0,94.0,0.3,7.0,97.0,99.38,80.57
2016,12,14,15,45,5.0,78.0,0.2,7.0,79.5,81.19,64.76
2016,12,14,16,0,0.0,62.0,0.1,7.0,62.0,63.13,48.92
2016,12,14,16,15,0.0,45.0,0.25,6.5,45.0,45.68,33.45
2016,12,14,16,30,0.0,28.0,0.4,6.0,28.0,27.74,16.98
2016,12,14,16,45,0.0,14.0,0.55,5.5,14.0,13.51,0.0
2016,12,14,17,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.35,-1.5,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.2,-2.5,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.8,-2.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,15,7,45,262.5,13.5,3.8,-1.5,38.0,10.73,0.0
2016,12,15,8,0,525.0,27.0,4.3,-1.0,76.0,22.46,13.69
2016,12,15,8,15,612.5,33.0,4.45,-0.5,120.0,26.06,18.23
2016,12,15,8,30,700.0,39.0,4.6,0.0,164.0,29.66,21.95
2016,12,15,8,45,750.0,43.5,4.85,0.0,208.5,49.21,25.86
2016,12,15,9,0,800.0,48.0,5.1,0.0,253.0,92.48,46.81
2016,12,15,9,15,832.5,51.0,5.1,0.0,294.0,136.01,77.8
2016,12,15,9,30,865.0,54.0,5.1,0.0,335.0,183.93,118.29
2016,12,15,9,45,890.5,55.0,5.15,0.5,371.5,227.27,157.9
2016,12,15,10,0,916.0,56.0,5.2,1.0,408.0,270.98,199.17
2016,12,15,10,15,930.5,57.5,5.15,1.0,438.0,312.22,239.37
2016,12,15,10,30,945.0,59.0,5.1,1.0,468.0,352.5,278.53
2016,12,15,10,45,840.0,76.0,5.05,1.0,453.5,363.26,294.41
2016,12,15,11,0,735.0,93.0,5.0,1.0,439.0,366.09,302.08
2016,12,15,11,15,550.5,145.5,4.95,1.0,409.0,363.28,303.95
2016,12,15,11,30,366.0,198.0,4.9,1.0,379.0,349.04,294.34
2016,12,15,11,45,511.0,163.0,4.9,1.5,420.0,393.08,331.91
2016,12,15,12,0,656.0,128.0,4.9,2.0,461.0,441.59,373.23
2016,12,15,12,15,567.5,154.0,4.85,2.0,442.5,435.31,368.76
2016,12,15,12,30,479.0,180.0,4.8,2.0,424.0,426.2,361.54
2016,12,15,12,45,725.5,121.0,4.8,2.0,484.0,503.97,428.39
2016,12,15,13,0,972.0,62.0,4.8,2.0,544.0,578.78,491.98
2016,12,15,13,15,964.5,61.0,4.7,2.0,527.5,579.04,492.48
2016,12,15,13,30,957.0,60.0,4.6,2.0,511.0,576.13,490.48
2016,12,15,13,45,945.5,59.0,4.6,2.0,487.5,568.01,484.31
2016,12,15,14,0,934.0,58.0,4.6,2.0,464.0,556.93,475.46
2016,12,15,14,15,918.0,56.5,4.5,1.5,433.5,540.14,462.15
2016,12,15,14,30,902.0,55.0,4.4,1.0,403.0,520.77,446.31
2016,12,15,14,45,876.5,54.0,4.35,1.0,367.0,494.94,423.94
2016,12,15,15,0,851.0,53.0,4.3,1.0,331.0,467.31,399.48
2016,12,15,15,15,818.0,50.0,4.1,0.5,290.5,432.49,368.66
2016,12,15,15,30,785.0,47.0,3.9,0.0,250.0,398.97,337.95
2016,12,15,15,45,727.0,43.5,3.7,0.0,206.0,351.96,294.47
2016,12,15,16,0,669.0,40.0,3.5,0.0,162.0,306.1,251.06
2016,12,15,16,15,581.5,34.0,3.2,-0.5,119.0,249.09,198.0
2016,12,15,16,30,494.0,28.0,2.9,-1.0,76.0,196.2,144.68
2016,12,15,16,45,247.0,14.0,2.6,-1.5,38.0,91.47,17.71
2016,12,15,17,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.3,-2.5,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,2.3,-3.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,2.15,-4.5,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.95,-5.5,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,1.85,-6.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,1.75,-6.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,1.7,-6.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,1.65,-6.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,1.55,-6.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,1.15,-6.5,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,1.15,-6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,1.45,-5.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,12,16,7,45,93.5,16.0,1.55,-5.0,25.0,12.43,0.0
2016,12,16,8,0,187.0,32.0,1.6,-5.0,50.0,24.78,15.88
2016,12,16,8,15,229.5,47.5,1.6,-4.5,81.0,36.29,28.05
2016,12,16,8,30,272.0,63.0,1.6,-4.0,112.0,47.38,39.0
2016,12,16,8,45,299.0,77.0,1.6,-4.0,143.0,64.63,48.16
2016,12,16,9,0,326.0,91.0,1.6,-4.0,174.0,94.34,67.43
2016,12,16,9,15,352.5,101.0,1.55,-3.5,204.0,122.74,88.77
2016,12,16,9,30,379.0,111.0,1.5,-3.0,234.0,153.02,113.88
2016,12,16,9,45,407.5,120.0,1.45,-2.5,265.0,184.53,141.18
2016,12,16,10,0,436.0,129.0,1.4,-2.0,296.0,217.72,170.49
2016,12,16,10,15,218.5,137.5,1.3,-1.5,221.5,185.91,151.65
2016,12,16,10,30,1.0,146.0,1.2,-1.0,147.0,139.23,117.35
2016,12,16,10,45,0.5,130.5,1.2,-1.0,131.0,125.21,105.18
2016,12,16,11,0,0.0,115.0,1.2,-1.0,115.0,110.71,92.47
2016,12,16,11,15,0.0,125.0,1.2,-0.5,125.0,120.38,100.64
2016,12,16,11,30,0.0,135.0,1.2,0.0,135.0,130.1,108.74
2016,12,16,11,45,5.0,157.5,1.25,0.0,160.0,154.14,129.34
2016,12,16,12,0,10.0,180.0,1.3,0.0,185.0,178.6,150.14
2016,12,16,12,15,5.0,168.5,1.3,0.0,171.0,165.59,138.94
2016,12,16,12,30,0.0,157.0,1.3,0.0,157.0,152.27,127.57
2016,12,16,12,45,0.5,158.0,1.35,0.0,158.5,153.81,129.0
2016,12,16,13,0,1.0,159.0,1.4,0.0,160.0,155.39,130.46
2016,12,16,13,15,0.5,108.0,1.45,0.0,108.5,105.04,87.07
2016,12,16,13,30,0.0,57.0,1.5,0.0,57.0,55.09,43.4
2016,12,16,13,45,0.0,50.0,1.55,0.0,50.0,48.31,37.51
2016,12,16,14,0,0.0,43.0,1.6,0.0,43.0,41.53,31.54
2016,12,16,14,15,0.0,32.5,1.65,0.0,32.5,31.38,22.53
2016,12,16,14,30,0.0,22.0,1.7,0.0,22.0,21.23,13.47
2016,12,16,14,45,0.0,20.0,1.75,0.0,20.0,19.3,11.76
2016,12,16,15,0,0.0,18.0,1.8,0.0,18.0,17.36,10.03
2016,12,16,15,15,0.0,16.0,1.65,0.0,16.0,15.43,8.29
2016,12,16,15,30,0.0,14.0,1.5,0.0,14.0,13.5,6.54
2016,12,16,15,45,0.0,11.5,1.4,-0.5,11.5,11.09,4.34
2016,12,16,16,0,0.0,9.0,1.3,-1.0,9.0,8.67,2.12
2016,12,16,16,15,0.0,6.5,1.2,-1.0,6.5,6.26,0.0
2016,12,16,16,30,0.0,4.0,1.1,-1.0,4.0,3.85,0.0
2016,12,16,16,45,0.0,2.0,1.05,-1.5,2.0,1.93,0.0
2016,12,16,17,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.25,-2.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.65,-2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.85,-2.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,-2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.95,-2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.05,-1.5,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.15,-1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,17,7,45,98.5,18.0,3.4,-1.0,27.0,14.12,0.0
2016,12,17,8,0,197.0,36.0,3.5,-1.0,54.0,28.21,18.3
2016,12,17,8,15,282.5,49.0,3.6,-0.5,90.0,37.62,28.73
2016,12,17,8,30,368.0,62.0,3.7,0.0,126.0,46.7,37.7
2016,12,17,8,45,430.5,70.5,3.8,0.0,164.5,61.09,42.78
2016,12,17,9,0,493.0,79.0,3.9,0.0,203.0,95.31,61.42
2016,12,17,9,15,534.0,85.0,3.95,0.0,239.5,128.71,84.97
2016,12,17,9,30,575.0,91.0,4.0,0.0,276.0,165.17,114.76
2016,12,17,9,45,625.5,90.0,4.05,0.0,311.5,199.71,144.67
2016,12,17,10,0,676.0,89.0,4.1,0.0,347.0,237.37,178.69
2016,12,17,10,15,695.5,92.0,4.1,0.0,375.0,272.93,212.55
2016,12,17,10,30,715.0,95.0,4.1,0.0,403.0,308.49,246.35
2016,12,17,10,45,726.0,98.0,4.1,0.5,424.0,340.92,276.85
2016,12,17,11,0,737.0,101.0,4.1,1.0,445.0,372.34,305.92
2016,12,17,11,15,375.0,140.5,4.1,1.0,315.5,286.16,239.5
2016,12,17,11,30,13.0,180.0,4.1,1.0,186.0,178.46,150.2
2016,12,17,11,45,52.5,203.5,4.1,1.5,230.0,220.02,185.63
2016,12,17,12,0,92.0,227.0,4.1,2.0,274.0,263.56,222.26
2016,12,17,12,15,90.5,228.0,4.1,2.0,274.0,266.77,225.05
2016,12,17,12,30,89.0,229.0,4.1,2.0,274.0,269.67,227.67
2016,12,17,12,45,74.5,221.0,4.1,2.5,258.5,256.58,216.34
2016,12,17,13,0,60.0,213.0,4.1,3.0,243.0,242.84,204.47
2016,12,17,13,15,38.0,194.0,4.05,3.0,213.0,213.39,179.52
2016,12,17,13,30,16.0,175.0,4.0,3.0,183.0,180.28,151.28
2016,12,17,13,45,351.5,139.0,3.95,3.5,292.5,337.34,287.81
2016,12,17,14,0,687.0,103.0,3.9,4.0,402.0,478.0,405.29
2016,12,17,14,15,667.0,100.0,3.8,4.0,374.5,460.39,390.01
2016,12,17,14,30,647.0,97.0,3.7,4.0,347.0,440.96,373.7
2016,12,17,14,45,625.0,91.0,3.6,4.0,315.0,415.72,352.29
2016,12,17,15,0,603.0,85.0,3.5,4.0,283.0,389.13,329.3
2016,12,17,15,15,563.5,79.5,3.15,3.5,246.5,354.04,298.93
2016,12,17,15,30,524.0,74.0,2.8,3.0,210.0,318.86,267.82
2016,12,17,15,45,461.0,67.0,2.5,3.0,171.5,272.87,226.67
2016,12,17,16,0,398.0,60.0,2.2,3.0,133.0,228.23,186.14
2016,12,17,16,15,314.0,48.5,2.05,2.5,96.5,175.56,139.11
2016,12,17,16,30,230.0,37.0,1.9,2.0,60.0,127.95,94.6
2016,12,17,16,45,115.0,18.5,1.8,2.0,30.0,60.99,15.06
2016,12,17,17,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,15.0,4.5,11.5,15.0,14.45,0.0
2016,12,18,8,0,0.0,30.0,4.6,12.0,30.0,28.13,16.96
2016,12,18,8,15,16.5,46.5,4.6,12.0,49.5,41.74,30.79
2016,12,18,8,30,33.0,63.0,4.6,12.0,69.0,55.63,43.79
2016,12,18,8,45,41.0,80.5,4.6,12.5,89.5,71.22,54.62
2016,12,18,9,0,49.0,98.0,4.6,13.0,110.0,89.9,69.42
2016,12,18,9,15,55.0,113.5,4.65,13.5,129.5,107.66,83.73
2016,12,18,9,30,61.0,129.0,4.7,14.0,149.0,125.95,98.61
2016,12,18,9,45,58.0,142.5,4.8,15.0,163.0,141.34,111.29
2016,12,18,10,0,55.0,156.0,4.9,16.0,177.0,156.41,123.59
2016,12,18,10,15,56.0,168.0,4.8,16.5,191.0,170.99,135.41
2016,12,18,10,30,57.0,180.0,4.7,17.0,205.0,185.57,147.13
2016,12,18,10,45,28.5,136.0,4.6,17.5,148.5,139.16,109.53
2016,12,18,11,0,0.0,92.0,4.5,18.0,92.0,88.85,68.35
2016,12,18,11,15,0.0,50.0,4.35,18.0,50.0,48.31,34.72
2016,12,18,11,30,0.0,8.0,4.2,18.0,8.0,7.72,0.81
2016,12,18,11,45,0.0,8.0,4.1,18.0,8.0,7.72,0.81
2016,12,18,12,0,0.0,8.0,4.0,18.0,8.0,7.72,0.81
2016,12,18,12,15,0.0,14.0,4.05,17.5,14.0,13.52,5.68
2016,12,18,12,30,0.0,20.0,4.1,17.0,20.0,19.31,10.57
2016,12,18,12,45,0.0,14.0,4.15,16.5,14.0,13.52,5.72
2016,12,18,13,0,0.0,8.0,4.2,16.0,8.0,7.72,0.86
2016,12,18,13,15,0.0,74.5,4.05,15.0,74.5,72.04,55.1
2016,12,18,13,30,0.0,141.0,3.9,14.0,141.0,137.65,110.09
2016,12,18,13,45,0.0,120.0,3.8,13.5,120.0,116.97,93.13
2016,12,18,14,0,0.0,99.0,3.7,13.0,99.0,96.22,76.06
2016,12,18,14,15,0.0,92.5,3.4,12.5,92.5,89.89,71.01
2016,12,18,14,30,0.0,86.0,3.1,12.0,86.0,83.56,65.89
2016,12,18,14,45,0.0,78.0,2.85,11.5,78.0,75.71,59.44
2016,12,18,15,0,0.0,70.0,2.6,11.0,70.0,67.85,52.91
2016,12,18,15,15,0.0,61.0,2.2,10.5,61.0,58.96,45.41
2016,12,18,15,30,0.0,52.0,1.8,10.0,52.0,50.24,37.94
2016,12,18,15,45,0.0,42.5,1.4,10.0,42.5,41.05,29.9
2016,12,18,16,0,0.0,33.0,1.0,10.0,33.0,31.86,21.79
2016,12,18,16,15,0.0,23.5,1.0,9.5,23.5,22.68,13.65
2016,12,18,16,30,0.0,14.0,1.0,9.0,14.0,13.5,5.37
2016,12,18,16,45,0.0,7.0,1.0,8.5,7.0,6.75,0.0
2016,12,18,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.5,0.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,12,19,7,45,3.5,15.0,3.55,0.0,15.5,14.43,0.0
2016,12,19,8,0,7.0,30.0,3.6,0.0,31.0,28.09,17.73
2016,12,19,8,15,28.5,48.5,3.7,0.0,53.5,43.13,33.59
2016,12,19,8,30,50.0,67.0,3.8,0.0,76.0,58.37,48.42
2016,12,19,8,45,70.0,85.5,3.9,0.5,101.0,74.95,60.2
2016,12,19,9,0,90.0,104.0,4.0,1.0,126.0,93.91,74.73
2016,12,19,9,15,109.5,117.5,3.95,1.0,149.5,113.8,90.68
2016,12,19,9,30,129.0,131.0,3.9,1.0,173.0,135.21,108.43
2016,12,19,9,45,116.0,146.0,3.85,1.0,186.5,153.09,124.89
2016,12,19,10,0,103.0,161.0,3.8,1.0,200.0,169.8,140.31
2016,12,19,10,15,140.0,173.5,3.75,1.0,231.0,196.8,162.89
2016,12,19,10,30,177.0,186.0,3.7,1.0,262.0,226.33,187.89
2016,12,19,10,45,195.0,195.0,3.65,1.5,283.0,248.56,206.84
2016,12,19,11,0,213.0,204.0,3.6,2.0,304.0,271.54,226.36
2016,12,19,11,15,172.0,213.0,3.5,2.0,295.5,271.45,227.24
2016,12,19,11,30,131.0,222.0,3.4,2.0,287.0,268.72,225.54
2016,12,19,11,45,82.0,212.5,3.35,2.5,253.5,241.72,202.78
2016,12,19,12,0,33.0,203.0,3.3,3.0,220.0,212.37,177.73
2016,12,19,12,15,85.5,216.5,3.2,3.0,260.5,252.88,212.25
2016,12,19,12,30,138.0,230.0,3.1,3.0,301.0,297.3,249.7
2016,12,19,12,45,152.5,227.0,3.05,3.5,304.0,305.21,256.05
2016,12,19,13,0,167.0,224.0,3.0,4.0,307.0,312.88,262.34
2016,12,19,13,15,142.5,217.0,2.9,4.0,286.5,295.47,247.92
2016,12,19,13,30,118.0,210.0,2.8,4.0,266.0,277.36,232.9
2016,12,19,13,45,439.0,151.5,2.75,4.5,345.0,396.49,334.35
2016,12,19,14,0,760.0,93.0,2.7,5.0,424.0,505.57,423.75
2016,12,19,14,15,742.5,90.5,2.6,5.0,396.5,489.31,409.75
2016,12,19,14,30,725.0,88.0,2.5,5.0,369.0,470.96,394.51
2016,12,19,14,45,703.0,83.5,2.45,5.0,336.0,446.32,373.97
2016,12,19,15,0,681.0,79.0,2.4,5.0,303.0,420.11,351.68
2016,12,19,15,15,645.0,74.0,2.15,4.5,265.5,385.68,322.24
2016,12,19,15,30,609.0,69.0,1.9,4.0,228.0,350.81,291.67
2016,12,19,15,45,560.5,61.5,1.65,3.5,188.5,308.09,253.83
2016,12,19,16,0,512.0,54.0,1.4,3.0,149.0,266.37,215.9
2016,12,19,16,15,426.0,44.5,1.3,2.5,109.5,211.04,166.53
2016,12,19,16,30,340.0,35.0,1.2,2.0,70.0,160.23,118.78
2016,12,19,16,45,170.0,17.5,1.15,1.5,35.0,77.25,26.28
2016,12,19,17,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.65,-2.5,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,12,20,7,45,229.5,13.5,2.15,-2.5,33.0,11.06,0.0
2016,12,20,8,0,459.0,27.0,2.4,-2.0,66.0,23.01,13.49
2016,12,20,8,15,554.0,34.0,2.35,-1.5,109.0,27.55,19.57
2016,12,20,8,30,649.0,41.0,2.3,-1.0,152.0,32.02,24.2
2016,12,20,8,45,704.5,46.0,2.3,-0.5,196.0,44.23,26.75
2016,12,20,9,0,760.0,51.0,2.3,0.0,240.0,85.83,44.43
2016,12,20,9,15,795.5,54.5,2.1,0.0,281.0,128.18,72.97
2016,12,20,9,30,831.0,58.0,1.9,0.0,322.0,172.62,109.12
2016,12,20,9,45,854.0,61.0,1.75,0.5,358.5,215.97,147.76
2016,12,20,10,0,877.0,64.0,1.6,1.0,395.0,259.73,187.97
2016,12,20,10,15,893.5,65.5,1.45,1.5,425.5,302.7,227.79
2016,12,20,10,30,910.0,67.0,1.3,2.0,456.0,342.58,264.47
2016,12,20,10,45,920.5,68.5,1.15,2.5,480.0,379.5,297.93
2016,12,20,11,0,931.0,70.0,1.0,3.0,504.0,414.86,329.04
2016,12,20,11,15,938.0,71.0,0.8,3.5,520.5,446.59,355.88
2016,12,20,11,30,945.0,72.0,0.6,4.0,537.0,476.19,379.76
2016,12,20,11,45,948.5,72.5,0.4,4.5,545.5,501.44,399.11
