Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,12,0,952.0,73.0,0.2,5.0,554.0,524.1,415.57
2016,12,20,12,15,952.5,73.0,0.35,5.0,555.0,542.1,432.22
2016,12,20,12,30,953.0,73.0,0.5,5.0,556.0,557.2,446.57
2016,12,20,12,45,947.0,74.0,0.65,5.5,548.5,567.02,455.88
2016,12,20,13,0,941.0,75.0,0.8,6.0,541.0,573.76,462.59
2016,12,20,13,15,935.5,74.0,0.9,6.0,526.5,575.59,465.72
2016,12,20,13,30,930.0,73.0,1.0,6.0,512.0,574.37,466.33
2016,12,20,13,45,922.0,71.0,1.15,6.0,490.0,567.73,462.99
2016,12,20,14,0,914.0,69.0,1.3,6.0,468.0,558.15,457.02
2016,12,20,14,15,640.0,106.5,1.35,6.0,377.0,453.51,374.5
2016,12,20,14,30,366.0,144.0,1.4,6.0,286.0,346.75,288.4
2016,12,20,14,45,605.5,102.0,1.5,6.0,312.5,418.34,347.93
2016,12,20,15,0,845.0,60.0,1.6,6.0,339.0,476.03,393.21
2016,12,20,15,15,812.5,56.5,1.4,5.0,298.5,441.35,363.83
2016,12,20,15,30,780.0,53.0,1.2,4.0,258.0,405.64,333.25
2016,12,20,15,45,731.0,48.0,1.05,3.5,214.5,360.87,293.94
2016,12,20,16,0,682.0,43.0,0.9,3.0,171.0,316.69,253.89
2016,12,20,16,15,598.5,36.5,0.95,2.0,127.0,259.97,203.7
2016,12,20,16,30,515.0,30.0,1.0,1.0,83.0,206.97,153.21
2016,12,20,16,45,257.5,15.0,1.05,0.5,41.5,97.62,37.66
2016,12,20,17,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.25,-0.5,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.05,-3.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,21,7,45,224.0,12.0,1.1,-0.5,31.0,11.8,0.0
2016,12,21,8,0,448.0,24.0,1.2,0.0,62.0,19.86,10.63
2016,12,21,8,15,541.0,31.0,1.15,0.5,103.5,24.57,16.71
2016,12,21,8,30,634.0,38.0,1.1,1.0,145.0,29.16,21.39
2016,12,21,8,45,687.5,42.5,1.05,2.0,187.5,39.68,23.46
2016,12,21,9,0,741.0,47.0,1.0,3.0,230.0,79.89,39.73
2016,12,21,9,15,775.5,50.0,0.95,3.5,270.0,120.83,66.52
2016,12,21,9,30,810.0,53.0,0.9,4.0,310.0,163.77,100.56
2016,12,21,9,45,835.0,55.0,0.85,5.0,345.5,208.34,139.05
2016,12,21,10,0,860.0,57.0,0.8,6.0,381.0,250.72,176.7
2016,12,21,10,15,875.5,58.5,0.75,6.5,410.5,290.33,212.81
2016,12,21,10,30,891.0,60.0,0.7,7.0,440.0,329.21,247.84
2016,12,21,10,45,901.5,61.0,0.65,7.5,463.0,364.98,279.71
2016,12,21,11,0,912.0,62.0,0.6,8.0,486.0,399.24,309.48
2016,12,21,11,15,918.5,63.0,0.65,8.5,502.5,430.2,336.46
2016,12,21,11,30,925.0,64.0,0.7,9.0,519.0,459.07,361.12
2016,12,21,11,45,928.0,64.5,0.8,9.5,527.0,483.62,382.25
2016,12,21,12,0,931.0,65.0,0.9,10.0,535.0,505.63,400.95
2016,12,21,12,15,931.5,65.0,1.05,10.0,536.0,523.26,417.02
2016,12,21,12,30,932.0,65.0,1.2,10.0,537.0,538.06,430.66
2016,12,21,12,45,928.0,65.0,1.35,10.5,530.0,547.66,439.28
2016,12,21,13,0,924.0,65.0,1.5,11.0,523.0,554.24,445.35
2016,12,21,13,15,918.0,64.0,1.5,11.0,508.5,555.71,447.29
2016,12,21,13,30,912.0,63.0,1.5,11.0,494.0,554.17,446.77
2016,12,21,13,45,901.0,62.5,1.55,11.5,472.0,547.57,441.66
2016,12,21,14,0,890.0,62.0,1.6,12.0,450.0,538.14,434.2
2016,12,21,14,15,875.5,60.5,1.45,11.5,422.0,523.09,422.73
2016,12,21,14,30,861.0,59.0,1.3,11.0,394.0,505.55,408.99
2016,12,21,14,45,838.0,57.0,1.2,11.0,359.5,480.93,388.93
2016,12,21,15,0,815.0,55.0,1.1,11.0,325.0,456.72,368.66
2016,12,21,15,15,783.5,52.0,1.05,10.0,286.5,423.7,342.45
2016,12,21,15,30,752.0,49.0,1.0,9.0,248.0,389.72,314.47
2016,12,21,15,45,700.0,45.5,0.95,8.5,205.5,346.18,277.29
2016,12,21,16,0,648.0,42.0,0.9,8.0,163.0,303.44,239.55
2016,12,21,16,15,566.5,35.5,0.95,7.5,121.5,248.48,191.38
2016,12,21,16,30,485.0,29.0,1.0,7.0,80.0,197.28,143.53
2016,12,21,16,45,242.5,14.5,1.1,6.5,40.0,93.33,38.01
2016,12,21,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,22,7,45,178.5,13.5,1.9,1.5,28.0,13.27,0.0
2016,12,22,8,0,357.0,27.0,2.1,2.0,56.0,21.17,11.4
2016,12,22,8,15,454.0,35.0,2.15,2.5,96.0,26.24,18.0
2016,12,22,8,30,551.0,43.0,2.2,3.0,136.0,31.14,22.97
2016,12,22,8,45,614.0,48.5,2.3,4.0,178.0,40.44,25.22
2016,12,22,9,0,677.0,54.0,2.4,5.0,220.0,81.7,43.5
2016,12,22,9,15,715.5,57.5,2.4,6.0,259.5,120.54,68.49
2016,12,22,9,30,754.0,61.0,2.4,7.0,299.0,161.89,100.72
2016,12,22,9,45,789.0,62.0,2.45,8.0,336.0,202.43,135.23
2016,12,22,10,0,824.0,63.0,2.5,9.0,373.0,244.5,172.34
2016,12,22,10,15,841.0,65.0,2.65,9.5,402.5,283.87,208.58
2016,12,22,10,30,858.0,67.0,2.8,10.0,432.0,322.76,244.25
2016,12,22,10,45,870.5,68.0,3.0,11.0,455.5,360.28,277.93
2016,12,22,11,0,883.0,69.0,3.2,12.0,479.0,394.45,308.19
2016,12,22,11,15,890.0,70.0,3.3,12.5,495.0,424.93,335.31
2016,12,22,11,30,897.0,71.0,3.4,13.0,511.0,453.41,360.21
2016,12,22,11,45,899.5,71.5,3.55,13.5,519.5,477.24,380.98
2016,12,22,12,0,902.0,72.0,3.7,14.0,528.0,498.58,399.31
2016,12,22,12,15,902.0,72.5,3.7,14.0,529.0,516.12,414.75
2016,12,22,12,30,902.0,73.0,3.7,14.0,530.0,530.92,427.73
2016,12,22,12,45,899.5,72.5,3.7,14.5,523.5,540.6,435.67
2016,12,22,13,0,897.0,72.0,3.7,15.0,517.0,547.39,441.13
2016,12,22,13,15,891.5,71.0,3.7,15.0,503.0,549.15,443.33
2016,12,22,13,30,886.0,70.0,3.7,15.0,489.0,548.0,443.08
2016,12,22,13,45,876.0,69.0,3.7,15.0,468.0,541.59,438.57
2016,12,22,14,0,866.0,68.0,3.7,15.0,447.0,534.16,433.02
2016,12,22,14,15,852.0,66.5,3.6,14.5,419.5,519.87,422.49
2016,12,22,14,30,838.0,65.0,3.5,14.0,392.0,503.1,409.68
2016,12,22,14,45,820.5,61.5,3.4,14.0,358.5,480.07,390.82
2016,12,22,15,0,803.0,58.0,3.3,14.0,325.0,455.0,369.83
2016,12,22,15,15,772.5,55.0,3.1,13.0,287.0,422.74,343.61
2016,12,22,15,30,742.0,52.0,2.9,12.0,249.0,389.46,315.62
2016,12,22,15,45,700.5,47.0,2.7,11.5,208.0,348.78,280.1
2016,12,22,16,0,659.0,42.0,2.5,11.0,167.0,308.37,243.63
2016,12,22,16,15,579.0,35.5,2.55,10.0,124.5,253.56,195.45
2016,12,22,16,30,499.0,29.0,2.6,9.0,82.0,202.39,147.66
2016,12,22,16,45,249.5,14.5,2.7,8.5,41.0,95.86,42.0
2016,12,22,17,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.75,-0.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,7,45,32.5,14.5,1.9,-0.5,17.0,14.25,0.0
2016,12,23,8,0,65.0,29.0,2.1,0.0,34.0,24.13,13.73
2016,12,23,8,15,88.5,46.5,2.05,0.5,58.5,39.77,30.36
2016,12,23,8,30,112.0,64.0,2.0,1.0,83.0,53.69,43.88
2016,12,23,8,45,128.0,81.0,1.95,1.5,108.0,68.5,57.97
2016,12,23,9,0,144.0,98.0,1.9,2.0,133.0,91.49,70.65
2016,12,23,9,15,155.0,113.0,1.95,2.5,156.5,113.89,88.21
2016,12,23,9,30,166.0,128.0,2.0,3.0,180.0,137.11,107.39
2016,12,23,9,45,131.5,143.5,2.1,4.0,187.5,153.01,122.5
2016,12,23,10,0,97.0,159.0,2.2,5.0,195.0,167.83,136.47
2016,12,23,10,15,74.0,167.5,2.1,5.5,196.5,174.73,143.09
2016,12,23,10,30,51.0,176.0,2.0,6.0,198.0,179.65,147.71
2016,12,23,10,45,77.0,190.5,1.9,6.5,225.5,204.66,167.93
2016,12,23,11,0,103.0,205.0,1.8,7.0,253.0,231.38,189.48
2016,12,23,11,15,255.0,196.0,1.75,7.0,320.0,287.93,234.83
2016,12,23,11,30,407.0,187.0,1.7,7.0,387.0,353.46,287.62
2016,12,23,11,45,657.5,130.5,1.65,7.5,460.0,424.76,344.31
2016,12,23,12,0,908.0,74.0,1.6,8.0,533.0,503.07,406.09
2016,12,23,12,15,907.5,74.5,1.55,8.0,534.0,520.59,420.7
2016,12,23,12,30,907.0,75.0,1.5,8.0,535.0,535.34,433.24
2016,12,23,12,45,905.0,74.0,1.5,8.5,528.0,544.94,441.05
2016,12,23,13,0,903.0,73.0,1.5,9.0,521.0,551.63,446.39
2016,12,23,13,15,896.0,72.0,1.5,9.0,506.5,552.74,448.06
2016,12,23,13,30,889.0,71.0,1.5,9.0,492.0,550.91,447.32
2016,12,23,13,45,879.0,69.5,1.55,9.5,470.5,544.06,442.04
2016,12,23,14,0,869.0,68.0,1.6,10.0,449.0,534.42,434.4
2016,12,23,14,15,853.5,66.5,1.55,9.5,421.0,521.16,424.73
2016,12,23,14,30,838.0,65.0,1.5,9.0,393.0,503.69,411.49
2016,12,23,14,45,813.5,63.0,1.5,9.0,358.5,478.94,391.65
2016,12,23,15,0,789.0,61.0,1.5,9.0,324.0,452.38,369.88
2016,12,23,15,15,755.5,57.5,1.3,8.5,285.5,418.51,341.54
2016,12,23,15,30,722.0,54.0,1.1,8.0,247.0,383.78,311.69
2016,12,23,15,45,672.0,49.5,0.95,7.5,205.0,340.67,274.46
2016,12,23,16,0,622.0,45.0,0.8,7.0,163.0,298.27,236.74
2016,12,23,16,15,539.5,38.0,0.85,6.0,121.5,243.04,188.82
2016,12,23,16,30,457.0,31.0,0.9,5.0,80.0,195.09,144.35
2016,12,23,16,45,228.5,22.5,1.0,4.0,47.0,101.51,49.26
2016,12,23,17,0,0.0,14.0,1.1,3.0,14.0,13.76,0.0
2016,12,23,17,15,0.0,7.0,1.15,3.0,7.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,24,7,45,0.0,1.0,2.35,5.0,1.0,0.98,0.0
2016,12,24,8,0,0.0,2.0,2.5,5.0,2.0,1.93,0.0
2016,12,24,8,15,0.0,4.0,2.45,5.5,4.0,3.85,0.0
2016,12,24,8,30,0.0,6.0,2.4,6.0,6.0,5.78,0.0
2016,12,24,8,45,0.0,8.0,2.35,6.5,8.0,7.71,1.43
2016,12,24,9,0,0.0,10.0,2.3,7.0,10.0,9.64,2.83
2016,12,24,9,15,0.0,12.0,2.3,7.0,12.0,11.57,4.55
2016,12,24,9,30,0.0,14.0,2.3,7.0,14.0,13.5,6.25
2016,12,24,9,45,0.0,15.0,2.35,7.5,15.0,14.47,7.07
2016,12,24,10,0,0.0,16.0,2.4,8.0,16.0,15.44,7.88
2016,12,24,10,15,8.5,87.5,2.55,8.0,91.0,86.52,69.22
2016,12,24,10,30,17.0,159.0,2.7,8.0,166.0,155.72,127.73
2016,12,24,10,45,161.5,175.5,2.85,8.5,250.0,218.63,177.3
2016,12,24,11,0,306.0,192.0,3.0,9.0,334.0,293.18,236.93
2016,12,24,11,15,166.0,192.0,3.1,9.5,269.5,248.76,202.38
2016,12,24,11,30,26.0,192.0,3.2,10.0,205.0,195.12,158.97
2016,12,24,11,45,13.0,147.5,3.3,10.5,154.0,148.05,119.78
2016,12,24,12,0,0.0,103.0,3.4,11.0,103.0,99.6,79.03
2016,12,24,12,15,17.5,154.5,3.45,11.5,163.5,158.02,127.81
2016,12,24,12,30,35.0,206.0,3.5,12.0,224.0,219.31,178.06
2016,12,24,12,45,73.5,215.0,3.55,12.5,252.0,249.64,202.79
2016,12,24,13,0,112.0,224.0,3.6,13.0,280.0,280.83,228.16
2016,12,24,13,15,56.0,117.0,3.55,13.0,145.0,144.9,116.85
2016,12,24,13,30,0.0,10.0,3.5,13.0,10.0,9.65,2.58
2016,12,24,13,45,0.0,11.5,3.45,13.5,11.5,11.1,3.83
2016,12,24,14,0,0.0,13.0,3.4,14.0,13.0,12.54,5.06
2016,12,24,14,15,0.0,21.0,3.15,14.0,21.0,20.27,11.67
2016,12,24,14,30,0.0,29.0,2.9,14.0,29.0,27.99,18.3
2016,12,24,14,45,0.0,26.5,2.7,14.0,26.5,25.58,16.27
2016,12,24,15,0,0.0,24.0,2.5,14.0,24.0,23.16,14.23
2016,12,24,15,15,0.0,21.0,2.1,13.5,21.0,20.26,11.79
2016,12,24,15,30,0.0,18.0,1.7,13.0,18.0,17.36,9.32
2016,12,24,15,45,0.0,14.5,1.35,12.5,14.5,13.98,6.41
2016,12,24,16,0,0.0,11.0,1.0,12.0,11.0,10.6,3.46
2016,12,24,16,15,0.0,8.0,1.0,11.0,8.0,7.71,0.91
2016,12,24,16,30,0.0,5.0,1.0,10.0,5.0,4.82,0.0
2016,12,24,16,45,0.0,3.0,1.05,9.5,3.0,2.89,0.0
2016,12,24,17,0,0.0,1.0,1.1,9.0,1.0,0.98,0.0
2016,12,24,17,15,0.0,0.5,1.1,9.0,0.5,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,25,7,45,95.5,15.0,2.2,6.5,23.0,14.74,0.0
2016,12,25,8,0,191.0,30.0,2.4,7.0,46.0,23.46,12.37
2016,12,25,8,15,280.5,43.0,2.4,7.5,81.5,33.02,23.49
2016,12,25,8,30,370.0,56.0,2.4,8.0,117.0,42.22,32.38
2016,12,25,8,45,429.5,65.0,2.45,8.5,155.0,51.92,41.49
2016,12,25,9,0,489.0,74.0,2.5,9.0,193.0,84.46,52.01
2016,12,25,9,15,531.0,80.5,2.45,9.0,230.0,118.0,73.68
2016,12,25,9,30,573.0,87.0,2.4,9.0,267.0,154.72,101.9
2016,12,25,9,45,602.0,92.0,2.4,9.5,300.0,190.5,132.0
2016,12,25,10,0,631.0,97.0,2.4,10.0,333.0,227.75,164.46
2016,12,25,10,15,315.5,86.5,2.35,10.5,204.5,161.1,121.84
2016,12,25,10,30,0.0,76.0,2.3,11.0,76.0,73.49,57.33
2016,12,25,10,45,8.5,125.0,2.3,11.5,129.0,122.65,98.52
2016,12,25,11,0,17.0,174.0,2.3,12.0,182.0,172.14,139.11
2016,12,25,11,15,21.5,183.0,2.2,12.0,193.5,183.5,148.18
2016,12,25,11,30,26.0,192.0,2.1,12.0,205.0,195.1,157.55
2016,12,25,11,45,16.5,183.5,2.05,12.5,191.5,183.98,148.11
2016,12,25,12,0,7.0,175.0,2.0,13.0,178.0,172.2,138.17
2016,12,25,12,15,14.5,185.5,1.9,13.0,192.5,186.56,149.91
2016,12,25,12,30,22.0,196.0,1.8,13.0,207.0,201.27,161.87
2016,12,25,12,45,11.0,148.0,1.7,13.0,153.5,149.33,119.41
2016,12,25,13,0,0.0,100.0,1.6,13.0,100.0,96.85,76.05
2016,12,25,13,15,0.0,114.5,1.55,13.0,114.5,111.14,88.09
2016,12,25,13,30,0.0,129.0,1.5,13.0,129.0,125.63,100.17
2016,12,25,13,45,0.0,116.5,1.45,13.0,116.5,113.42,90.12
2016,12,25,14,0,0.0,104.0,1.4,13.0,104.0,101.16,80.04
2016,12,25,14,15,24.5,132.5,1.3,13.0,142.0,146.03,117.79
2016,12,25,14,30,49.0,161.0,1.2,13.0,180.0,190.04,154.18
2016,12,25,14,45,325.0,125.0,1.2,13.0,235.5,298.3,243.73
2016,12,25,15,0,601.0,89.0,1.2,13.0,291.0,395.88,320.58
2016,12,25,15,15,564.5,83.0,1.05,12.5,255.5,361.9,292.05
2016,12,25,15,30,528.0,77.0,0.9,12.0,220.0,327.64,263.55
2016,12,25,15,45,473.5,69.5,0.75,11.5,182.0,284.43,227.25
2016,12,25,16,0,419.0,62.0,0.6,11.0,144.0,242.6,191.31
2016,12,25,16,15,340.5,51.0,0.65,10.5,107.0,190.26,146.88
2016,12,25,16,30,262.0,40.0,0.7,10.0,70.0,143.3,105.58
2016,12,25,16,45,156.0,25.5,0.75,10.0,41.0,85.06,44.69
2016,12,25,17,0,50.0,11.0,0.8,10.0,12.0,23.39,0.0
2016,12,25,17,15,25.0,5.5,0.8,9.5,6.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,7,45,115.5,14.5,1.75,6.5,23.5,14.25,0.0
2016,12,26,8,0,231.0,29.0,1.8,7.0,47.0,22.66,11.6
2016,12,26,8,15,326.5,40.5,1.8,7.0,84.0,31.82,22.48
2016,12,26,8,30,422.0,52.0,1.8,7.0,121.0,39.81,30.36
2016,12,26,8,45,487.5,59.0,1.8,7.5,160.5,46.02,36.32
2016,12,26,9,0,553.0,66.0,1.8,8.0,200.0,79.78,46.36
2016,12,26,9,15,594.0,71.5,1.75,8.0,237.5,115.28,68.98
2016,12,26,9,30,635.0,77.0,1.7,8.0,275.0,153.74,98.55
2016,12,26,9,45,317.5,72.5,1.65,8.5,171.5,120.68,85.14
2016,12,26,10,0,0.0,68.0,1.6,9.0,68.0,65.73,51.34
2016,12,26,10,15,0.0,74.0,1.55,9.0,74.0,71.55,56.32
2016,12,26,10,30,0.0,80.0,1.5,9.0,80.0,77.32,61.15
2016,12,26,10,45,6.5,125.0,1.45,9.5,128.0,121.97,98.62
2016,12,26,11,0,13.0,170.0,1.4,10.0,176.0,166.94,135.59
2016,12,26,11,15,13.5,175.5,1.35,10.5,182.0,173.28,140.3
2016,12,26,11,30,14.0,181.0,1.3,11.0,188.0,179.6,145.1
2016,12,26,11,45,74.5,205.5,1.3,11.5,243.5,231.19,186.69
2016,12,26,12,0,135.0,230.0,1.3,12.0,299.0,287.02,231.01
2016,12,26,12,15,113.5,229.0,1.35,12.0,287.0,278.28,224.03
2016,12,26,12,30,92.0,228.0,1.4,12.0,275.0,269.59,217.31
2016,12,26,12,45,84.0,223.5,1.45,12.5,266.0,263.48,212.29
2016,12,26,13,0,76.0,219.0,1.5,13.0,257.0,256.87,206.86
2016,12,26,13,15,437.5,151.5,1.55,13.0,361.0,392.03,317.75
2016,12,26,13,30,799.0,84.0,1.6,13.0,465.0,519.37,418.38
2016,12,26,13,45,792.0,81.5,1.65,13.0,445.0,513.72,413.76
2016,12,26,14,0,785.0,79.0,1.7,13.0,425.0,505.48,407.99
2016,12,26,14,15,410.0,118.0,1.7,13.0,297.5,345.52,281.39
2016,12,26,14,30,35.0,157.0,1.7,13.0,170.0,178.51,144.25
2016,12,26,14,45,374.5,112.0,1.75,13.0,239.0,314.81,258.24
2016,12,26,15,0,714.0,67.0,1.8,13.0,308.0,425.49,345.9
2016,12,26,15,15,680.5,63.0,1.6,12.5,271.5,392.62,317.96
2016,12,26,15,30,647.0,59.0,1.4,12.0,235.0,360.87,291.01
2016,12,26,15,45,599.5,53.5,1.2,12.0,195.5,319.83,255.44
2016,12,26,16,0,552.0,48.0,1.0,12.0,156.0,279.66,219.78
2016,12,26,16,15,473.0,40.5,0.95,11.5,117.0,227.36,174.65
2016,12,26,16,30,394.0,33.0,0.9,11.0,78.0,179.02,131.32
2016,12,26,16,45,263.5,22.5,0.9,10.5,46.5,114.0,63.02
2016,12,26,17,0,133.0,12.0,0.9,10.0,15.0,45.48,0.0
2016,12,26,17,15,66.5,6.0,0.95,10.0,7.5,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,10.0,3.15,8.5,10.0,9.83,0.0
2016,12,27,8,0,0.0,20.0,3.3,9.0,20.0,19.31,8.8
2016,12,27,8,15,0.0,36.0,3.4,9.5,36.0,34.04,24.12
2016,12,27,8,30,0.0,52.0,3.5,10.0,52.0,48.43,37.6
2016,12,27,8,45,1.5,69.0,3.65,10.5,69.5,63.5,51.49
2016,12,27,9,0,3.0,86.0,3.8,11.0,87.0,79.43,62.59
2016,12,27,9,15,8.5,100.5,3.95,11.5,103.5,93.97,74.73
2016,12,27,9,30,14.0,115.0,4.1,12.0,120.0,109.02,87.11
2016,12,27,9,45,7.0,104.0,4.3,12.5,106.5,99.85,79.43
2016,12,27,10,0,0.0,93.0,4.5,13.0,93.0,89.11,70.41
2016,12,27,10,15,0.0,116.0,4.6,13.5,116.0,110.65,88.3
2016,12,27,10,30,0.0,139.0,4.7,14.0,139.0,132.29,106.04
2016,12,27,10,45,2.0,148.0,4.8,14.5,149.0,141.84,113.55
2016,12,27,11,0,4.0,157.0,4.9,15.0,159.0,151.53,121.17
2016,12,27,11,15,50.5,188.5,4.8,15.0,213.0,199.54,160.09
2016,12,27,11,30,97.0,220.0,4.7,15.0,267.0,251.21,201.85
2016,12,27,11,45,269.5,204.0,4.65,15.5,340.0,318.6,255.72
2016,12,27,12,0,442.0,188.0,4.6,16.0,413.0,393.39,315.32
2016,12,27,12,15,310.5,210.5,4.45,16.0,368.5,359.73,288.75
2016,12,27,12,30,179.0,233.0,4.3,16.0,324.0,320.34,257.14
2016,12,27,12,45,485.0,160.0,4.2,16.5,403.5,414.92,334.2
2016,12,27,13,0,791.0,87.0,4.1,17.0,483.0,509.42,409.54
2016,12,27,13,15,656.0,121.5,4.05,17.0,444.0,479.75,385.79
2016,12,27,13,30,521.0,156.0,4.0,17.0,405.0,444.46,357.75
2016,12,27,13,45,643.5,118.0,3.95,17.5,412.5,474.26,381.89
2016,12,27,14,0,766.0,80.0,3.9,18.0,420.0,497.21,400.13
2016,12,27,14,15,634.5,102.0,3.8,18.0,372.0,448.9,361.59
2016,12,27,14,30,503.0,124.0,3.7,18.0,324.0,397.41,320.42
2016,12,27,14,45,489.0,115.5,3.6,18.0,296.0,376.16,303.51
2016,12,27,15,0,475.0,107.0,3.5,18.0,268.0,353.71,285.17
2016,12,27,15,15,455.0,96.5,3.15,17.5,236.5,325.22,261.9
2016,12,27,15,30,435.0,86.0,2.8,17.0,205.0,296.12,237.55
2016,12,27,15,45,401.0,75.0,2.45,16.5,170.5,260.25,207.16
2016,12,27,16,0,367.0,64.0,2.1,16.0,136.0,225.05,176.61
2016,12,27,16,15,313.5,51.5,2.0,15.5,102.5,182.15,139.54
2016,12,27,16,30,260.0,39.0,1.9,15.0,69.0,141.96,103.74
2016,12,27,16,45,130.0,26.0,1.8,14.5,41.0,79.32,44.46
2016,12,27,17,0,0.0,13.0,1.7,14.0,13.0,12.78,0.0
2016,12,27,17,15,0.0,6.5,1.7,14.0,6.5,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,7,45,216.0,12.5,1.65,2.0,29.0,12.29,0.0
2016,12,28,8,0,432.0,25.0,1.8,3.0,58.0,21.42,10.61
2016,12,28,8,15,533.5,32.0,2.0,3.5,100.0,25.99,17.59
2016,12,28,8,30,635.0,39.0,2.2,4.0,142.0,30.5,22.24
2016,12,28,8,45,691.0,44.5,2.45,5.0,186.0,35.75,27.26
2016,12,28,9,0,747.0,50.0,2.7,6.0,230.0,76.95,38.65
2016,12,28,9,15,783.0,53.5,2.7,6.5,271.0,118.76,64.52
2016,12,28,9,30,819.0,57.0,2.7,7.0,312.0,162.8,98.56
2016,12,28,9,45,846.5,58.5,2.75,7.5,349.0,205.34,135.19
2016,12,28,10,0,874.0,60.0,2.8,8.0,386.0,251.23,176.31
2016,12,28,10,15,889.5,62.0,2.65,8.5,417.0,292.29,214.18
2016,12,28,10,30,905.0,64.0,2.5,9.0,448.0,332.65,251.14
2016,12,28,10,45,917.0,64.5,2.45,9.5,472.0,369.49,284.77
2016,12,28,11,0,929.0,65.0,2.4,10.0,496.0,404.91,316.49
2016,12,28,11,15,935.0,66.0,2.25,10.0,513.0,436.8,345.06
2016,12,28,11,30,941.0,67.0,2.1,10.0,530.0,466.56,371.14
2016,12,28,11,45,946.0,66.5,2.0,10.5,539.5,492.09,392.65
2016,12,28,12,0,951.0,66.0,1.9,11.0,549.0,515.11,411.55
2016,12,28,12,15,951.0,66.0,1.7,11.0,550.5,533.56,426.69
2016,12,28,12,30,951.0,66.0,1.5,11.0,552.0,549.12,439.03
2016,12,28,12,45,950.0,65.0,1.3,11.5,545.5,560.17,446.65
2016,12,28,13,0,949.0,64.0,1.1,12.0,539.0,568.18,451.47
2016,12,28,13,15,942.5,63.5,0.9,12.0,525.0,570.74,452.58
2016,12,28,13,30,936.0,63.0,0.7,12.0,511.0,570.2,451.0
2016,12,28,13,45,926.5,61.5,0.5,12.5,489.5,563.93,444.03
2016,12,28,14,0,917.0,60.0,0.3,13.0,468.0,554.7,434.64
2016,12,28,14,15,902.0,58.5,0.3,13.0,439.5,539.74,423.84
2016,12,28,14,30,887.0,57.0,0.3,13.0,411.0,522.16,410.85
2016,12,28,14,45,866.0,55.0,0.3,13.0,376.5,498.59,393.02
2016,12,28,15,0,845.0,53.0,0.3,13.0,342.0,473.0,373.17
2016,12,28,15,15,814.0,50.5,0.35,12.5,302.5,440.42,348.42
2016,12,28,15,30,783.0,48.0,0.4,12.0,263.0,409.07,323.56
2016,12,28,15,45,736.0,44.5,0.45,11.5,220.5,366.81,289.15
2016,12,28,16,0,689.0,41.0,0.5,11.0,178.0,324.97,253.66
2016,12,28,16,15,612.5,35.5,0.6,10.0,135.0,271.18,208.15
2016,12,28,16,30,536.0,30.0,0.7,9.0,92.0,220.65,163.02
2016,12,28,16,45,393.0,21.0,0.85,8.5,56.0,149.44,89.54
2016,12,28,17,0,250.0,12.0,1.0,8.0,20.0,76.03,0.0
2016,12,28,17,15,125.0,6.0,1.05,7.5,10.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,7,45,114.5,14.0,1.45,5.5,23.0,13.76,0.0
2016,12,29,8,0,229.0,28.0,1.7,6.0,46.0,22.6,11.19
2016,12,29,8,15,329.5,40.0,1.95,6.5,83.5,31.48,22.17
2016,12,29,8,30,430.0,52.0,2.2,7.0,121.0,39.97,30.47
2016,12,29,8,45,515.5,57.5,2.45,7.5,164.0,43.3,33.82
2016,12,29,9,0,601.0,63.0,2.7,8.0,207.0,77.92,43.83
2016,12,29,9,15,645.0,68.0,2.95,8.5,247.0,115.47,67.11
2016,12,29,9,30,689.0,73.0,3.2,9.0,287.0,156.17,98.04
2016,12,29,9,45,738.0,72.5,3.5,10.0,326.5,198.16,132.59
2016,12,29,10,0,787.0,72.0,3.8,11.0,366.0,240.07,168.65
2016,12,29,10,15,807.5,74.5,4.0,11.5,397.0,279.81,204.85
2016,12,29,10,30,828.0,77.0,4.2,12.0,428.0,319.48,240.97
2016,12,29,10,45,850.0,76.5,4.45,12.5,454.0,356.43,274.57
2016,12,29,11,0,872.0,76.0,4.7,13.0,480.0,392.84,307.27
2016,12,29,11,15,881.5,77.0,4.85,13.0,498.5,424.9,336.59
2016,12,29,11,30,891.0,78.0,5.0,13.0,517.0,455.19,363.98
2016,12,29,11,45,905.5,75.5,5.2,13.5,529.0,483.01,388.3
2016,12,29,12,0,920.0,73.0,5.4,14.0,541.0,507.83,409.81
2016,12,29,12,15,923.5,73.0,5.6,13.5,544.5,527.59,428.52
2016,12,29,12,30,927.0,73.0,5.8,13.0,548.0,544.66,444.86
2016,12,29,12,45,934.5,70.5,6.05,13.0,544.5,558.44,457.69
2016,12,29,13,0,942.0,68.0,6.3,13.0,541.0,569.38,468.04
2016,12,29,13,15,938.0,67.0,6.4,12.5,527.5,572.84,472.8
2016,12,29,13,30,934.0,66.0,6.5,12.0,514.0,573.22,474.93
2016,12,29,13,45,930.0,63.5,6.65,12.0,494.0,568.95,472.36
2016,12,29,14,0,926.0,61.0,6.8,12.0,474.0,561.64,467.11
2016,12,29,14,15,912.5,59.5,6.7,11.5,446.0,547.49,456.46
2016,12,29,14,30,899.0,58.0,6.6,11.0,418.0,530.66,443.28
2016,12,29,14,45,881.5,55.5,6.5,11.0,384.0,508.19,424.3
2016,12,29,15,0,864.0,53.0,6.4,11.0,350.0,483.52,403.01
2016,12,29,15,15,835.0,50.5,6.1,10.5,310.5,451.52,375.56
2016,12,29,15,30,806.0,48.0,5.8,10.0,271.0,418.35,346.3
2016,12,29,15,45,763.5,44.0,5.5,9.5,228.0,379.07,311.08
2016,12,29,16,0,721.0,40.0,5.2,9.0,185.0,337.66,272.98
2016,12,29,16,15,647.5,35.0,4.85,8.0,141.5,284.47,224.8
2016,12,29,16,30,574.0,30.0,4.5,7.0,98.0,234.26,177.46
2016,12,29,16,45,433.5,21.5,4.15,6.5,60.0,163.14,102.39
2016,12,29,17,0,293.0,13.0,3.8,6.0,22.0,88.65,0.0
2016,12,29,17,15,146.5,6.5,3.65,5.5,11.0,6.39,0.0
2016,12,29,17,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,3.5,1.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,3.4,0.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,30,7,45,197.5,12.5,3.6,0.5,27.0,12.29,0.0
2016,12,30,8,0,395.0,25.0,3.8,1.0,54.0,21.49,10.52
2016,12,30,8,15,497.5,33.0,4.05,1.5,96.0,27.09,18.68
2016,12,30,8,30,600.0,41.0,4.3,2.0,138.0,32.55,24.26
2016,12,30,8,45,660.5,46.5,4.55,2.5,181.5,36.5,28.2
2016,12,30,9,0,721.0,52.0,4.8,3.0,225.0,76.47,39.91
2016,12,30,9,15,759.5,56.0,4.95,3.0,266.5,117.82,65.79
2016,12,30,9,30,798.0,60.0,5.1,3.0,308.0,161.7,100.29
2016,12,30,9,45,825.0,62.5,5.3,3.5,345.5,204.27,137.69
2016,12,30,10,0,852.0,65.0,5.5,4.0,383.0,247.71,177.69
2016,12,30,10,15,870.0,67.0,5.55,4.0,415.0,288.9,217.09
2016,12,30,10,30,888.0,69.0,5.6,4.0,447.0,329.68,256.18
2016,12,30,10,45,903.5,70.0,5.65,4.5,472.5,369.9,293.98
2016,12,30,11,0,919.0,71.0,5.7,5.0,498.0,406.88,328.43
2016,12,30,11,15,926.5,71.5,5.65,5.0,515.5,438.84,358.66
2016,12,30,11,30,934.0,72.0,5.6,5.0,533.0,468.77,386.57
2016,12,30,11,45,943.0,71.0,5.6,5.5,544.0,495.69,410.77
2016,12,30,12,0,952.0,70.0,5.6,6.0,555.0,520.28,432.5
2016,12,30,12,15,952.5,70.0,5.55,6.0,556.5,539.24,449.88
2016,12,30,12,30,953.0,70.0,5.5,6.0,558.0,555.33,464.53
2016,12,30,12,45,953.5,68.5,5.45,6.0,552.5,566.91,475.26
2016,12,30,13,0,954.0,67.0,5.4,6.0,547.0,575.47,483.28
2016,12,30,13,15,948.5,66.5,5.3,6.0,533.5,578.81,486.69
2016,12,30,13,30,943.0,66.0,5.2,6.0,520.0,579.05,487.38
2016,12,30,13,45,934.0,64.5,5.1,6.0,498.5,573.26,483.01
2016,12,30,14,0,925.0,63.0,5.0,6.0,477.0,564.48,475.99
2016,12,30,14,15,911.5,61.5,4.85,6.0,449.0,550.43,464.31
2016,12,30,14,30,898.0,60.0,4.7,6.0,421.0,533.7,450.15
2016,12,30,14,45,877.0,58.5,4.6,6.0,386.5,510.69,430.62
2016,12,30,15,0,856.0,57.0,4.5,6.0,352.0,485.62,408.92
2016,12,30,15,15,827.5,54.0,4.05,5.5,313.0,455.77,382.6
2016,12,30,15,30,799.0,51.0,3.6,5.0,274.0,422.38,352.85
2016,12,30,15,45,751.5,47.5,3.15,4.5,231.0,379.43,314.46
2016,12,30,16,0,704.0,44.0,2.7,4.0,188.0,336.84,275.27
2016,12,30,16,15,630.0,38.0,2.35,3.0,144.0,282.69,226.25
2016,12,30,16,30,556.0,32.0,2.0,2.0,100.0,231.52,178.16
2016,12,30,16,45,278.0,27.5,1.7,1.0,61.5,127.74,83.95
2016,12,30,17,0,0.0,23.0,1.4,0.0,23.0,22.61,0.0
2016,12,30,17,15,0.0,11.5,1.4,0.0,11.5,11.3,0.0
2016,12,30,17,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
